Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,103.5,18.0,0.7,4.0,29.0,87.63,28.78
2016,1,1,8,0,207.0,36.0,0.7,5.0,58.0,177.28,139.38
2016,1,1,8,15,252.0,51.0,0.65,5.5,89.5,226.98,187.49
2016,1,1,8,30,297.0,66.0,0.6,6.0,121.0,279.43,233.97
2016,1,1,8,45,329.0,78.5,0.55,6.5,153.0,322.81,271.27
2016,1,1,9,0,361.0,91.0,0.5,7.0,185.0,367.21,307.98
2016,1,1,9,15,379.0,103.0,0.45,7.5,215.0,402.14,335.6
2016,1,1,9,30,397.0,115.0,0.4,8.0,245.0,436.58,361.85
2016,1,1,9,45,393.0,130.0,0.4,8.5,270.0,458.07,377.22
2016,1,1,10,0,389.0,145.0,0.4,9.0,295.0,477.67,390.82
2016,1,1,10,15,412.0,148.0,0.4,9.0,316.5,501.61,408.9
2016,1,1,10,30,435.0,151.0,0.4,9.0,338.0,524.42,425.81
2016,1,1,10,45,391.0,168.0,0.45,9.5,342.5,511.01,413.57
2016,1,1,11,0,347.0,185.0,0.5,10.0,347.0,483.75,391.48
2016,1,1,11,15,394.0,181.5,0.5,10.0,370.5,524.14,422.55
2016,1,1,11,30,441.0,178.0,0.5,10.0,394.0,551.02,442.57
2016,1,1,11,45,230.5,184.0,0.55,10.5,297.0,382.95,310.29
2016,1,1,12,0,20.0,190.0,0.6,11.0,200.0,200.83,161.74
2016,1,1,12,15,10.0,147.0,0.6,11.0,152.0,147.97,119.27
2016,1,1,12,30,0.0,104.0,0.6,11.0,104.0,97.65,77.4
2016,1,1,12,45,0.0,102.0,0.65,11.0,102.0,95.66,75.93
2016,1,1,13,0,0.0,100.0,0.7,11.0,100.0,93.7,74.35
2016,1,1,13,15,236.0,130.5,0.7,11.0,238.5,285.17,236.08
2016,1,1,13,30,472.0,161.0,0.7,11.0,377.0,451.81,366.32
2016,1,1,13,45,481.0,148.0,0.75,11.0,358.5,423.04,341.75
2016,1,1,14,0,490.0,135.0,0.8,11.0,340.0,392.42,316.97
2016,1,1,14,15,412.0,137.0,0.75,10.5,301.0,335.48,270.81
2016,1,1,14,30,334.0,139.0,0.7,10.0,262.0,279.76,225.39
2016,1,1,14,45,319.0,128.5,0.7,10.0,237.0,246.12,196.55
2016,1,1,15,0,304.0,118.0,0.7,10.0,212.0,213.42,167.86
2016,1,1,15,15,288.5,103.5,0.7,9.5,183.5,177.79,136.7
2016,1,1,15,30,273.0,89.0,0.7,9.0,155.0,143.55,106.53
2016,1,1,15,45,246.5,74.5,0.7,9.0,125.5,109.09,76.88
2016,1,1,16,0,220.0,60.0,0.7,9.0,96.0,77.44,50.95
2016,1,1,16,15,177.0,44.0,0.65,9.0,67.5,46.16,27.99
2016,1,1,16,30,134.0,28.0,0.6,9.0,39.0,21.91,10.82
2016,1,1,16,45,67.0,14.0,0.55,9.0,19.5,13.34,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,136.0,17.0,1.1,7.0,31.0,100.89,32.18
2016,1,2,8,0,272.0,34.0,1.1,8.0,62.0,208.12,162.43
2016,1,2,8,15,327.5,46.5,1.1,8.5,96.0,261.74,214.71
2016,1,2,8,30,383.0,59.0,1.1,9.0,130.0,320.03,266.23
2016,1,2,8,45,421.5,69.0,1.15,9.5,164.5,367.27,307.11
2016,1,2,9,0,460.0,79.0,1.2,10.0,199.0,415.77,347.59
2016,1,2,9,15,481.0,89.0,1.2,10.5,231.0,453.2,377.55
2016,1,2,9,30,502.0,99.0,1.2,11.0,263.0,490.01,406.04
2016,1,2,9,45,526.5,103.5,1.3,11.5,291.5,526.14,433.84
2016,1,2,10,0,551.0,108.0,1.4,12.0,320.0,557.33,457.36
2016,1,2,10,15,341.5,148.5,1.45,12.0,283.0,436.84,359.92
2016,1,2,10,30,132.0,189.0,1.5,12.0,246.0,317.26,260.49
2016,1,2,10,45,160.0,197.5,1.55,12.5,270.5,346.89,284.75
2016,1,2,11,0,188.0,206.0,1.6,13.0,295.0,376.19,307.62
2016,1,2,11,15,173.5,213.5,1.6,13.0,297.0,371.24,302.76
2016,1,2,11,30,159.0,221.0,1.6,13.0,299.0,365.78,297.73
2016,1,2,11,45,219.5,218.0,1.65,13.5,327.5,403.44,328.08
2016,1,2,12,0,280.0,215.0,1.7,14.0,356.0,449.86,364.25
2016,1,2,12,15,572.5,146.0,1.65,14.0,432.5,585.13,472.35
2016,1,2,12,30,865.0,77.0,1.6,14.0,509.0,699.72,559.03
2016,1,2,12,45,560.5,143.5,1.6,14.0,422.0,544.26,437.81
2016,1,2,13,0,256.0,210.0,1.6,14.0,335.0,394.16,318.18
2016,1,2,13,15,208.5,207.0,1.6,14.0,306.5,343.91,278.75
2016,1,2,13,30,161.0,204.0,1.6,14.0,278.0,304.5,246.83
2016,1,2,13,45,88.5,180.5,1.6,14.0,221.0,226.86,183.77
2016,1,2,14,0,16.0,157.0,1.6,14.0,164.0,157.64,126.85
2016,1,2,14,15,8.0,107.5,1.5,13.5,111.0,104.62,83.22
2016,1,2,14,30,0.0,58.0,1.4,13.0,58.0,53.92,40.66
2016,1,2,14,45,0.0,52.5,1.35,13.0,52.5,48.79,36.37
2016,1,2,15,0,0.0,47.0,1.3,13.0,47.0,43.66,32.01
2016,1,2,15,15,0.0,40.5,1.25,12.5,40.5,37.61,26.85
2016,1,2,15,30,0.0,34.0,1.2,12.0,34.0,31.55,21.63
2016,1,2,15,45,0.0,27.5,1.15,11.5,27.5,25.51,16.34
2016,1,2,16,0,0.0,21.0,1.1,11.0,21.0,19.47,11.0
2016,1,2,16,15,0.0,14.5,1.15,10.5,14.5,13.43,5.6
2016,1,2,16,30,0.0,8.0,1.2,10.0,8.0,7.4,0.02
2016,1,2,16,45,0.0,4.0,1.25,10.0,4.0,3.81,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,45,71.0,18.0,1.65,9.5,25.5,63.43,17.36
2016,1,3,8,0,142.0,36.0,1.7,10.0,51.0,132.88,101.89
2016,1,3,8,15,177.0,52.5,1.7,10.5,79.5,177.12,144.09
2016,1,3,8,30,212.0,69.0,1.7,11.0,108.0,223.0,184.92
2016,1,3,8,45,232.5,84.5,1.7,11.5,137.0,260.04,217.23
2016,1,3,9,0,253.0,100.0,1.7,12.0,166.0,297.58,248.99
2016,1,3,9,15,264.5,114.5,1.7,12.0,193.0,327.95,274.37
2016,1,3,9,30,276.0,129.0,1.7,12.0,220.0,357.96,298.83
2016,1,3,9,45,289.0,140.0,1.7,12.5,243.5,383.95,319.09
2016,1,3,10,0,302.0,151.0,1.7,13.0,267.0,409.42,338.49
2016,1,3,10,15,339.0,157.0,1.7,13.0,296.5,445.83,367.33
2016,1,3,10,30,376.0,163.0,1.7,13.0,326.0,481.91,395.4
2016,1,3,10,45,354.5,176.0,1.7,13.5,335.5,481.08,392.66
2016,1,3,11,0,333.0,189.0,1.7,14.0,345.0,478.56,388.88
2016,1,3,11,15,371.5,187.5,1.75,14.0,366.5,503.04,408.26
2016,1,3,11,30,410.0,186.0,1.8,14.0,388.0,537.69,434.78
2016,1,3,11,45,469.0,175.0,1.85,14.5,409.0,563.23,454.07
2016,1,3,12,0,528.0,164.0,1.9,15.0,430.0,585.63,470.79
2016,1,3,12,15,530.0,163.5,1.9,15.0,430.0,575.21,462.31
2016,1,3,12,30,532.0,163.0,1.9,15.0,430.0,562.75,452.49
2016,1,3,12,45,423.0,183.0,1.9,15.5,393.0,495.77,398.58
2016,1,3,13,0,314.0,203.0,1.9,16.0,356.0,424.33,341.26
2016,1,3,13,15,186.0,199.0,1.75,16.0,289.0,321.81,259.25
2016,1,3,13,30,58.0,195.0,1.6,16.0,222.0,228.75,183.46
2016,1,3,13,45,190.0,181.5,1.5,16.0,263.0,289.14,233.34
2016,1,3,14,0,322.0,168.0,1.4,16.0,304.0,338.04,271.43
2016,1,3,14,15,289.5,159.5,1.25,15.5,275.5,298.6,238.96
2016,1,3,14,30,257.0,151.0,1.1,15.0,247.0,261.39,208.45
2016,1,3,14,45,238.5,139.5,1.0,15.0,222.0,228.86,181.01
2016,1,3,15,0,220.0,128.0,0.9,15.0,197.0,197.79,154.49
2016,1,3,15,15,206.0,112.5,0.9,14.5,170.5,165.66,127.17
2016,1,3,15,30,192.0,97.0,0.9,14.0,144.0,134.91,100.81
2016,1,3,15,45,164.0,80.5,0.95,13.5,115.5,102.44,73.81
2016,1,3,16,0,136.0,64.0,1.0,13.0,87.0,73.14,50.15
2016,1,3,16,15,98.5,47.0,1.0,13.0,61.0,46.22,29.7
2016,1,3,16,30,61.0,30.0,1.0,13.0,35.0,25.75,14.25
2016,1,3,16,45,30.5,15.0,1.0,13.0,17.5,13.29,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,1.6,12.0,7.0,6.48,0.0
2016,1,4,8,0,0.0,14.0,1.6,12.0,14.0,12.97,4.78
2016,1,4,8,15,0.0,22.0,1.6,12.0,22.0,20.4,11.56
2016,1,4,8,30,0.0,30.0,1.6,12.0,30.0,27.84,18.18
2016,1,4,8,45,0.0,38.0,1.6,12.5,38.0,35.28,24.71
2016,1,4,9,0,0.0,46.0,1.6,13.0,46.0,42.74,31.16
2016,1,4,9,15,0.0,53.5,1.6,13.5,53.5,49.73,37.12
2016,1,4,9,30,0.0,61.0,1.6,14.0,61.0,56.73,43.0
2016,1,4,9,45,0.0,67.5,1.65,14.5,67.5,62.79,48.01
2016,1,4,10,0,0.0,74.0,1.7,15.0,74.0,68.91,53.0
2016,1,4,10,15,0.0,79.5,1.75,15.0,79.5,74.22,57.38
2016,1,4,10,30,0.0,85.0,1.8,15.0,85.0,79.55,61.76
2016,1,4,10,45,116.0,144.5,1.85,15.0,199.0,249.16,205.04
2016,1,4,11,0,232.0,204.0,1.9,15.0,313.0,407.72,332.39
2016,1,4,11,15,230.5,211.5,1.9,15.0,322.5,412.65,334.78
2016,1,4,11,30,229.0,219.0,1.9,15.0,332.0,416.73,337.43
2016,1,4,11,45,240.0,220.5,1.9,15.5,340.0,422.24,340.97
2016,1,4,12,0,251.0,222.0,1.9,16.0,348.0,437.44,351.76
2016,1,4,12,15,152.5,218.0,1.9,16.0,294.5,345.16,277.82
2016,1,4,12,30,54.0,214.0,1.9,16.0,241.0,257.59,206.58
2016,1,4,12,45,226.0,201.0,1.95,16.0,312.0,374.34,302.89
2016,1,4,13,0,398.0,188.0,2.0,16.0,383.0,462.79,373.35
2016,1,4,13,15,367.5,187.0,2.0,15.5,363.0,428.63,346.08
2016,1,4,13,30,337.0,186.0,2.0,15.0,343.0,395.26,319.85
2016,1,4,13,45,403.0,164.0,2.0,15.0,342.5,400.17,323.61
2016,1,4,14,0,469.0,142.0,2.0,15.0,342.0,392.3,316.44
2016,1,4,14,15,431.0,137.5,1.95,14.5,312.0,347.66,279.82
2016,1,4,14,30,393.0,133.0,1.9,14.0,282.0,305.27,244.62
2016,1,4,14,45,369.5,124.5,1.85,14.0,254.0,266.94,211.66
2016,1,4,15,0,346.0,116.0,1.8,14.0,226.0,230.2,179.59
2016,1,4,15,15,325.0,103.0,1.7,13.5,196.0,191.65,146.02
2016,1,4,15,30,304.0,90.0,1.6,13.0,166.0,154.93,113.9
2016,1,4,15,45,270.0,76.0,1.55,13.0,134.0,117.15,81.78
2016,1,4,16,0,236.0,62.0,1.5,13.0,102.0,82.96,54.09
2016,1,4,16,15,181.5,47.0,1.5,13.0,72.5,51.01,31.1
2016,1,4,16,30,127.0,32.0,1.5,13.0,43.0,26.27,15.0
2016,1,4,16,45,63.5,16.0,1.55,13.0,21.5,13.47,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,45,53.5,18.0,1.45,11.5,23.5,55.18,13.75
2016,1,5,8,0,107.0,36.0,1.5,12.0,47.0,115.01,86.79
2016,1,5,8,15,134.0,53.0,1.55,12.0,73.5,154.31,124.19
2016,1,5,8,30,161.0,70.0,1.6,12.0,100.0,194.68,160.29
2016,1,5,8,45,180.0,86.0,1.65,12.0,127.0,229.78,191.2
2016,1,5,9,0,199.0,102.0,1.7,12.0,154.0,265.42,221.87
2016,1,5,9,15,207.0,118.0,1.7,12.0,179.0,293.98,245.77
2016,1,5,9,30,215.0,134.0,1.7,12.0,204.0,322.12,268.78
2016,1,5,9,45,221.5,147.0,1.7,12.5,226.5,344.74,286.37
2016,1,5,10,0,228.0,160.0,1.7,13.0,249.0,366.77,303.13
2016,1,5,10,15,114.0,151.5,1.75,13.0,196.0,258.5,213.22
2016,1,5,10,30,0.0,143.0,1.8,13.0,143.0,140.61,113.02
2016,1,5,10,45,0.0,144.0,1.85,13.0,144.0,140.65,113.17
2016,1,5,11,0,0.0,145.0,1.9,13.0,145.0,140.89,113.25
2016,1,5,11,15,5.5,161.5,1.95,13.0,164.0,161.98,130.77
2016,1,5,11,30,11.0,178.0,2.0,13.0,183.0,183.04,148.11
2016,1,5,11,45,48.5,201.5,2.05,13.0,225.5,246.05,200.49
2016,1,5,12,0,86.0,225.0,2.1,13.0,268.0,298.66,243.49
2016,1,5,12,15,43.0,153.5,2.1,12.5,175.0,185.06,150.63
2016,1,5,12,30,0.0,82.0,2.1,12.0,82.0,76.36,59.35
2016,1,5,12,45,0.0,53.0,2.1,12.0,53.0,49.29,36.54
2016,1,5,13,0,0.0,24.0,2.1,12.0,24.0,22.29,13.5
2016,1,5,13,15,0.0,62.0,2.05,11.5,62.0,57.68,43.87
2016,1,5,13,30,0.0,100.0,2.0,11.0,100.0,93.67,74.59
2016,1,5,13,45,0.0,106.5,2.0,11.0,106.5,99.96,79.97
2016,1,5,14,0,0.0,113.0,2.0,11.0,113.0,106.26,85.4
2016,1,5,14,15,19.5,132.0,1.95,11.0,139.5,133.79,108.8
2016,1,5,14,30,39.0,151.0,1.9,11.0,166.0,162.85,133.03
2016,1,5,14,45,35.5,138.0,1.85,11.0,150.5,146.03,118.75
2016,1,5,15,0,32.0,125.0,1.8,11.0,135.0,129.65,104.84
2016,1,5,15,15,27.0,109.5,1.7,10.5,117.5,110.92,89.03
2016,1,5,15,30,22.0,94.0,1.6,10.0,100.0,92.88,73.67
2016,1,5,15,45,14.5,77.5,1.55,10.0,81.5,73.85,57.32
2016,1,5,16,0,7.0,61.0,1.5,10.0,63.0,56.64,42.48
2016,1,5,16,15,3.5,44.0,1.45,10.0,45.0,40.28,28.1
2016,1,5,16,30,0.0,27.0,1.4,10.0,27.0,24.73,14.32
2016,1,5,16,45,0.0,13.5,1.35,10.0,13.5,12.53,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,2.35,12.0,0.5,0.46,0.0
2016,1,6,8,0,0.0,1.0,2.3,12.0,1.0,0.92,0.0
2016,1,6,8,15,0.0,1.5,2.2,12.0,1.5,1.39,0.0
2016,1,6,8,30,0.0,2.0,2.1,12.0,2.0,1.85,0.0
2016,1,6,8,45,0.0,3.0,2.05,12.0,3.0,2.78,0.0
2016,1,6,9,0,0.0,4.0,2.0,12.0,4.0,3.7,0.0
2016,1,6,9,15,0.0,4.5,2.0,12.0,4.5,4.17,0.0
2016,1,6,9,30,0.0,5.0,2.0,12.0,5.0,4.63,0.0
2016,1,6,9,45,0.0,6.0,2.0,12.0,6.0,5.56,0.0
2016,1,6,10,0,0.0,7.0,2.0,12.0,7.0,6.49,0.0
2016,1,6,10,15,139.5,93.5,2.05,12.0,154.5,218.17,183.75
2016,1,6,10,30,279.0,180.0,2.1,12.0,302.0,430.21,356.59
2016,1,6,10,45,148.5,179.0,2.15,12.0,244.5,315.75,260.77
2016,1,6,11,0,18.0,178.0,2.2,12.0,187.0,190.54,155.03
2016,1,6,11,15,9.0,125.5,2.2,12.0,130.0,126.81,102.13
2016,1,6,11,30,0.0,73.0,2.2,12.0,73.0,67.95,52.35
2016,1,6,11,45,57.5,151.5,2.2,12.0,180.5,196.54,161.69
2016,1,6,12,0,115.0,230.0,2.2,12.0,288.0,336.35,275.63
2016,1,6,12,15,72.5,216.0,2.2,12.0,253.0,275.64,225.15
2016,1,6,12,30,30.0,202.0,2.2,12.0,218.0,227.38,185.02
2016,1,6,12,45,15.0,105.5,2.2,12.0,113.5,113.07,90.59
2016,1,6,13,0,0.0,9.0,2.2,12.0,9.0,8.35,1.52
2016,1,6,13,15,0.0,18.0,2.2,12.0,18.0,16.71,8.73
2016,1,6,13,30,0.0,27.0,2.2,12.0,27.0,25.07,15.94
2016,1,6,13,45,68.5,107.5,2.2,12.0,137.0,146.5,119.87
2016,1,6,14,0,137.0,188.0,2.2,12.0,247.0,261.07,214.22
2016,1,6,14,15,95.0,172.0,2.15,11.5,211.5,212.92,174.18
2016,1,6,14,30,53.0,156.0,2.1,11.0,176.0,173.86,142.02
2016,1,6,14,45,45.0,142.5,2.1,11.0,158.5,154.11,125.46
2016,1,6,15,0,37.0,129.0,2.1,11.0,141.0,135.23,109.5
2016,1,6,15,15,30.5,113.0,2.05,10.5,122.0,115.28,92.68
2016,1,6,15,30,24.0,97.0,2.0,10.0,103.0,96.18,76.45
2016,1,6,15,45,14.0,79.5,1.95,10.0,83.0,75.63,58.9
2016,1,6,16,0,4.0,62.0,1.9,10.0,63.0,57.23,43.16
2016,1,6,16,15,2.0,44.0,1.85,9.5,44.5,40.26,28.25
2016,1,6,16,30,0.0,26.0,1.8,9.0,26.0,23.97,14.03
2016,1,6,16,45,0.0,13.0,1.75,9.0,13.0,12.06,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,7,45,97.5,21.0,0.8,9.5,31.0,89.71,26.64
2016,1,7,8,0,195.0,42.0,0.8,10.0,62.0,179.98,138.71
2016,1,7,8,15,284.5,54.5,0.85,10.0,99.5,249.4,202.95
2016,1,7,8,30,374.0,67.0,0.9,10.0,137.0,325.63,269.09
2016,1,7,8,45,465.0,71.0,0.95,10.5,179.0,398.93,330.78
2016,1,7,9,0,556.0,75.0,1.0,11.0,221.0,477.45,394.57
2016,1,7,9,15,596.5,80.0,1.0,11.0,258.5,525.8,433.0
2016,1,7,9,30,637.0,85.0,1.0,11.0,296.0,573.93,470.31
2016,1,7,9,45,715.0,77.0,1.05,11.5,336.5,632.54,514.03
2016,1,7,10,0,793.0,69.0,1.1,12.0,377.0,687.55,553.04
2016,1,7,10,15,809.5,71.0,1.1,12.0,405.0,712.01,569.49
2016,1,7,10,30,826.0,73.0,1.1,12.0,433.0,733.77,584.17
2016,1,7,10,45,837.5,74.0,1.15,12.5,455.0,747.55,592.6
2016,1,7,11,0,849.0,75.0,1.2,13.0,477.0,758.2,598.89
2016,1,7,11,15,602.0,137.5,1.2,13.0,427.0,641.86,512.59
2016,1,7,11,30,355.0,200.0,1.2,13.0,377.0,502.82,404.44
2016,1,7,11,45,352.0,205.0,1.25,13.0,382.5,500.77,403.83
2016,1,7,12,0,349.0,210.0,1.3,13.0,388.0,497.39,401.01
2016,1,7,12,15,335.0,211.5,1.3,13.0,382.0,480.8,387.75
2016,1,7,12,30,321.0,213.0,1.3,13.0,376.0,463.48,374.02
2016,1,7,12,45,321.0,209.5,1.35,13.0,370.5,449.6,363.4
2016,1,7,13,0,321.0,206.0,1.4,13.0,365.0,434.69,351.84
2016,1,7,13,15,225.0,207.5,1.4,12.5,318.0,356.67,289.9
2016,1,7,13,30,129.0,209.0,1.4,12.0,271.0,292.55,238.18
2016,1,7,13,45,143.5,199.0,1.45,12.0,264.5,283.5,231.33
2016,1,7,14,0,158.0,189.0,1.5,12.0,258.0,273.15,222.89
2016,1,7,14,15,88.0,166.5,1.5,12.0,204.5,204.16,166.2
2016,1,7,14,30,18.0,144.0,1.5,12.0,151.0,143.88,116.49
2016,1,7,14,45,15.0,132.0,1.5,12.0,137.5,130.0,105.07
2016,1,7,15,0,12.0,120.0,1.5,12.0,124.0,116.46,93.74
2016,1,7,15,15,335.0,88.0,1.4,11.5,174.5,182.49,139.88
2016,1,7,15,30,658.0,56.0,1.3,11.0,225.0,207.2,145.47
2016,1,7,15,45,605.5,50.5,1.2,10.5,184.5,154.23,99.32
2016,1,7,16,0,553.0,45.0,1.1,10.0,144.0,107.24,61.27
2016,1,7,16,15,462.5,37.0,1.1,9.5,104.5,60.92,30.26
2016,1,7,16,30,372.0,29.0,1.1,9.0,65.0,24.52,14.72
2016,1,7,16,45,186.0,14.5,1.15,8.5,32.5,11.19,0.0
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,7,45,128.0,17.0,0.35,8.0,30.5,96.84,30.27
2016,1,8,8,0,256.0,34.0,0.3,8.0,61.0,198.54,154.19
2016,1,8,8,15,313.5,47.0,0.3,8.0,95.0,254.55,207.56
2016,1,8,8,30,371.0,60.0,0.3,8.0,129.0,314.4,259.94
2016,1,8,8,45,413.5,70.0,0.3,8.5,164.5,363.99,301.82
2016,1,8,9,0,456.0,80.0,0.3,9.0,200.0,415.21,343.42
2016,1,8,9,15,488.0,86.5,0.3,9.0,232.5,460.03,379.08
2016,1,8,9,30,520.0,93.0,0.3,9.0,265.0,501.53,411.25
2016,1,8,9,45,294.5,127.5,0.3,9.5,227.0,372.57,306.66
2016,1,8,10,0,69.0,162.0,0.3,10.0,189.0,228.6,186.98
2016,1,8,10,15,141.5,175.0,0.35,10.5,235.5,308.93,253.92
2016,1,8,10,30,214.0,188.0,0.4,11.0,282.0,378.86,309.16
2016,1,8,10,45,142.5,196.5,0.45,12.0,260.5,332.86,269.6
2016,1,8,11,0,71.0,205.0,0.5,13.0,239.0,274.07,220.8
2016,1,8,11,15,349.5,168.5,0.5,13.0,342.0,466.08,376.69
2016,1,8,11,30,628.0,132.0,0.5,13.0,445.0,651.77,515.59
2016,1,8,11,45,500.5,168.0,0.55,13.5,419.5,583.12,460.06
2016,1,8,12,0,373.0,204.0,0.6,14.0,394.0,508.93,403.04
2016,1,8,12,15,332.0,211.5,0.6,14.0,381.0,479.24,380.53
2016,1,8,12,30,291.0,219.0,0.6,14.0,368.0,449.67,357.48
2016,1,8,12,45,324.5,209.5,0.6,14.0,373.0,452.63,360.38
2016,1,8,13,0,358.0,200.0,0.6,14.0,378.0,453.02,360.86
2016,1,8,13,15,358.0,193.0,0.6,14.0,367.0,432.31,344.78
2016,1,8,13,30,358.0,186.0,0.6,14.0,356.0,410.62,327.9
2016,1,8,13,45,327.5,181.5,0.65,14.0,331.0,373.7,299.05
2016,1,8,14,0,297.0,177.0,0.7,14.0,306.0,338.21,270.97
2016,1,8,14,15,336.0,159.0,0.7,13.5,295.5,323.44,259.16
2016,1,8,14,30,375.0,141.0,0.7,13.0,285.0,309.45,246.87
2016,1,8,14,45,347.5,133.5,0.7,12.5,258.0,267.32,211.95
2016,1,8,15,0,320.0,126.0,0.7,12.0,231.0,231.77,181.9
2016,1,8,15,15,300.5,112.0,0.7,11.5,201.0,194.37,149.74
2016,1,8,15,30,281.0,98.0,0.7,11.0,171.0,158.7,118.77
2016,1,8,15,45,251.0,83.0,0.75,11.0,139.5,122.15,87.55
2016,1,8,16,0,221.0,68.0,0.8,11.0,108.0,88.81,60.08
2016,1,8,16,15,173.5,52.0,0.8,11.0,78.0,56.85,36.2
2016,1,8,16,30,126.0,36.0,0.8,11.0,48.0,30.45,19.7
2016,1,8,16,45,63.0,18.0,0.8,11.0,24.0,15.12,0.0
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,13.5,18.0,1.75,10.0,19.0,24.96,3.83
2016,1,9,8,0,27.0,36.0,1.8,10.0,38.0,56.77,40.54
2016,1,9,8,15,43.5,53.5,1.8,10.0,60.0,87.25,68.6
2016,1,9,8,30,60.0,71.0,1.8,10.0,82.0,117.99,96.13
2016,1,9,8,45,69.0,88.0,1.8,10.0,104.0,143.94,119.17
2016,1,9,9,0,78.0,105.0,1.8,10.0,126.0,170.13,142.02
2016,1,9,9,15,85.5,121.0,1.8,10.0,147.0,194.12,162.59
2016,1,9,9,30,93.0,137.0,1.8,10.0,168.0,229.22,191.97
2016,1,9,9,45,58.5,143.5,1.8,10.5,164.0,199.53,165.8
2016,1,9,10,0,24.0,150.0,1.8,11.0,160.0,169.53,139.33
2016,1,9,10,15,12.0,137.0,1.75,11.0,142.0,144.1,117.58
2016,1,9,10,30,0.0,124.0,1.7,11.0,124.0,119.85,96.68
2016,1,9,10,45,0.5,141.0,1.7,11.0,141.5,137.61,111.48
2016,1,9,11,0,1.0,158.0,1.7,11.0,159.0,155.41,126.14
2016,1,9,11,15,0.5,121.5,1.65,11.0,122.0,116.12,93.17
2016,1,9,11,30,0.0,85.0,1.6,11.0,85.0,79.17,62.04
2016,1,9,11,45,4.0,132.5,1.55,11.5,134.5,129.4,104.23
2016,1,9,12,0,8.0,180.0,1.5,12.0,184.0,181.13,146.66
2016,1,9,12,15,5.5,175.0,1.45,12.0,178.0,173.43,140.05
2016,1,9,12,30,3.0,170.0,1.4,12.0,172.0,165.98,133.86
2016,1,9,12,45,1.5,150.0,1.35,12.0,151.0,144.23,115.94
2016,1,9,13,0,0.0,130.0,1.3,12.0,130.0,123.06,98.46
2016,1,9,13,15,31.0,166.0,1.2,12.0,181.0,184.14,149.72
2016,1,9,13,30,62.0,202.0,1.1,12.0,232.0,238.92,194.46
2016,1,9,13,45,40.0,183.5,1.05,12.0,202.5,203.99,165.53
2016,1,9,14,0,18.0,165.0,1.0,12.0,173.0,166.62,134.87
2016,1,9,14,15,38.0,162.5,0.9,12.0,178.0,176.63,143.37
2016,1,9,14,30,58.0,160.0,0.8,12.0,183.0,180.29,146.14
2016,1,9,14,45,54.5,147.0,0.75,12.0,167.0,162.44,131.18
2016,1,9,15,0,51.0,134.0,0.7,12.0,151.0,144.98,116.49
2016,1,9,15,15,45.5,118.0,0.7,12.0,131.5,124.5,99.2
2016,1,9,15,30,40.0,102.0,0.7,12.0,112.0,104.73,82.38
2016,1,9,15,45,32.5,85.0,0.7,12.0,92.0,84.46,65.12
2016,1,9,16,0,25.0,68.0,0.7,12.0,72.0,65.24,48.74
2016,1,9,16,15,12.5,50.5,0.65,12.0,52.5,46.67,33.12
2016,1,9,16,30,0.0,33.0,0.6,12.0,33.0,29.9,19.38
2016,1,9,16,45,0.0,16.5,0.55,12.0,16.5,15.32,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,16.0,1.0,8.5,36.0,129.24,45.32
2016,1,10,8,0,384.0,32.0,1.0,9.0,72.0,262.84,204.95
2016,1,10,8,15,470.5,40.0,1.0,9.5,112.0,334.37,272.41
2016,1,10,8,30,557.0,48.0,1.0,10.0,152.0,411.55,338.8
2016,1,10,8,45,616.0,52.5,1.05,10.5,193.5,471.84,389.59
2016,1,10,9,0,675.0,57.0,1.1,11.0,235.0,529.6,436.63
2016,1,10,9,15,710.0,60.5,1.05,11.0,273.5,575.96,473.05
2016,1,10,9,30,745.0,64.0,1.0,11.0,312.0,621.55,506.63
2016,1,10,9,45,774.0,65.5,1.0,11.5,347.0,659.21,532.78
2016,1,10,10,0,803.0,67.0,1.0,12.0,382.0,695.07,557.02
2016,1,10,10,15,627.5,109.5,0.95,12.5,366.5,627.68,504.49
2016,1,10,10,30,452.0,152.0,0.9,13.0,351.0,542.87,436.87
2016,1,10,10,45,343.0,180.0,0.85,13.5,335.5,479.91,386.42
2016,1,10,11,0,234.0,208.0,0.8,14.0,320.0,415.56,333.99
2016,1,10,11,15,280.5,208.0,0.75,14.0,346.0,460.68,369.06
2016,1,10,11,30,327.0,208.0,0.7,14.0,372.0,492.41,392.68
2016,1,10,11,45,301.5,215.5,0.7,14.5,369.0,476.43,378.67
2016,1,10,12,0,276.0,223.0,0.7,15.0,366.0,459.73,364.65
2016,1,10,12,15,157.0,217.0,0.7,15.0,298.0,348.62,277.9
2016,1,10,12,30,38.0,211.0,0.7,15.0,230.0,242.94,193.3
2016,1,10,12,45,37.0,207.5,0.75,15.0,226.5,236.34,188.78
2016,1,10,13,0,36.0,204.0,0.8,15.0,223.0,229.83,183.74
2016,1,10,13,15,34.0,197.5,0.8,14.5,214.5,219.52,175.91
2016,1,10,13,30,32.0,191.0,0.8,14.0,206.0,209.4,168.22
2016,1,10,13,45,33.0,183.5,0.8,14.0,198.5,200.09,160.87
2016,1,10,14,0,34.0,176.0,0.8,14.0,191.0,190.75,153.45
2016,1,10,14,15,24.0,160.5,0.75,13.5,171.0,164.02,131.95
2016,1,10,14,30,14.0,145.0,0.7,13.0,151.0,143.15,115.16
2016,1,10,14,45,10.5,133.0,0.7,13.0,137.0,129.25,103.81
2016,1,10,15,0,7.0,121.0,0.7,13.0,123.0,115.76,92.7
2016,1,10,15,15,3.5,106.5,0.7,12.5,107.5,100.33,80.02
2016,1,10,15,30,0.0,92.0,0.7,12.0,92.0,85.38,67.59
2016,1,10,15,45,0.0,76.0,0.75,12.0,76.0,70.19,54.52
2016,1,10,16,0,0.0,60.0,0.8,12.0,60.0,55.17,41.41
2016,1,10,16,15,0.0,44.0,0.85,11.5,44.0,40.37,28.42
2016,1,10,16,30,0.0,28.0,0.9,11.0,28.0,25.87,15.3
2016,1,10,16,45,0.0,14.0,0.95,11.0,14.0,12.98,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,11.0,10.5,9.73,0.0
2016,1,11,8,0,0.0,21.0,0.8,11.0,21.0,19.48,10.19
2016,1,11,8,15,0.0,33.5,0.8,11.0,33.5,31.12,20.74
2016,1,11,8,30,0.0,46.0,0.8,11.0,46.0,43.49,31.7
2016,1,11,8,45,0.0,58.0,0.8,11.5,58.0,55.51,42.2
2016,1,11,9,0,0.0,70.0,0.8,12.0,70.0,67.47,52.49
2016,1,11,9,15,0.0,82.0,0.75,12.0,82.0,79.41,62.71
2016,1,11,9,30,0.0,94.0,0.7,12.0,94.0,91.35,72.78
2016,1,11,9,45,81.5,131.0,0.7,12.5,163.0,200.02,165.47
2016,1,11,10,0,163.0,168.0,0.7,13.0,232.0,317.58,260.81
2016,1,11,10,15,210.5,176.5,0.65,13.5,266.0,363.19,295.81
2016,1,11,10,30,258.0,185.0,0.6,14.0,300.0,421.74,340.12
2016,1,11,10,45,256.5,195.5,0.55,14.5,314.0,432.37,346.05
2016,1,11,11,0,255.0,206.0,0.5,15.0,328.0,441.89,351.5
2016,1,11,11,15,192.0,217.0,0.5,15.0,310.5,391.3,311.38
2016,1,11,11,30,129.0,228.0,0.5,15.0,293.0,352.51,280.21
2016,1,11,11,45,160.5,231.0,0.5,15.5,313.0,376.44,298.81
2016,1,11,12,0,192.0,234.0,0.5,16.0,333.0,399.17,315.69
2016,1,11,12,15,232.5,229.5,0.45,16.0,349.5,418.33,330.26
2016,1,11,12,30,273.0,225.0,0.4,16.0,366.0,445.3,350.25
2016,1,11,12,45,255.5,224.0,0.4,16.0,354.5,423.2,332.92
2016,1,11,13,0,238.0,223.0,0.4,16.0,343.0,392.53,309.67
2016,1,11,13,15,252.5,214.0,0.35,16.0,338.0,390.79,308.24
2016,1,11,13,30,267.0,205.0,0.3,16.0,333.0,378.94,298.85
2016,1,11,13,45,354.0,180.0,0.3,16.0,342.0,389.31,307.26
2016,1,11,14,0,441.0,155.0,0.3,16.0,351.0,399.03,313.98
2016,1,11,14,15,469.0,139.0,0.3,16.0,335.0,374.97,294.14
2016,1,11,14,30,497.0,123.0,0.3,16.0,319.0,347.54,271.16
