Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,2.05,13.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,2.0,13.0,3.0,2.86,0.0
2016,1,22,7,45,0.0,10.5,2.0,13.5,10.5,9.72,0.7
2016,1,22,8,0,0.0,18.0,2.0,14.0,18.0,16.69,8.05
2016,1,22,8,15,0.0,27.0,2.0,14.0,27.0,25.05,15.48
2016,1,22,8,30,0.0,36.0,2.0,14.0,36.0,33.42,22.86
2016,1,22,8,45,0.0,46.0,2.0,14.0,46.0,42.74,30.98
2016,1,22,9,0,0.0,56.0,2.0,14.0,56.0,52.07,39.02
2016,1,22,9,15,0.0,65.0,1.95,14.0,65.0,60.51,46.22
2016,1,22,9,30,0.0,74.0,1.9,14.0,74.0,69.3,53.63
2016,1,22,9,45,0.0,87.0,1.9,14.5,87.0,82.26,64.36
2016,1,22,10,0,0.0,100.0,1.9,15.0,100.0,95.23,74.97
2016,1,22,10,15,29.5,148.5,1.9,15.0,162.5,178.62,144.84
2016,1,22,10,30,59.0,197.0,1.9,15.0,225.0,258.5,209.93
2016,1,22,10,45,29.5,131.0,1.9,15.0,145.0,156.46,125.92
2016,1,22,11,0,0.0,65.0,1.9,15.0,65.0,60.48,45.39
2016,1,22,11,15,0.0,63.0,1.95,15.0,63.0,58.62,43.87
2016,1,22,11,30,0.0,61.0,2.0,15.0,61.0,56.76,42.26
2016,1,22,11,45,0.0,99.5,2.05,15.0,99.5,93.15,72.58
2016,1,22,12,0,0.0,138.0,2.1,15.0,138.0,131.21,103.92
2016,1,22,12,15,0.0,145.0,2.05,15.0,145.0,138.02,109.4
2016,1,22,12,30,0.0,152.0,2.0,15.0,152.0,144.83,114.96
2016,1,22,12,45,24.0,190.0,1.95,15.0,203.0,200.25,160.74
2016,1,22,13,0,48.0,228.0,1.9,15.0,254.0,263.61,211.91
2016,1,22,13,15,24.0,172.5,1.8,14.5,185.5,186.37,149.48
2016,1,22,13,30,0.0,117.0,1.7,14.0,117.0,109.88,86.7
2016,1,22,13,45,0.0,132.0,1.65,14.0,132.0,124.39,98.97
2016,1,22,14,0,0.0,147.0,1.6,14.0,147.0,138.89,111.06
2016,1,22,14,15,0.0,140.5,1.55,14.0,140.5,132.41,105.84
2016,1,22,14,30,0.0,134.0,1.5,14.0,134.0,125.97,100.69
2016,1,22,14,45,0.0,87.0,1.5,14.0,87.0,81.11,63.36
2016,1,22,15,0,0.0,40.0,1.5,14.0,40.0,37.15,26.22
2016,1,22,15,15,0.0,35.5,1.45,14.0,35.5,32.95,22.7
2016,1,22,15,30,0.0,31.0,1.4,14.0,31.0,28.76,19.12
2016,1,22,15,45,0.0,26.0,1.35,14.0,26.0,24.11,15.1
2016,1,22,16,0,0.0,21.0,1.3,14.0,21.0,19.46,11.05
2016,1,22,16,15,0.0,16.5,1.25,13.5,16.5,15.29,7.39
2016,1,22,16,30,0.0,12.0,1.2,13.0,12.0,11.11,3.69
2016,1,22,16,45,0.0,7.5,1.2,13.0,7.5,6.94,0.11
2016,1,22,17,0,0.0,3.0,1.2,13.0,3.0,2.77,0.0
2016,1,22,17,15,0.0,1.5,1.2,13.0,1.5,1.43,0.0
2016,1,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,10.5,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,11.0,16.0,15.25,0.0
2016,1,23,7,45,127.0,31.5,1.45,11.5,47.0,116.37,73.05
2016,1,23,8,0,254.0,47.0,1.5,12.0,78.0,216.92,172.25
2016,1,23,8,15,342.5,58.5,1.55,12.0,118.5,288.74,236.52
2016,1,23,8,30,431.0,70.0,1.6,12.0,159.0,367.33,304.27
2016,1,23,8,45,455.0,84.0,1.7,12.5,197.0,413.79,343.5
2016,1,23,9,0,479.0,98.0,1.8,13.0,235.0,460.39,381.51
2016,1,23,9,15,521.5,104.5,1.8,13.0,274.0,510.34,421.65
2016,1,23,9,30,564.0,111.0,1.8,13.0,313.0,564.17,463.53
2016,1,23,9,45,622.5,108.0,1.85,13.0,352.0,617.22,504.57
2016,1,23,10,0,681.0,105.0,1.9,13.0,391.0,669.49,543.53
2016,1,23,10,15,484.0,150.5,1.9,13.0,361.0,573.18,466.66
2016,1,23,10,30,287.0,196.0,1.9,13.0,331.0,462.28,377.03
2016,1,23,10,45,214.5,213.5,1.9,13.0,317.0,412.43,336.58
2016,1,23,11,0,142.0,231.0,1.9,13.0,303.0,373.55,303.7
2016,1,23,11,15,83.0,219.5,1.9,13.0,262.5,297.83,242.05
2016,1,23,11,30,24.0,208.0,1.9,13.0,222.0,224.26,181.13
2016,1,23,11,45,191.0,218.0,1.95,13.0,324.0,387.95,316.86
2016,1,23,12,0,358.0,228.0,2.0,13.0,426.0,536.27,433.86
2016,1,23,12,15,328.0,234.5,2.0,13.0,416.0,512.64,413.68
2016,1,23,12,30,298.0,241.0,2.0,13.0,406.0,488.67,394.45
2016,1,23,12,45,441.5,201.0,2.0,13.0,442.0,548.49,443.13
2016,1,23,13,0,585.0,161.0,2.0,13.0,478.0,590.73,476.97
2016,1,23,13,15,292.5,91.5,2.0,13.0,250.0,300.53,247.99
2016,1,23,13,30,0.0,22.0,2.0,13.0,22.0,20.43,11.73
2016,1,23,13,45,0.0,79.0,2.05,13.0,79.0,73.56,56.95
2016,1,23,14,0,0.0,136.0,2.1,13.0,136.0,128.14,102.72
2016,1,23,14,15,25.5,157.5,2.1,12.5,169.0,165.61,134.36
2016,1,23,14,30,51.0,179.0,2.1,12.0,202.0,197.12,160.69
2016,1,23,14,45,44.0,164.0,2.1,12.0,182.5,175.93,143.05
2016,1,23,15,0,37.0,149.0,2.1,12.0,163.0,155.56,126.12
2016,1,23,15,15,31.5,134.0,2.05,12.0,145.0,136.51,110.16
2016,1,23,15,30,26.0,119.0,2.0,12.0,127.0,118.17,94.7
2016,1,23,15,45,297.0,90.0,1.95,12.0,160.0,149.4,110.18
2016,1,23,16,0,568.0,61.0,1.9,12.0,193.0,147.27,94.51
2016,1,23,16,15,492.0,53.5,1.8,11.5,150.0,97.88,56.73
2016,1,23,16,30,416.0,46.0,1.7,11.0,107.0,56.95,31.4
2016,1,23,16,45,289.5,34.5,1.65,11.0,70.0,27.89,17.83
2016,1,23,17,0,163.0,23.0,1.6,11.0,33.0,18.23,0.0
2016,1,23,17,15,81.5,11.5,1.6,10.5,16.5,10.96,0.0
2016,1,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,8.5,1.15,8.5,8.5,0.0,0.0
2016,1,24,7,30,0.0,17.0,1.1,9.0,17.0,16.2,0.0
2016,1,24,7,45,169.0,29.5,1.1,9.5,50.5,142.58,93.81
2016,1,24,8,0,338.0,42.0,1.1,10.0,84.0,253.21,202.88
2016,1,24,8,15,420.0,51.5,1.1,10.0,125.0,324.86,267.18
2016,1,24,8,30,502.0,61.0,1.1,10.0,166.0,401.69,333.15
2016,1,24,8,45,444.5,81.0,1.15,10.5,189.5,403.83,336.1
2016,1,24,9,0,387.0,101.0,1.2,11.0,213.0,403.32,335.79
2016,1,24,9,15,425.5,107.0,1.2,11.0,247.0,447.29,371.81
2016,1,24,9,30,464.0,113.0,1.2,11.0,281.0,491.97,407.1
2016,1,24,9,45,390.5,139.5,1.2,11.0,290.5,478.08,393.96
2016,1,24,10,0,317.0,166.0,1.2,11.0,300.0,446.49,367.44
2016,1,24,10,15,303.5,181.5,1.2,11.0,317.0,457.28,375.07
2016,1,24,10,30,290.0,197.0,1.2,11.0,334.0,466.35,380.91
2016,1,24,10,45,231.5,214.5,1.2,11.5,327.0,427.5,348.16
2016,1,24,11,0,173.0,232.0,1.2,12.0,320.0,399.75,324.06
2016,1,24,11,15,180.5,239.5,1.1,12.0,334.0,411.94,333.05
2016,1,24,11,30,188.0,247.0,1.0,12.0,348.0,423.42,341.09
2016,1,24,11,45,190.0,251.0,0.95,12.0,355.0,425.63,342.14
2016,1,24,12,0,192.0,255.0,0.9,12.0,362.0,427.11,342.72
2016,1,24,12,15,302.5,236.5,0.9,12.0,405.0,496.15,397.48
2016,1,24,12,30,413.0,218.0,0.9,12.0,448.0,559.53,446.03
2016,1,24,12,45,641.5,151.0,0.9,12.5,503.5,645.01,511.43
2016,1,24,13,0,870.0,84.0,0.9,13.0,559.0,709.58,558.67
2016,1,24,13,15,680.0,132.5,0.95,13.0,498.5,609.93,483.1
2016,1,24,13,30,490.0,181.0,1.0,13.0,438.0,511.14,407.65
2016,1,24,13,45,468.0,177.5,1.1,13.0,415.0,473.67,379.81
2016,1,24,14,0,446.0,174.0,1.2,13.0,392.0,436.45,350.89
2016,1,24,14,15,630.5,124.5,1.3,13.0,412.0,463.15,371.72
2016,1,24,14,30,815.0,75.0,1.4,13.0,432.0,468.65,373.56
2016,1,24,14,45,785.5,74.0,1.5,13.0,396.5,415.02,328.21
2016,1,24,15,0,756.0,73.0,1.6,13.0,361.0,362.42,282.74
2016,1,24,15,15,725.0,69.5,1.55,12.5,322.0,308.23,235.06
2016,1,24,15,30,694.0,66.0,1.5,12.0,283.0,254.92,187.29
2016,1,24,15,45,644.0,62.0,1.45,11.5,240.0,200.1,138.92
2016,1,24,16,0,594.0,58.0,1.4,11.0,197.0,149.97,95.88
2016,1,24,16,15,523.0,50.5,1.3,10.5,154.0,99.41,56.79
2016,1,24,16,30,452.0,43.0,1.2,10.0,111.0,56.66,29.93
2016,1,24,16,45,339.5,32.5,1.15,9.5,73.0,25.79,16.38
2016,1,24,17,0,227.0,22.0,1.1,9.0,35.0,17.94,1.81
2016,1,24,17,15,113.5,11.0,1.05,9.0,17.5,10.48,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,10.0,0.95,8.5,10.0,0.0,0.0
2016,1,25,7,30,0.0,20.0,0.9,9.0,20.0,19.06,0.0
2016,1,25,7,45,242.5,26.5,0.85,10.0,56.5,175.09,118.72
2016,1,25,8,0,485.0,33.0,0.8,11.0,93.0,314.9,250.91
2016,1,25,8,15,560.5,39.0,0.8,11.0,136.5,385.03,313.54
2016,1,25,8,30,636.0,45.0,0.8,11.0,180.0,459.34,376.62
2016,1,25,8,45,680.5,50.0,0.85,11.5,223.0,516.28,423.29
2016,1,25,9,0,725.0,55.0,0.9,12.0,266.0,574.03,468.67
2016,1,25,9,15,756.5,58.0,0.9,12.5,306.5,620.48,502.15
2016,1,25,9,30,788.0,61.0,0.9,13.0,347.0,666.0,533.81
2016,1,25,9,45,785.0,70.0,0.95,13.5,379.0,691.87,550.89
2016,1,25,10,0,782.0,79.0,1.0,14.0,411.0,714.48,565.52
2016,1,25,10,15,798.5,81.5,1.0,14.5,441.5,741.37,582.43
2016,1,25,10,30,815.0,84.0,1.0,15.0,472.0,765.58,597.15
2016,1,25,10,45,824.5,86.0,1.0,15.5,495.0,780.67,605.39
2016,1,25,11,0,834.0,88.0,1.0,16.0,518.0,792.59,611.56
2016,1,25,11,15,841.5,89.0,0.95,16.0,535.0,798.43,614.04
2016,1,25,11,30,849.0,90.0,0.9,16.0,552.0,800.91,614.38
2016,1,25,11,45,852.0,91.0,0.9,16.0,560.5,796.37,610.82
2016,1,25,12,0,855.0,92.0,0.9,16.0,569.0,788.45,605.16
2016,1,25,12,15,855.5,92.0,0.9,16.0,570.5,774.09,595.22
2016,1,25,12,30,856.0,92.0,0.9,16.0,572.0,756.5,583.22
2016,1,25,12,45,856.5,90.5,0.9,16.5,566.0,734.04,566.86
2016,1,25,13,0,857.0,89.0,0.9,17.0,560.0,708.54,548.48
2016,1,25,13,15,851.0,88.0,0.9,16.5,546.0,676.28,526.43
2016,1,25,13,30,845.0,87.0,0.9,16.0,532.0,641.58,501.71
2016,1,25,13,45,835.5,85.5,0.9,16.0,510.5,601.98,471.87
2016,1,25,14,0,826.0,84.0,0.9,16.0,489.0,560.59,440.0
2016,1,25,14,15,811.0,82.0,0.85,16.0,460.5,514.26,403.19
2016,1,25,14,30,796.0,80.0,0.8,16.0,432.0,467.08,364.8
2016,1,25,14,45,775.5,77.0,0.8,16.0,398.0,415.95,322.65
2016,1,25,15,0,755.0,74.0,0.8,16.0,364.0,365.07,279.44
2016,1,25,15,15,724.0,70.5,0.75,15.5,325.0,310.81,232.91
2016,1,25,15,30,693.0,67.0,0.7,15.0,286.0,257.41,186.22
2016,1,25,15,45,648.5,62.0,0.65,14.5,243.5,202.7,138.76
2016,1,25,16,0,604.0,57.0,0.6,14.0,201.0,152.09,95.82
2016,1,25,16,15,535.0,50.0,0.65,13.0,158.0,101.44,57.22
2016,1,25,16,30,466.0,43.0,0.7,12.0,115.0,58.35,30.3
2016,1,25,16,45,350.5,33.0,0.75,11.5,76.5,26.09,16.63
2016,1,25,17,0,235.0,23.0,0.8,11.0,38.0,18.75,3.92
2016,1,25,17,15,117.5,11.5,0.8,10.5,19.0,10.96,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,8.0,11.0,10.48,0.0
2016,1,26,7,30,0.0,22.0,1.1,8.0,22.0,20.97,0.0
2016,1,26,7,45,227.5,29.5,1.15,8.5,58.5,172.09,120.04
2016,1,26,8,0,455.0,37.0,1.2,9.0,95.0,310.6,250.62
2016,1,26,8,15,534.0,44.5,1.2,9.5,139.0,382.69,314.95
2016,1,26,8,30,613.0,52.0,1.2,10.0,183.0,459.76,380.31
2016,1,26,8,45,666.0,56.0,1.25,10.5,227.5,515.27,426.58
2016,1,26,9,0,719.0,60.0,1.3,11.0,272.0,577.41,475.98
2016,1,26,9,15,752.0,64.0,1.3,11.5,313.5,626.21,511.88
2016,1,26,9,30,785.0,68.0,1.3,12.0,355.0,674.15,545.77
2016,1,26,9,45,803.5,71.5,1.3,12.5,391.0,709.3,569.3
2016,1,26,10,0,822.0,75.0,1.3,13.0,427.0,742.21,590.78
2016,1,26,10,15,671.5,114.0,1.25,13.5,415.0,686.44,547.26
2016,1,26,10,30,521.0,153.0,1.2,14.0,403.0,612.57,489.44
2016,1,26,10,45,698.5,117.5,1.2,14.5,470.0,722.62,570.61
2016,1,26,11,0,876.0,82.0,1.2,15.0,537.0,821.46,637.27
2016,1,26,11,15,883.0,83.0,1.1,15.0,553.5,826.99,637.73
2016,1,26,11,30,890.0,84.0,1.0,15.0,570.0,822.75,632.69
2016,1,26,11,45,893.0,84.5,0.9,15.5,579.0,817.65,626.13
2016,1,26,12,0,896.0,85.0,0.8,16.0,588.0,809.08,617.32
2016,1,26,12,15,766.0,118.5,0.75,16.0,549.5,740.43,569.26
2016,1,26,12,30,636.0,152.0,0.7,16.0,511.0,662.75,513.37
2016,1,26,12,45,627.5,153.0,0.7,16.5,503.5,640.55,497.01
2016,1,26,13,0,619.0,154.0,0.7,17.0,496.0,616.39,478.46
2016,1,26,13,15,610.0,152.0,0.7,17.0,482.5,587.05,456.96
2016,1,26,13,30,601.0,150.0,0.7,17.0,469.0,556.21,434.08
2016,1,26,13,45,588.5,147.0,0.7,17.0,449.0,520.93,407.54
2016,1,26,14,0,576.0,144.0,0.7,17.0,429.0,484.82,379.86
2016,1,26,14,15,562.5,138.5,0.65,16.5,403.5,442.04,346.96
2016,1,26,14,30,549.0,133.0,0.6,16.0,378.0,402.34,315.53
2016,1,26,14,45,666.0,103.0,0.6,16.0,377.0,397.11,308.54
2016,1,26,15,0,783.0,73.0,0.6,16.0,376.0,376.73,287.49
2016,1,26,15,15,753.0,69.5,0.55,15.5,336.5,321.25,239.93
2016,1,26,15,30,723.0,66.0,0.5,15.0,297.0,267.56,193.1
2016,1,26,15,45,677.0,61.5,0.5,14.5,253.5,210.13,143.65
2016,1,26,16,0,631.0,57.0,0.5,14.0,210.0,158.01,99.54
2016,1,26,16,15,563.0,50.5,0.6,13.5,166.0,106.18,59.75
2016,1,26,16,30,495.0,44.0,0.7,13.0,122.0,61.78,31.8
2016,1,26,16,45,379.0,34.0,0.85,12.5,82.0,26.87,17.34
2016,1,26,17,0,263.0,24.0,1.0,12.0,42.0,19.57,5.79
2016,1,26,17,15,131.5,12.0,0.95,11.5,21.0,11.44,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,9.5,10.5,10.01,0.0
2016,1,27,7,30,0.0,21.0,0.8,10.0,21.0,20.02,0.0
2016,1,27,7,45,199.5,31.0,0.8,10.5,56.5,161.98,114.07
2016,1,27,8,0,399.0,41.0,0.8,11.0,92.0,286.14,229.18
2016,1,27,8,15,479.0,49.5,0.75,11.5,135.5,358.26,291.99
2016,1,27,8,30,559.0,58.0,0.7,12.0,179.0,435.41,355.95
2016,1,27,8,45,608.0,64.0,0.7,12.5,222.0,493.91,403.03
2016,1,27,9,0,657.0,70.0,0.7,13.0,265.0,553.74,449.18
2016,1,27,9,15,692.0,74.5,0.6,13.5,306.0,602.62,484.04
2016,1,27,9,30,727.0,79.0,0.5,14.0,347.0,651.0,516.09
2016,1,27,9,45,772.5,76.5,0.45,14.5,387.0,693.76,543.54
2016,1,27,10,0,818.0,74.0,0.4,15.0,427.0,739.77,572.47
2016,1,27,10,15,751.0,91.5,0.35,15.0,433.0,723.54,558.63
2016,1,27,10,30,684.0,109.0,0.3,15.0,439.0,698.71,539.82
2016,1,27,10,45,539.5,156.0,0.3,15.5,424.5,634.49,491.78
2016,1,27,11,0,395.0,203.0,0.3,16.0,410.0,558.59,433.8
2016,1,27,11,15,421.5,204.0,0.3,16.0,431.0,591.59,458.07
2016,1,27,11,30,448.0,205.0,0.3,16.0,452.0,610.14,470.75
2016,1,27,11,45,329.0,232.0,0.3,16.5,415.5,527.64,407.85
2016,1,27,12,0,210.0,259.0,0.3,17.0,379.0,446.74,346.14
2016,1,27,12,15,335.0,235.0,0.3,17.0,426.0,521.63,404.18
2016,1,27,12,30,460.0,211.0,0.3,17.0,473.0,590.88,454.79
2016,1,27,12,45,400.0,222.5,0.3,17.5,448.5,536.19,412.82
2016,1,27,13,0,340.0,234.0,0.3,18.0,424.0,493.34,380.37
2016,1,27,13,15,411.0,211.5,0.3,18.0,435.0,512.69,395.72
2016,1,27,13,30,482.0,189.0,0.3,18.0,446.0,518.31,400.18
2016,1,27,13,45,413.5,195.0,0.3,18.0,409.5,462.3,357.9
2016,1,27,14,0,345.0,201.0,0.3,18.0,373.0,404.08,314.16
2016,1,27,14,15,329.0,191.0,0.25,18.0,347.5,368.49,286.88
2016,1,27,14,30,313.0,181.0,0.2,18.0,322.0,333.58,259.47
2016,1,27,14,45,169.0,166.0,0.2,18.0,241.5,235.59,183.76
2016,1,27,15,0,25.0,151.0,0.2,18.0,161.0,150.94,118.11
2016,1,27,15,15,21.5,136.0,0.25,17.5,144.0,133.8,105.05
2016,1,27,15,30,18.0,121.0,0.3,17.0,127.0,117.1,91.77
2016,1,27,15,45,13.0,105.0,0.35,16.5,109.0,99.62,77.65
2016,1,27,16,0,8.0,89.0,0.4,16.0,91.0,82.79,63.87
2016,1,27,16,15,4.0,71.0,0.4,15.5,72.0,65.04,49.04
2016,1,27,16,30,0.0,53.0,0.4,15.0,53.0,48.01,34.57
2016,1,27,16,45,0.0,36.0,0.4,15.0,36.0,32.66,22.19
2016,1,27,17,0,0.0,19.0,0.4,15.0,19.0,17.64,5.6
2016,1,27,17,15,0.0,9.5,0.45,14.5,9.5,9.05,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.5,0.8,10.5,4.5,4.29,0.0
2016,1,28,7,30,0.0,9.0,0.7,11.0,9.0,8.34,0.0
2016,1,28,7,45,0.0,24.0,0.65,11.5,24.0,22.73,11.56
2016,1,28,8,0,0.0,39.0,0.6,12.0,39.0,38.73,26.76
2016,1,28,8,15,0.0,56.5,0.5,12.0,56.5,57.35,43.18
2016,1,28,8,30,0.0,74.0,0.4,12.0,74.0,75.51,59.02
2016,1,28,8,45,3.0,91.0,0.3,12.5,92.0,94.74,75.42
2016,1,28,9,0,6.0,108.0,0.2,13.0,110.0,114.06,91.52
2016,1,28,9,15,10.0,122.5,0.2,13.0,126.0,131.21,105.75
2016,1,28,9,30,14.0,137.0,0.2,13.0,142.0,148.61,120.0
2016,1,28,9,45,178.5,152.5,0.2,13.5,229.5,310.93,254.38
2016,1,28,10,0,343.0,168.0,0.2,14.0,317.0,471.16,377.66
2016,1,28,10,15,184.5,178.5,0.25,14.0,259.5,348.54,279.31
2016,1,28,10,30,26.0,189.0,0.3,14.0,202.0,209.76,167.01
2016,1,28,10,45,237.0,191.0,0.4,14.5,315.5,417.95,335.49
2016,1,28,11,0,448.0,193.0,0.5,15.0,429.0,604.05,474.12
2016,1,28,11,15,332.5,222.5,0.6,15.0,400.5,529.11,415.34
2016,1,28,11,30,217.0,252.0,0.7,15.0,372.0,453.74,357.83
2016,1,28,11,45,216.5,256.5,0.85,15.5,378.5,454.33,358.87
2016,1,28,12,0,216.0,261.0,1.0,16.0,385.0,454.11,358.5
2016,1,28,12,15,112.5,229.5,0.95,16.0,294.0,332.67,263.7
2016,1,28,12,30,9.0,198.0,0.9,16.0,203.0,197.89,155.97
2016,1,28,12,45,4.5,170.5,0.85,16.5,173.0,166.1,130.78
2016,1,28,13,0,0.0,143.0,0.8,17.0,143.0,135.27,105.78
2016,1,28,13,15,0.0,139.0,0.75,17.0,139.0,131.22,102.66
2016,1,28,13,30,0.0,135.0,0.7,17.0,135.0,127.21,99.51
2016,1,28,13,45,58.5,180.0,0.65,17.0,209.5,211.83,168.58
2016,1,28,14,0,117.0,225.0,0.6,17.0,284.0,293.79,232.73
2016,1,28,14,15,83.5,206.5,0.6,17.0,247.0,245.36,194.07
2016,1,28,14,30,50.0,188.0,0.6,17.0,210.0,205.77,162.9
2016,1,28,14,45,92.0,178.5,0.6,17.0,216.0,211.19,167.3
2016,1,28,15,0,134.0,169.0,0.6,17.0,222.0,215.16,169.61
2016,1,28,15,15,129.0,152.0,0.6,16.5,199.0,188.36,147.7
2016,1,28,15,30,124.0,135.0,0.6,16.0,176.0,162.13,126.02
2016,1,28,15,45,116.5,117.0,0.6,15.5,151.0,135.03,103.41
2016,1,28,16,0,109.0,99.0,0.6,15.0,126.0,108.89,81.5
2016,1,28,16,15,96.0,80.0,0.65,15.0,100.5,82.33,59.61
2016,1,28,16,30,83.0,61.0,0.7,15.0,75.0,57.6,40.01
2016,1,28,16,45,53.5,43.5,0.75,15.0,51.0,36.62,25.66
2016,1,28,17,0,24.0,26.0,0.8,15.0,27.0,23.23,10.22
2016,1,28,17,15,12.0,13.0,0.75,15.0,13.5,12.39,0.0
2016,1,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,76.0,8.0,0.65,13.0,11.5,37.51,0.0
2016,1,29,7,30,152.0,16.0,0.6,13.0,23.0,100.87,0.0
2016,1,29,7,45,279.5,27.0,0.6,13.5,58.0,196.61,141.65
2016,1,29,8,0,407.0,38.0,0.6,14.0,93.0,288.46,228.78
2016,1,29,8,15,484.0,45.5,0.6,14.0,135.0,357.97,289.2
2016,1,29,8,30,561.0,53.0,0.6,14.0,177.0,432.49,351.13
2016,1,29,8,45,280.5,62.5,0.6,14.5,124.5,276.26,227.16
2016,1,29,9,0,0.0,72.0,0.6,15.0,72.0,68.33,52.19
2016,1,29,9,15,0.0,83.0,0.6,15.0,83.0,79.13,61.68
2016,1,29,9,30,0.0,94.0,0.6,15.0,94.0,89.93,70.62
2016,1,29,9,45,29.0,138.0,0.65,15.5,151.0,168.04,135.65
2016,1,29,10,0,58.0,182.0,0.7,16.0,208.0,242.65,195.53
2016,1,29,10,15,88.0,200.0,0.7,16.0,242.0,286.42,230.1
2016,1,29,10,30,118.0,218.0,0.7,16.0,276.0,343.11,274.1
2016,1,29,10,45,59.0,169.5,0.75,16.5,198.5,223.46,178.38
2016,1,29,11,0,0.0,121.0,0.8,17.0,121.0,114.76,89.24
2016,1,29,11,15,0.0,135.5,0.8,17.0,135.5,129.15,101.12
2016,1,29,11,30,0.0,150.0,0.8,17.0,150.0,143.56,112.61
2016,1,29,11,45,0.0,124.0,0.85,17.0,124.0,117.15,91.16
2016,1,29,12,0,0.0,98.0,0.9,17.0,98.0,91.58,70.36
2016,1,29,12,15,0.0,105.0,0.9,17.0,105.0,98.34,75.93
2016,1,29,12,30,0.0,112.0,0.9,17.0,112.0,105.09,81.43
2016,1,29,12,45,0.0,111.0,0.9,17.5,111.0,104.08,80.45
2016,1,29,13,0,0.0,110.0,0.9,18.0,110.0,103.07,79.51
2016,1,29,13,15,33.0,173.0,0.9,18.0,191.0,192.84,152.63
2016,1,29,13,30,66.0,236.0,0.9,18.0,272.0,277.97,219.6
2016,1,29,13,45,33.0,122.0,0.9,18.0,140.0,137.93,108.23
2016,1,29,14,0,0.0,8.0,0.9,18.0,8.0,7.42,0.58
2016,1,29,14,15,0.0,7.5,0.85,17.5,7.5,6.96,0.23
2016,1,29,14,30,0.0,7.0,0.8,17.0,7.0,6.49,0.0
2016,1,29,14,45,0.0,6.5,0.8,17.0,6.5,6.03,0.0
2016,1,29,15,0,0.0,6.0,0.8,17.0,6.0,5.56,0.0
2016,1,29,15,15,0.0,5.5,0.75,16.5,5.5,5.1,0.0
2016,1,29,15,30,0.0,5.0,0.7,16.0,5.0,4.63,0.0
2016,1,29,15,45,0.0,4.0,0.7,16.0,4.0,3.7,0.0
2016,1,29,16,0,0.0,3.0,0.7,16.0,3.0,2.78,0.0
2016,1,29,16,15,0.0,2.5,0.65,15.5,2.5,2.31,0.0
2016,1,29,16,30,0.0,2.0,0.6,15.0,2.0,1.85,0.0
2016,1,29,16,45,0.0,1.0,0.6,15.0,1.0,0.92,0.0
2016,1,29,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.0,1.2,10.0,11.0,10.48,0.0
2016,1,30,7,30,0.0,22.0,1.2,10.0,22.0,24.8,0.0
2016,1,30,7,45,162.5,32.5,1.25,10.5,55.0,145.85,107.41
2016,1,30,8,0,325.0,43.0,1.3,11.0,88.0,251.11,203.33
2016,1,30,8,15,376.0,55.5,1.3,11.0,126.0,306.05,252.94
2016,1,30,8,30,427.0,68.0,1.3,11.0,164.0,366.19,305.06
2016,1,30,8,45,465.0,78.0,1.35,11.5,203.0,421.0,350.58
2016,1,30,9,0,503.0,88.0,1.4,12.0,242.0,473.95,393.08
2016,1,30,9,15,528.5,96.0,1.4,12.0,278.0,516.32,426.44
2016,1,30,9,30,554.0,104.0,1.4,12.0,314.0,558.08,458.45
2016,1,30,9,45,688.0,86.0,1.45,12.0,372.0,650.49,528.86
2016,1,30,10,0,822.0,68.0,1.5,12.0,430.0,741.23,594.47
2016,1,30,10,15,462.5,143.5,1.5,12.0,350.0,555.26,451.42
2016,1,30,10,30,103.0,219.0,1.5,12.0,270.0,319.64,259.95
2016,1,30,10,45,195.0,225.0,1.55,12.5,327.0,412.33,335.98
2016,1,30,11,0,287.0,231.0,1.6,13.0,384.0,505.84,408.45
2016,1,30,11,15,235.0,245.0,1.6,13.0,373.0,464.35,374.28
2016,1,30,11,30,183.0,259.0,1.6,13.0,362.0,434.84,349.93
2016,1,30,11,45,106.0,244.5,1.65,13.5,304.5,340.18,273.99
2016,1,30,12,0,29.0,230.0,1.7,14.0,247.0,259.5,207.79
2016,1,30,12,15,18.5,212.5,1.65,14.0,223.5,220.82,176.82
2016,1,30,12,30,8.0,195.0,1.6,14.0,200.0,193.89,154.9
2016,1,30,12,45,26.5,217.5,1.6,14.0,233.0,229.95,184.57
2016,1,30,13,0,45.0,240.0,1.6,14.0,266.0,273.94,219.97
2016,1,30,13,15,88.5,245.0,1.55,13.5,294.5,306.38,246.92
2016,1,30,13,30,132.0,250.0,1.5,13.0,323.0,343.0,276.76
2016,1,30,13,45,66.0,179.5,1.5,13.0,216.0,216.06,174.65
2016,1,30,14,0,0.0,109.0,1.5,13.0,109.0,101.98,80.4
2016,1,30,14,15,54.0,156.0,1.5,13.0,181.0,179.28,145.36
2016,1,30,14,30,108.0,203.0,1.5,13.0,253.0,249.03,201.92
2016,1,30,14,45,54.0,160.5,1.55,13.0,185.5,177.2,143.04
2016,1,30,15,0,0.0,118.0,1.6,13.0,118.0,110.13,87.94
2016,1,30,15,15,0.0,106.0,1.55,12.5,106.0,98.65,78.72
2016,1,30,15,30,0.0,94.0,1.5,12.0,94.0,87.26,69.33
2016,1,30,15,45,0.0,81.0,1.45,12.0,81.0,75.02,58.95
2016,1,30,16,0,0.0,68.0,1.4,12.0,68.0,62.88,48.5
2016,1,30,16,15,0.0,54.5,1.3,11.0,54.5,50.38,37.77
2016,1,30,16,30,0.0,41.0,1.2,10.0,41.0,38.02,26.96
2016,1,30,16,45,0.0,28.5,1.2,9.5,28.5,26.46,17.62
2016,1,30,17,0,0.0,16.0,1.2,9.0,16.0,14.84,5.71
2016,1,30,17,15,0.0,8.0,1.15,9.0,8.0,7.63,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,1.0,7.0,9.0,8.58,0.0
2016,1,31,7,30,0.0,18.0,1.0,7.0,18.0,17.96,0.0
2016,1,31,7,45,60.0,35.0,1.0,7.5,43.5,80.27,58.38
2016,1,31,8,0,120.0,52.0,1.0,8.0,69.0,143.16,116.08
2016,1,31,8,15,142.0,71.0,1.05,8.0,98.5,183.06,152.22
2016,1,31,8,30,164.0,90.0,1.1,8.0,128.0,223.93,188.4
2016,1,31,8,45,182.0,108.0,1.2,8.5,158.0,261.75,220.8
2016,1,31,9,0,200.0,126.0,1.3,9.0,188.0,300.13,252.79
2016,1,31,9,15,213.5,141.5,1.35,9.0,215.5,332.36,279.32
2016,1,31,9,30,227.0,157.0,1.4,9.0,243.0,364.6,305.35
2016,1,31,9,45,213.5,174.5,1.45,9.0,262.0,366.04,305.76
2016,1,31,10,0,200.0,192.0,1.5,9.0,281.0,378.24,314.67
2016,1,31,10,15,107.0,187.0,1.6,9.0,235.0,297.69,246.98
2016,1,31,10,30,14.0,182.0,1.7,9.0,189.0,191.8,157.18
2016,1,31,10,45,74.5,214.0,1.8,9.5,254.0,288.08,237.96
2016,1,31,11,0,135.0,246.0,1.9,10.0,319.0,386.43,317.13
2016,1,31,11,15,275.0,234.0,2.0,10.0,388.0,497.42,407.32
2016,1,31,11,30,415.0,222.0,2.1,10.0,457.0,606.56,493.3
2016,1,31,11,45,424.5,224.0,2.25,10.5,467.5,610.7,495.07
2016,1,31,12,0,434.0,226.0,2.4,11.0,478.0,612.84,496.15
2016,1,31,12,15,465.5,217.5,2.45,11.0,488.5,618.91,501.34
2016,1,31,12,30,497.0,209.0,2.5,11.0,499.0,622.13,504.28
2016,1,31,12,45,708.0,146.0,2.65,11.0,554.5,701.87,568.99
2016,1,31,13,0,919.0,83.0,2.8,11.0,610.0,756.65,611.48
2016,1,31,13,15,914.0,82.5,2.85,11.0,596.0,724.24,587.51
2016,1,31,13,30,909.0,82.0,2.9,11.0,582.0,689.1,560.79
2016,1,31,13,45,897.5,81.5,2.95,11.0,559.5,647.38,527.88
2016,1,31,14,0,886.0,81.0,3.0,11.0,537.0,605.88,494.32
2016,1,31,14,15,872.0,79.5,3.0,10.5,507.5,557.73,455.44
2016,1,31,14,30,858.0,78.0,3.0,10.0,478.0,508.46,414.47
2016,1,31,14,45,827.0,78.5,3.05,10.0,440.5,452.84,366.59
2016,1,31,15,0,796.0,79.0,3.1,10.0,403.0,398.24,318.34
2016,1,31,15,15,766.5,75.5,3.1,9.5,362.5,341.59,267.76
2016,1,31,15,30,737.0,72.0,3.1,9.0,322.0,286.65,217.59
2016,1,31,15,45,676.5,70.0,3.1,9.0,275.5,226.49,163.5
2016,1,31,16,0,616.0,68.0,3.1,9.0,229.0,173.29,116.67
2016,1,31,16,15,548.5,61.0,3.05,8.5,183.5,120.78,74.05
2016,1,31,16,30,481.0,54.0,3.0,8.0,138.0,75.78,43.14
2016,1,31,16,45,362.0,43.5,3.0,8.0,96.0,35.2,25.46
2016,1,31,17,0,243.0,33.0,3.0,8.0,54.0,26.0,14.88
2016,1,31,17,15,121.5,16.5,3.05,8.0,27.0,15.73,0.0
2016,1,31,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,17.0,2.4,6.5,17.0,16.2,0.0
2016,2,1,7,30,0.0,34.0,2.4,7.0,34.0,47.96,0.0
2016,2,1,7,45,299.0,34.0,2.45,7.5,77.0,214.43,165.31
2016,2,1,8,0,598.0,34.0,2.5,8.0,120.0,382.53,314.86
2016,2,1,8,15,666.0,39.5,2.5,8.0,167.5,453.51,379.42
2016,2,1,8,30,734.0,45.0,2.5,8.0,215.0,528.04,444.38
2016,2,1,8,45,777.5,48.5,2.55,8.5,261.5,586.96,493.67
