Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,821.0,52.0,2.6,9.0,308.0,646.38,540.1
2016,2,1,9,15,849.0,55.0,2.6,9.0,351.5,687.97,571.5
2016,2,1,9,30,877.0,58.0,2.6,9.0,395.0,734.04,605.57
2016,2,1,9,45,888.0,62.5,2.6,9.5,432.5,767.37,628.12
2016,2,1,10,0,899.0,67.0,2.6,10.0,470.0,797.87,648.22
2016,2,1,10,15,912.5,69.0,2.55,10.0,502.0,824.19,665.8
2016,2,1,10,30,926.0,71.0,2.5,10.0,534.0,847.41,680.98
2016,2,1,10,45,933.5,72.5,2.5,10.5,558.5,861.78,688.87
2016,2,1,11,0,941.0,74.0,2.5,11.0,583.0,872.61,694.34
2016,2,1,11,15,946.5,75.0,2.45,11.0,600.5,877.52,696.53
2016,2,1,11,30,952.0,76.0,2.4,11.0,618.0,878.7,696.25
2016,2,1,11,45,945.5,80.0,2.35,11.5,625.5,869.87,687.75
2016,2,1,12,0,939.0,84.0,2.3,12.0,633.0,857.4,676.93
2016,2,1,12,15,938.5,84.0,2.25,12.0,634.0,841.56,665.15
2016,2,1,12,30,938.0,84.0,2.2,12.0,635.0,822.21,651.0
2016,2,1,12,45,929.0,86.0,2.2,12.0,627.0,795.35,631.97
2016,2,1,13,0,920.0,88.0,2.2,12.0,619.0,765.54,610.85
2016,2,1,13,15,914.0,87.0,2.15,11.5,604.0,731.78,587.51
2016,2,1,13,30,908.0,86.0,2.1,11.0,589.0,695.35,560.8
2016,2,1,13,45,895.5,86.0,2.05,11.0,566.0,656.15,529.79
2016,2,1,14,0,883.0,86.0,2.0,11.0,543.0,611.94,494.42
2016,2,1,14,15,869.0,84.0,1.95,11.0,513.5,563.25,454.86
2016,2,1,14,30,855.0,82.0,1.9,11.0,484.0,513.45,413.41
2016,2,1,14,45,843.0,77.0,1.85,11.0,449.0,460.63,368.45
2016,2,1,15,0,831.0,72.0,1.8,11.0,414.0,407.1,321.57
2016,2,1,15,15,803.0,69.0,1.7,10.5,373.0,349.63,270.86
2016,2,1,15,30,775.0,66.0,1.6,10.0,332.0,293.62,220.26
2016,2,1,15,45,743.5,60.5,1.55,10.0,288.0,236.14,167.84
2016,2,1,16,0,712.0,55.0,1.5,10.0,244.0,181.21,118.46
2016,2,1,16,15,652.5,49.5,1.45,9.5,197.0,125.74,73.15
2016,2,1,16,30,593.0,44.0,1.4,9.0,150.0,76.73,39.58
2016,2,1,16,45,498.0,35.5,1.35,8.5,106.5,28.94,19.99
2016,2,1,17,0,403.0,27.0,1.3,8.0,63.0,21.49,11.76
2016,2,1,17,15,201.5,13.5,1.25,7.5,31.5,10.56,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.8,7.0,6.5,6.2,0.0
2016,2,2,7,30,0.0,13.0,0.8,7.0,13.0,12.06,0.0
2016,2,2,7,45,0.0,30.0,0.85,7.5,30.0,29.8,18.57
2016,2,2,8,0,0.0,47.0,0.9,8.0,47.0,48.04,35.39
2016,2,2,8,15,4.5,66.0,0.9,8.0,67.0,70.85,55.71
2016,2,2,8,30,9.0,85.0,0.9,8.0,87.0,93.55,75.78
2016,2,2,8,45,16.0,102.5,0.9,8.5,107.0,116.07,95.3
2016,2,2,9,0,23.0,120.0,0.9,9.0,127.0,138.97,114.78
2016,2,2,9,15,28.0,136.0,0.9,9.0,146.0,168.99,140.02
2016,2,2,9,30,33.0,152.0,0.9,9.0,165.0,190.0,157.35
2016,2,2,9,45,39.0,168.0,0.95,9.5,185.0,211.93,175.02
2016,2,2,10,0,45.0,184.0,1.0,10.0,205.0,233.98,192.52
2016,2,2,10,15,32.0,187.0,1.0,10.0,202.5,224.9,184.19
2016,2,2,10,30,19.0,190.0,1.0,10.0,200.0,204.37,166.7
2016,2,2,10,45,69.0,219.0,1.05,10.0,257.0,289.27,236.96
2016,2,2,11,0,119.0,248.0,1.1,10.0,314.0,375.64,305.87
2016,2,2,11,15,83.0,245.0,1.05,10.0,291.5,327.1,265.57
2016,2,2,11,30,47.0,242.0,1.0,10.0,269.0,291.44,236.04
2016,2,2,11,45,73.0,256.0,1.0,10.0,299.0,326.42,264.55
2016,2,2,12,0,99.0,270.0,1.0,10.0,329.0,360.52,291.57
2016,2,2,12,15,129.0,273.5,1.0,10.0,350.0,395.5,319.11
2016,2,2,12,30,159.0,277.0,1.0,10.0,371.0,417.6,336.51
2016,2,2,12,45,159.0,275.0,1.0,10.0,368.5,409.3,329.83
2016,2,2,13,0,159.0,273.0,1.0,10.0,366.0,400.5,323.0
2016,2,2,13,15,206.5,261.0,1.0,10.0,378.5,413.39,334.08
2016,2,2,13,30,254.0,249.0,1.0,10.0,391.0,430.51,347.87
2016,2,2,13,45,550.5,168.5,1.0,10.5,460.5,527.22,425.18
2016,2,2,14,0,847.0,88.0,1.0,11.0,530.0,595.49,476.4
2016,2,2,14,15,833.5,86.0,1.0,11.0,502.0,548.5,438.08
2016,2,2,14,30,820.0,84.0,1.0,11.0,474.0,500.43,399.1
2016,2,2,14,45,809.5,79.5,1.0,11.0,440.5,450.36,357.34
2016,2,2,15,0,799.0,75.0,1.0,11.0,407.0,399.51,313.56
2016,2,2,15,15,771.5,71.5,0.95,10.5,367.0,343.21,264.68
2016,2,2,15,30,744.0,68.0,0.9,10.0,327.0,288.39,215.84
2016,2,2,15,45,708.0,63.5,0.85,10.0,283.5,232.38,165.44
2016,2,2,16,0,672.0,59.0,0.8,10.0,240.0,177.77,117.0
2016,2,2,16,15,612.0,53.0,0.85,9.5,194.0,123.58,72.95
2016,2,2,16,30,552.0,47.0,0.9,9.0,148.0,75.88,39.92
2016,2,2,16,45,456.5,38.0,1.0,8.5,105.5,31.98,22.75
2016,2,2,17,0,361.0,29.0,1.1,8.0,63.0,23.17,13.47
2016,2,2,17,15,180.5,14.5,1.1,7.5,31.5,11.36,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,118.0,10.0,0.8,6.5,16.5,56.74,0.0
2016,2,3,7,30,236.0,20.0,0.8,7.0,33.0,148.01,31.07
2016,2,3,7,45,356.5,30.5,0.8,7.5,72.5,240.55,187.31
2016,2,3,8,0,477.0,41.0,0.8,8.0,112.0,333.26,272.43
2016,2,3,8,15,548.0,48.0,0.8,8.5,157.0,402.72,333.01
2016,2,3,8,30,619.0,55.0,0.8,9.0,202.0,476.5,394.38
2016,2,3,8,45,662.5,60.0,0.85,9.5,246.0,533.2,440.18
2016,2,3,9,0,706.0,65.0,0.9,10.0,290.0,586.85,481.81
2016,2,3,9,15,737.5,69.0,0.9,10.5,332.0,635.28,516.38
2016,2,3,9,30,769.0,73.0,0.9,11.0,374.0,682.81,549.19
2016,2,3,9,45,784.5,77.5,0.95,11.5,410.0,717.32,572.29
2016,2,3,10,0,800.0,82.0,1.0,12.0,446.0,749.49,593.46
2016,2,3,10,15,816.5,84.0,1.0,12.5,477.5,776.89,610.31
2016,2,3,10,30,833.0,86.0,1.0,13.0,509.0,801.53,625.06
2016,2,3,10,45,846.5,87.0,1.0,13.5,534.0,819.49,635.09
2016,2,3,11,0,860.0,88.0,1.0,14.0,559.0,834.22,642.98
2016,2,3,11,15,867.0,89.0,1.0,14.0,576.5,840.16,646.12
2016,2,3,11,30,874.0,90.0,1.0,14.0,594.0,842.61,647.12
2016,2,3,11,45,657.0,159.5,1.0,14.0,542.0,738.86,574.49
2016,2,3,12,0,440.0,229.0,1.0,14.0,490.0,624.51,488.63
2016,2,3,12,15,393.5,241.0,0.95,14.0,475.0,580.29,456.08
2016,2,3,12,30,347.0,253.0,0.9,14.0,460.0,547.36,430.56
2016,2,3,12,45,286.0,261.0,0.9,14.0,430.5,499.49,393.94
2016,2,3,13,0,225.0,269.0,0.9,14.0,401.0,444.25,351.64
2016,2,3,13,15,285.0,252.0,0.9,14.0,415.0,467.17,370.41
2016,2,3,13,30,345.0,235.0,0.9,14.0,429.0,476.65,378.18
2016,2,3,13,45,401.0,212.5,0.9,14.0,430.0,473.02,375.88
2016,2,3,14,0,457.0,190.0,0.9,14.0,431.0,470.94,374.22
2016,2,3,14,15,244.5,190.0,0.85,13.5,318.0,327.09,261.86
2016,2,3,14,30,32.0,190.0,0.8,13.0,205.0,198.88,159.45
2016,2,3,14,45,16.5,166.5,0.8,13.0,174.5,163.7,131.55
2016,2,3,15,0,1.0,143.0,0.8,13.0,144.0,133.95,107.45
2016,2,3,15,15,0.5,129.0,0.75,12.5,129.5,120.17,96.48
2016,2,3,15,30,0.0,115.0,0.7,12.0,115.0,106.56,85.44
2016,2,3,15,45,0.0,99.0,0.7,12.0,99.0,91.4,72.76
2016,2,3,16,0,0.0,83.0,0.7,12.0,83.0,76.39,60.02
2016,2,3,16,15,0.0,67.0,0.75,11.5,67.0,61.53,47.31
2016,2,3,16,30,0.0,51.0,0.8,11.0,51.0,46.86,34.53
2016,2,3,16,45,0.0,36.0,0.85,10.5,36.0,33.27,23.78
2016,2,3,17,0,0.0,21.0,0.9,10.0,21.0,19.49,10.56
2016,2,3,17,15,0.0,10.5,0.9,10.0,10.5,9.73,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,133.5,10.0,0.8,7.5,18.0,63.15,0.0
2016,2,4,7,30,267.0,20.0,0.7,8.0,36.0,163.34,52.36
2016,2,4,7,45,386.0,30.0,0.65,9.0,76.5,255.15,198.65
2016,2,4,8,0,505.0,40.0,0.6,10.0,117.0,348.1,281.88
2016,2,4,8,15,574.5,46.5,0.55,10.0,162.5,417.33,341.62
2016,2,4,8,30,644.0,53.0,0.5,10.0,208.0,486.31,398.67
2016,2,4,8,45,685.0,58.0,0.45,10.5,252.5,542.92,442.66
2016,2,4,9,0,726.0,63.0,0.4,11.0,297.0,600.05,484.4
2016,2,4,9,15,756.5,66.5,0.4,11.5,339.0,647.83,517.37
2016,2,4,9,30,787.0,70.0,0.4,12.0,381.0,694.61,548.62
2016,2,4,9,45,801.5,74.5,0.4,12.5,417.0,728.86,570.15
2016,2,4,10,0,816.0,79.0,0.4,13.0,453.0,760.68,589.68
2016,2,4,10,15,831.5,81.0,0.4,13.0,484.5,787.6,606.65
2016,2,4,10,30,847.0,83.0,0.4,13.0,516.0,811.68,621.62
2016,2,4,10,45,857.0,84.5,0.4,13.5,540.5,827.53,629.85
2016,2,4,11,0,867.0,86.0,0.4,14.0,565.0,840.07,636.01
2016,2,4,11,15,874.0,87.0,0.35,14.0,582.5,846.07,638.12
2016,2,4,11,30,881.0,88.0,0.3,14.0,600.0,842.03,633.79
2016,2,4,11,45,884.0,88.5,0.3,14.5,609.5,837.29,629.1
2016,2,4,12,0,887.0,89.0,0.3,15.0,619.0,829.04,622.24
2016,2,4,12,15,887.5,89.0,0.25,15.0,620.5,814.75,611.81
2016,2,4,12,30,888.0,89.0,0.2,15.0,622.0,797.09,599.4
2016,2,4,12,45,888.0,88.0,0.2,15.5,616.0,774.64,583.65
2016,2,4,13,0,888.0,87.0,0.2,16.0,610.0,749.01,565.88
2016,2,4,13,15,882.5,86.5,0.15,16.0,596.0,717.01,544.16
2016,2,4,13,30,877.0,86.0,0.1,16.0,582.0,682.4,519.92
2016,2,4,13,45,864.0,86.0,0.1,16.0,559.5,643.83,492.12
2016,2,4,14,0,851.0,86.0,0.1,16.0,537.0,600.36,460.29
2016,2,4,14,15,655.5,127.0,0.1,16.0,464.0,498.24,384.18
2016,2,4,14,30,460.0,168.0,0.1,16.0,391.0,405.39,314.19
2016,2,4,14,45,435.5,159.0,0.15,16.0,358.0,360.43,279.83
2016,2,4,15,0,411.0,150.0,0.2,16.0,325.0,316.98,245.26
2016,2,4,15,15,390.0,140.0,0.25,15.5,293.0,275.58,211.82
2016,2,4,15,30,369.0,130.0,0.3,15.0,261.0,235.8,178.84
2016,2,4,15,45,350.0,115.0,0.35,14.5,226.0,193.75,143.45
2016,2,4,16,0,331.0,100.0,0.4,14.0,191.0,153.58,109.51
2016,2,4,16,15,299.5,84.0,0.5,13.5,155.5,112.96,76.62
2016,2,4,16,30,268.0,68.0,0.6,13.0,120.0,76.0,49.01
2016,2,4,16,45,220.0,51.5,0.7,12.5,86.0,42.23,28.29
2016,2,4,17,0,172.0,35.0,0.8,12.0,52.0,27.25,17.1
2016,2,4,17,15,86.0,17.5,0.8,11.5,26.0,13.73,0.0
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,11.5,1.2,7.5,18.5,55.92,0.0
2016,2,5,7,30,223.0,23.0,1.2,8.0,37.0,148.02,60.5
2016,2,5,7,45,337.0,35.0,1.2,8.5,77.0,237.0,186.86
2016,2,5,8,0,451.0,47.0,1.2,9.0,117.0,327.85,269.05
2016,2,5,8,15,524.5,55.0,1.15,9.5,163.0,399.73,331.38
2016,2,5,8,30,598.0,63.0,1.1,10.0,209.0,476.0,394.52
2016,2,5,8,45,651.5,67.5,1.05,11.0,255.0,538.48,443.33
2016,2,5,9,0,705.0,72.0,1.0,12.0,301.0,602.48,490.91
2016,2,5,9,15,737.5,76.0,0.95,12.5,344.0,651.57,524.91
2016,2,5,9,30,770.0,80.0,0.9,13.0,387.0,695.82,554.25
2016,2,5,9,45,803.5,80.0,0.85,13.5,427.0,739.19,582.04
2016,2,5,10,0,837.0,80.0,0.8,14.0,467.0,780.8,607.79
2016,2,5,10,15,852.5,82.0,0.7,14.5,499.0,808.14,622.21
2016,2,5,10,30,868.0,84.0,0.6,15.0,531.0,832.55,634.41
2016,2,5,10,45,878.5,85.5,0.55,15.5,556.5,849.04,642.0
2016,2,5,11,0,889.0,87.0,0.5,16.0,582.0,862.14,647.43
2016,2,5,11,15,896.0,88.0,0.45,16.0,600.0,861.45,645.02
2016,2,5,11,30,903.0,89.0,0.4,16.0,618.0,864.06,645.17
2016,2,5,11,45,905.5,90.0,0.35,16.5,627.5,859.32,639.39
2016,2,5,12,0,908.0,91.0,0.3,17.0,637.0,850.99,631.56
2016,2,5,12,15,908.5,91.5,0.25,17.0,639.0,836.92,621.39
2016,2,5,12,30,909.0,92.0,0.2,17.0,641.0,819.39,609.21
2016,2,5,12,45,902.5,93.0,0.2,17.5,633.5,793.72,591.51
2016,2,5,13,0,896.0,94.0,0.2,18.0,626.0,769.45,574.93
2016,2,5,13,15,639.5,162.5,0.2,17.5,537.5,635.89,482.21
2016,2,5,13,30,383.0,231.0,0.2,17.0,449.0,499.48,383.57
2016,2,5,13,45,621.0,161.0,0.25,17.0,499.5,571.97,440.56
2016,2,5,14,0,859.0,91.0,0.3,17.0,550.0,612.72,470.44
2016,2,5,14,15,845.0,89.0,0.35,17.0,521.0,564.67,434.02
2016,2,5,14,30,831.0,87.0,0.4,17.0,492.0,515.57,396.75
2016,2,5,14,45,819.5,82.0,0.5,17.0,457.5,463.76,356.51
2016,2,5,15,0,808.0,77.0,0.6,17.0,423.0,411.25,313.97
2016,2,5,15,15,782.5,73.5,0.6,16.5,382.5,354.8,266.9
2016,2,5,15,30,757.0,70.0,0.6,16.0,342.0,299.61,219.44
2016,2,5,15,45,727.5,64.5,0.65,15.5,298.5,243.07,170.27
2016,2,5,16,0,698.0,59.0,0.7,15.0,255.0,188.88,123.15
2016,2,5,16,15,643.0,53.5,0.75,14.5,208.5,132.05,77.12
2016,2,5,16,30,588.0,48.0,0.8,14.0,162.0,82.79,42.71
2016,2,5,16,45,496.0,39.5,0.85,13.5,117.5,36.52,20.82
2016,2,5,17,0,404.0,31.0,0.9,13.0,73.0,24.55,14.98
2016,2,5,17,15,202.0,15.5,0.9,12.5,36.5,11.96,0.0
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,149.0,11.0,1.1,7.5,20.5,70.83,0.0
2016,2,6,7,30,298.0,22.0,1.1,8.0,41.0,182.66,89.08
2016,2,6,7,45,410.5,31.5,1.1,9.0,82.5,270.54,213.82
2016,2,6,8,0,523.0,41.0,1.1,10.0,124.0,361.16,294.89
2016,2,6,8,15,590.0,47.0,1.05,10.5,170.0,429.47,353.87
2016,2,6,8,30,657.0,53.0,1.0,11.0,216.0,497.55,410.03
2016,2,6,8,45,700.0,57.5,1.0,12.0,261.5,555.61,455.17
2016,2,6,9,0,743.0,62.0,1.0,13.0,307.0,614.3,497.8
2016,2,6,9,15,772.0,65.5,0.95,13.5,349.0,661.72,530.23
2016,2,6,9,30,801.0,69.0,0.9,14.0,391.0,708.02,560.78
2016,2,6,9,45,817.0,72.5,0.85,14.5,427.5,742.7,582.09
2016,2,6,10,0,833.0,76.0,0.8,15.0,464.0,774.97,601.27
2016,2,6,10,15,847.5,77.5,0.75,15.5,495.5,800.88,615.67
2016,2,6,10,30,862.0,79.0,0.7,16.0,527.0,823.87,627.9
2016,2,6,10,45,873.0,80.0,0.65,16.5,551.5,833.32,630.88
2016,2,6,11,0,884.0,81.0,0.6,17.0,576.0,846.4,636.53
2016,2,6,11,15,889.5,82.0,0.6,17.0,593.5,851.42,638.94
2016,2,6,11,30,895.0,83.0,0.6,17.0,611.0,852.91,639.27
2016,2,6,11,45,899.0,83.0,0.6,17.5,620.5,848.4,634.62
2016,2,6,12,0,903.0,83.0,0.6,18.0,630.0,840.32,627.86
2016,2,6,12,15,903.0,83.5,0.6,18.0,631.5,826.02,618.34
2016,2,6,12,30,903.0,84.0,0.6,18.0,633.0,808.3,606.71
2016,2,6,12,45,902.0,83.0,0.6,18.5,626.5,784.78,590.19
2016,2,6,13,0,901.0,82.0,0.6,19.0,620.0,758.07,571.66
2016,2,6,13,15,743.5,127.0,0.6,19.0,564.5,673.58,513.04
2016,2,6,13,30,586.0,172.0,0.6,19.0,509.0,583.44,447.59
2016,2,6,13,45,573.0,169.0,0.65,19.0,488.5,547.86,422.76
2016,2,6,14,0,560.0,166.0,0.7,19.0,468.0,511.51,396.11
2016,2,6,14,15,471.5,177.5,0.7,18.5,422.5,447.35,347.99
2016,2,6,14,30,383.0,189.0,0.7,18.0,377.0,384.44,300.26
2016,2,6,14,45,600.5,129.0,0.7,18.0,399.5,411.78,319.59
2016,2,6,15,0,818.0,69.0,0.7,18.0,422.0,409.23,312.51
2016,2,6,15,15,620.0,95.0,0.65,17.5,348.0,318.78,241.26
2016,2,6,15,30,422.0,121.0,0.6,17.0,274.0,245.17,184.4
2016,2,6,15,45,402.0,108.0,0.55,16.5,239.0,201.76,147.63
2016,2,6,16,0,382.0,95.0,0.5,16.0,204.0,160.24,112.28
2016,2,6,16,15,351.5,81.0,0.5,15.0,167.5,118.49,78.49
2016,2,6,16,30,321.0,67.0,0.5,14.0,131.0,80.19,50.13
2016,2,6,16,45,275.5,51.0,0.55,13.0,95.5,43.6,28.3
2016,2,6,17,0,230.0,35.0,0.6,12.0,60.0,27.15,17.42
2016,2,6,17,15,115.0,17.5,0.65,11.5,30.0,13.66,0.0
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,174.5,10.5,1.2,9.5,22.5,80.99,0.0
2016,2,7,7,30,349.0,21.0,1.2,10.0,45.0,201.27,109.77
2016,2,7,7,45,462.0,29.5,1.2,11.0,88.0,289.32,228.21
2016,2,7,8,0,575.0,38.0,1.2,12.0,131.0,382.08,310.17
2016,2,7,8,15,639.0,43.0,1.1,12.5,178.0,450.48,368.51
2016,2,7,8,30,703.0,48.0,1.0,13.0,225.0,522.12,426.34
2016,2,7,8,45,745.0,52.0,0.95,14.0,271.5,580.53,470.58
2016,2,7,9,0,787.0,56.0,0.9,15.0,318.0,639.48,511.46
2016,2,7,9,15,814.5,58.5,0.85,15.5,360.5,685.9,542.34
2016,2,7,9,30,842.0,61.0,0.8,16.0,403.0,724.57,566.7
2016,2,7,9,45,860.5,63.5,0.8,16.5,441.0,760.83,589.41
2016,2,7,10,0,879.0,66.0,0.8,17.0,479.0,794.73,610.05
2016,2,7,10,15,893.0,67.5,0.8,17.5,511.0,821.04,625.2
2016,2,7,10,30,907.0,69.0,0.8,18.0,543.0,844.34,638.25
2016,2,7,10,45,914.5,71.0,0.8,18.5,568.0,859.56,645.86
2016,2,7,11,0,922.0,73.0,0.8,19.0,593.0,871.25,651.3
2016,2,7,11,15,928.0,73.5,0.8,19.0,611.0,876.25,653.67
2016,2,7,11,30,934.0,74.0,0.8,19.0,629.0,877.56,653.86
2016,2,7,11,45,936.0,75.0,0.8,19.5,638.5,872.39,648.76
2016,2,7,12,0,938.0,76.0,0.8,20.0,648.0,863.52,641.48
2016,2,7,12,15,938.5,76.0,0.8,20.0,650.0,848.6,631.61
2016,2,7,12,30,939.0,76.0,0.8,20.0,652.0,830.1,619.55
2016,2,7,12,45,939.0,75.5,0.8,20.0,646.0,807.16,604.63
2016,2,7,13,0,939.0,75.0,0.8,20.0,640.0,780.83,587.51
2016,2,7,13,15,934.0,74.0,0.8,20.0,625.5,747.14,565.36
2016,2,7,13,30,929.0,73.0,0.8,20.0,611.0,710.62,541.2
2016,2,7,13,45,919.5,73.0,0.8,20.5,589.0,669.68,511.04
2016,2,7,14,0,910.0,73.0,0.8,21.0,567.0,626.61,478.52
2016,2,7,14,15,898.5,71.5,0.8,20.5,538.0,578.94,443.66
2016,2,7,14,30,887.0,70.0,0.8,20.0,509.0,529.82,406.52
2016,2,7,14,45,869.0,68.5,0.8,20.0,473.5,476.51,364.19
2016,2,7,15,0,851.0,67.0,0.8,20.0,438.0,422.8,320.16
2016,2,7,15,15,827.0,64.0,0.75,19.5,397.0,365.05,272.06
2016,2,7,15,30,803.0,61.0,0.7,19.0,356.0,308.32,223.38
2016,2,7,15,45,766.0,58.0,0.7,18.5,311.0,249.63,172.81
2016,2,7,16,0,729.0,55.0,0.7,18.0,266.0,194.03,124.95
2016,2,7,16,15,676.0,50.0,0.7,17.0,219.0,137.79,79.63
2016,2,7,16,30,623.0,45.0,0.7,16.0,172.0,87.21,44.17
2016,2,7,16,45,531.0,38.0,0.75,15.0,126.0,40.08,21.9
2016,2,7,17,0,439.0,31.0,0.8,14.0,80.0,24.23,14.93
2016,2,7,17,15,219.5,15.5,0.8,13.5,40.0,11.78,0.23
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,131.5,12.5,1.15,11.5,22.0,65.65,0.0
2016,2,8,7,30,263.0,25.0,1.1,12.0,44.0,173.3,101.77
2016,2,8,7,45,379.5,35.5,1.1,13.0,86.5,261.16,205.41
2016,2,8,8,0,496.0,46.0,1.1,14.0,129.0,354.58,286.33
2016,2,8,8,15,566.5,53.0,1.05,14.5,175.5,425.79,346.34
2016,2,8,8,30,637.0,60.0,1.0,15.0,222.0,501.17,406.86
2016,2,8,8,45,681.5,65.0,0.95,15.5,268.0,560.06,452.02
2016,2,8,9,0,726.0,70.0,0.9,16.0,314.0,615.67,492.25
2016,2,8,9,15,756.5,73.5,0.85,16.5,357.0,664.07,524.79
2016,2,8,9,30,787.0,77.0,0.8,17.0,400.0,711.4,555.43
2016,2,8,9,45,828.0,74.0,0.8,17.5,441.5,757.62,585.01
2016,2,8,10,0,869.0,71.0,0.8,18.0,483.0,795.44,608.13
2016,2,8,10,15,883.0,73.0,0.75,18.5,515.5,822.23,622.64
2016,2,8,10,30,897.0,75.0,0.7,19.0,548.0,846.02,635.03
2016,2,8,10,45,906.0,76.0,0.7,19.5,573.0,861.16,642.49
2016,2,8,11,0,915.0,77.0,0.7,20.0,598.0,872.85,647.86
2016,2,8,11,15,921.0,78.0,0.65,20.0,615.5,878.42,649.64
2016,2,8,11,30,927.0,79.0,0.6,20.0,633.0,880.33,649.23
2016,2,8,11,45,928.0,80.5,0.6,20.5,642.5,874.91,644.01
2016,2,8,12,0,929.0,82.0,0.6,21.0,652.0,865.81,636.67
2016,2,8,12,15,929.0,82.0,0.55,21.0,653.5,850.54,625.78
2016,2,8,12,30,929.0,82.0,0.5,21.0,655.0,831.75,612.81
2016,2,8,12,45,929.5,80.5,0.5,21.5,649.0,808.21,596.63
2016,2,8,13,0,930.0,79.0,0.5,22.0,643.0,781.31,578.37
2016,2,8,13,15,925.0,78.0,0.5,22.5,628.5,747.79,555.75
2016,2,8,13,30,920.0,77.0,0.5,23.0,614.0,711.48,531.27
2016,2,8,13,45,911.0,76.0,0.5,23.5,591.5,669.99,501.48
2016,2,8,14,0,902.0,75.0,0.5,24.0,569.0,626.38,469.42
2016,2,8,14,15,890.0,73.5,0.45,24.0,540.0,578.67,434.01
2016,2,8,14,30,878.0,72.0,0.4,24.0,511.0,529.57,396.67
2016,2,8,14,45,861.0,70.5,0.4,24.0,475.5,477.02,356.16
2016,2,8,15,0,844.0,69.0,0.4,24.0,440.0,424.0,313.94
2016,2,8,15,15,820.5,66.0,0.45,23.5,399.5,366.66,267.99
2016,2,8,15,30,797.0,63.0,0.5,23.0,359.0,310.28,221.13
2016,2,8,15,45,762.0,59.5,0.6,22.5,314.0,251.78,171.95
2016,2,8,16,0,727.0,56.0,0.7,22.0,269.0,196.16,124.93
2016,2,8,16,15,674.5,51.0,0.75,21.5,222.0,139.91,80.02
2016,2,8,16,30,622.0,46.0,0.8,21.0,175.0,89.29,44.75
2016,2,8,16,45,535.0,39.0,0.9,20.5,129.0,42.08,22.23
2016,2,8,17,0,448.0,32.0,1.0,20.0,83.0,24.99,15.21
2016,2,8,17,15,286.0,21.0,1.0,19.5,47.5,16.7,3.78
2016,2,8,17,30,124.0,10.0,1.0,19.0,12.0,9.53,0.0
2016,2,8,17,45,62.0,5.0,1.05,18.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,12.5,0.65,12.5,24.5,78.01,0.0
2016,2,9,7,30,322.0,25.0,0.6,13.0,49.0,202.33,126.43
2016,2,9,7,45,432.5,34.5,0.6,14.0,92.5,287.67,224.96
2016,2,9,8,0,543.0,44.0,0.6,15.0,136.0,379.27,302.96
2016,2,9,8,15,610.0,50.0,0.6,15.5,183.5,449.18,360.91
2016,2,9,8,30,677.0,56.0,0.6,16.0,231.0,518.62,416.01
2016,2,9,8,45,719.5,61.0,0.6,16.5,278.0,578.2,461.01
2016,2,9,9,0,762.0,66.0,0.6,17.0,325.0,638.32,503.36
2016,2,9,9,15,791.5,69.0,0.6,17.5,369.0,686.48,535.33
2016,2,9,9,30,821.0,72.0,0.6,18.0,413.0,733.46,565.57
2016,2,9,9,45,844.5,74.0,0.6,18.5,452.0,772.9,589.82
2016,2,9,10,0,868.0,76.0,0.6,19.0,491.0,810.15,612.14
2016,2,9,10,15,756.5,106.0,0.55,19.5,485.0,771.46,582.3
2016,2,9,10,30,645.0,136.0,0.5,20.0,479.0,721.46,545.92
2016,2,9,10,45,647.5,143.0,0.5,20.5,501.0,735.5,554.25
2016,2,9,11,0,650.0,150.0,0.5,21.0,523.0,746.75,559.83
2016,2,9,11,15,789.0,117.0,0.5,21.5,583.0,821.23,607.49
2016,2,9,11,30,928.0,84.0,0.5,22.0,643.0,889.77,649.1
2016,2,9,11,45,707.0,156.0,0.5,22.5,585.5,788.44,580.61
2016,2,9,12,0,486.0,228.0,0.5,23.0,528.0,668.72,496.62
2016,2,9,12,15,596.5,189.0,0.5,23.0,559.0,705.71,525.42
2016,2,9,12,30,707.0,150.0,0.5,23.0,590.0,742.29,551.09
2016,2,9,12,45,814.5,118.0,0.5,23.0,620.0,768.68,568.28
2016,2,9,13,0,922.0,86.0,0.5,23.0,650.0,785.75,579.47
2016,2,9,13,15,916.5,85.5,0.5,22.5,635.0,752.54,558.69
2016,2,9,13,30,911.0,85.0,0.5,22.0,620.0,716.57,536.52
2016,2,9,13,45,898.5,84.5,0.55,22.0,597.0,673.53,507.1
2016,2,9,14,0,886.0,84.0,0.6,22.0,574.0,628.65,475.52
2016,2,9,14,15,762.0,106.0,0.6,21.5,512.0,544.83,414.88
2016,2,9,14,30,638.0,128.0,0.6,21.0,450.0,466.14,356.84
2016,2,9,14,45,544.5,140.0,0.65,21.0,401.5,397.99,305.13
2016,2,9,15,0,451.0,152.0,0.7,21.0,353.0,340.29,260.31
2016,2,9,15,15,456.5,135.5,0.65,20.0,323.0,299.95,227.76
2016,2,9,15,30,462.0,119.0,0.6,19.0,293.0,258.48,192.98
2016,2,9,15,45,429.5,110.0,0.6,18.0,256.0,213.15,155.36
2016,2,9,16,0,397.0,101.0,0.6,17.0,219.0,170.96,120.28
2016,2,9,16,15,363.5,87.0,0.65,16.5,181.0,127.56,85.08
2016,2,9,16,30,330.0,73.0,0.7,16.0,143.0,87.96,55.52
2016,2,9,16,45,280.0,57.0,0.8,15.5,105.5,50.29,32.49
2016,2,9,17,0,230.0,41.0,0.9,15.0,68.0,31.75,21.45
2016,2,9,17,15,115.0,26.0,0.9,15.0,39.5,20.43,7.35
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,10.48,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,164.5,13.0,0.9,12.5,25.5,80.26,0.0
2016,2,10,7,30,329.0,26.0,0.8,13.0,51.0,208.67,137.31
2016,2,10,7,45,435.0,35.5,0.7,13.5,95.0,291.04,229.07
2016,2,10,8,0,541.0,45.0,0.6,14.0,139.0,380.62,305.58
2016,2,10,8,15,605.5,51.5,0.55,14.5,186.5,449.84,362.68
2016,2,10,8,30,670.0,58.0,0.5,15.0,234.0,522.72,419.71
2016,2,10,8,45,711.0,63.0,0.5,15.5,280.5,576.71,460.5
2016,2,10,9,0,752.0,68.0,0.5,16.0,327.0,635.65,502.02
2016,2,10,9,15,780.5,71.5,0.5,16.5,370.0,683.53,533.76
2016,2,10,9,30,809.0,75.0,0.5,17.0,413.0,730.19,563.77
2016,2,10,9,45,828.5,78.0,0.5,17.5,451.5,767.54,586.58
2016,2,10,10,0,848.0,81.0,0.5,18.0,490.0,802.55,607.45
2016,2,10,10,15,862.5,83.0,0.5,18.5,522.0,829.6,622.68
2016,2,10,10,30,877.0,85.0,0.5,19.0,554.0,853.64,635.87
2016,2,10,10,45,884.5,87.0,0.55,19.5,579.0,868.53,644.0
2016,2,10,11,0,892.0,89.0,0.6,20.0,604.0,872.92,645.5
2016,2,10,11,15,899.0,90.0,0.6,20.0,622.0,879.25,648.81
2016,2,10,11,30,906.0,91.0,0.6,20.0,640.0,881.98,649.89
2016,2,10,11,45,911.0,91.0,0.6,20.5,650.5,878.2,645.73
2016,2,10,12,0,916.0,91.0,0.6,21.0,661.0,870.76,639.44
2016,2,10,12,15,917.0,91.0,0.6,21.0,663.0,856.38,630.06
2016,2,10,12,30,918.0,91.0,0.6,21.0,665.0,838.47,618.57
2016,2,10,12,45,920.0,89.0,0.6,21.5,659.5,815.65,602.83
2016,2,10,13,0,922.0,87.0,0.6,22.0,654.0,789.44,584.97
2016,2,10,13,15,917.0,86.0,0.6,22.0,639.5,755.98,563.43
2016,2,10,13,30,912.0,85.0,0.6,22.0,625.0,719.74,539.94
2016,2,10,13,45,903.5,84.0,0.6,22.0,603.0,678.63,511.27
2016,2,10,14,0,895.0,83.0,0.6,22.0,581.0,635.38,480.22
2016,2,10,14,15,883.0,81.5,0.55,22.0,551.5,587.71,444.63
2016,2,10,14,30,871.0,80.0,0.5,22.0,522.0,539.64,407.8
2016,2,10,14,45,825.5,77.0,0.5,22.0,473.5,471.66,356.12
2016,2,10,15,0,780.0,74.0,0.5,22.0,425.0,406.25,304.96
2016,2,10,15,15,572.5,105.5,0.55,21.5,350.0,317.17,237.33
2016,2,10,15,30,365.0,137.0,0.6,21.0,275.0,245.78,183.8
2016,2,10,15,45,340.5,124.5,0.65,20.5,241.0,203.39,149.18
2016,2,10,16,0,316.0,112.0,0.7,20.0,207.0,165.09,117.56
2016,2,10,16,15,289.5,95.5,0.75,19.5,171.5,125.61,85.77
2016,2,10,16,30,263.0,79.0,0.8,19.0,136.0,89.24,58.38
2016,2,10,16,45,225.5,61.0,0.9,18.5,101.0,52.91,34.76
2016,2,10,17,0,188.0,43.0,1.0,18.0,66.0,33.23,22.5
2016,2,10,17,15,94.0,27.0,1.0,17.5,38.5,22.3,9.45
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,173.0,13.0,0.7,12.5,27.5,84.13,0.0
2016,2,11,7,30,346.0,26.0,0.6,13.0,55.0,218.74,149.47
2016,2,11,7,45,454.0,35.0,0.55,14.0,99.0,301.08,236.75
2016,2,11,8,0,562.0,44.0,0.5,15.0,143.0,392.32,313.38
2016,2,11,8,15,624.0,50.0,0.45,15.5,191.0,455.9,365.67
2016,2,11,8,30,686.0,56.0,0.4,16.0,239.0,527.94,421.51
2016,2,11,8,45,622.0,74.0,0.35,16.5,262.5,536.17,426.26
2016,2,11,9,0,558.0,92.0,0.3,17.0,286.0,532.84,422.09
2016,2,11,9,15,688.5,82.0,0.25,17.5,352.0,634.21,494.73
2016,2,11,9,30,819.0,72.0,0.2,18.0,418.0,736.46,561.95
2016,2,11,9,45,767.5,86.0,0.2,18.5,433.5,731.07,554.4
2016,2,11,10,0,716.0,100.0,0.2,19.0,449.0,724.48,547.76
2016,2,11,10,15,695.0,115.0,0.25,19.0,471.5,735.57,555.03
2016,2,11,10,30,674.0,130.0,0.3,19.0,494.0,742.73,559.48
2016,2,11,10,45,648.0,146.0,0.35,19.5,509.0,743.07,558.44
2016,2,11,11,0,622.0,162.0,0.4,20.0,524.0,739.83,555.22
2016,2,11,11,15,748.0,131.0,0.4,20.0,579.0,811.24,602.3
2016,2,11,11,30,874.0,100.0,0.4,20.0,634.0,874.62,642.03
2016,2,11,11,45,870.5,103.5,0.45,20.0,642.0,867.59,637.03
2016,2,11,12,0,867.0,107.0,0.5,20.0,650.0,857.06,630.98
2016,2,11,12,15,697.5,161.5,0.5,20.0,599.5,767.06,571.6
2016,2,11,12,30,528.0,216.0,0.5,20.0,549.0,669.35,503.08
2016,2,11,12,45,454.0,237.5,0.5,20.0,522.0,619.36,467.89
2016,2,11,13,0,380.0,259.0,0.5,20.0,495.0,562.15,426.71
2016,2,11,13,15,402.0,247.0,0.5,19.5,491.5,550.9,420.49
2016,2,11,13,30,424.0,235.0,0.5,19.0,488.0,544.63,416.93
2016,2,11,13,45,468.0,213.0,0.5,19.0,483.0,531.87,408.25
2016,2,11,14,0,512.0,191.0,0.5,19.0,478.0,514.56,395.89
2016,2,11,14,15,364.5,209.0,0.5,18.5,408.0,418.17,324.0
2016,2,11,14,30,217.0,227.0,0.5,18.0,338.0,335.33,261.41
2016,2,11,14,45,193.5,212.5,0.5,18.0,306.5,297.33,232.39
2016,2,11,15,0,170.0,198.0,0.5,18.0,275.0,261.4,204.25
2016,2,11,15,15,167.0,179.5,0.5,17.5,249.5,231.6,180.7
2016,2,11,15,30,164.0,161.0,0.5,17.0,224.0,202.1,156.8
2016,2,11,15,45,147.5,144.0,0.55,16.5,195.5,170.78,131.42
2016,2,11,16,0,131.0,127.0,0.6,16.0,167.0,141.31,107.39
2016,2,11,16,15,115.5,106.5,0.65,15.5,137.5,111.03,82.77
2016,2,11,16,30,100.0,86.0,0.7,15.0,108.0,82.87,60.38
2016,2,11,16,45,75.5,65.5,0.75,15.0,80.0,56.75,40.75
2016,2,11,17,0,51.0,45.0,0.8,15.0,52.0,37.87,26.9
2016,2,11,17,15,25.5,26.5,0.8,14.5,30.0,23.73,11.49
2016,2,11,17,30,0.0,8.0,0.8,14.0,8.0,7.63,0.0
2016,2,11,17,45,0.0,4.0,0.85,14.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
