Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,16.2,0.0
2016,2,22,7,15,241.5,26.0,1.0,10.0,56.5,161.89,105.12
2016,2,22,7,30,483.0,35.0,1.0,10.0,96.0,305.98,244.05
2016,2,22,7,45,564.0,42.5,1.0,10.5,145.0,381.9,311.82
2016,2,22,8,0,645.0,50.0,1.0,11.0,194.0,460.0,378.16
2016,2,22,8,15,696.5,55.0,0.95,11.5,244.5,526.81,432.18
2016,2,22,8,30,748.0,60.0,0.9,12.0,295.0,595.68,485.0
2016,2,22,8,45,781.5,64.0,0.9,13.0,343.5,652.12,524.05
2016,2,22,9,0,815.0,68.0,0.9,14.0,392.0,708.3,561.29
2016,2,22,9,15,839.0,71.0,0.9,14.5,436.5,755.18,591.62
2016,2,22,9,30,863.0,74.0,0.9,15.0,481.0,800.39,620.09
2016,2,22,9,45,880.5,76.0,0.95,15.5,520.5,829.94,637.97
2016,2,22,10,0,898.0,78.0,1.0,16.0,560.0,863.76,658.77
2016,2,22,10,15,910.5,79.5,0.95,16.5,593.0,889.81,672.4
2016,2,22,10,30,923.0,81.0,0.9,17.0,626.0,912.64,683.81
2016,2,22,10,45,803.5,120.5,0.9,17.5,609.5,867.09,650.94
2016,2,22,11,0,684.0,160.0,0.9,18.0,593.0,812.62,612.98
2016,2,22,11,15,692.5,163.0,0.9,18.0,612.0,821.79,619.19
2016,2,22,11,30,701.0,166.0,0.9,18.0,631.0,827.91,622.63
2016,2,22,11,45,687.0,175.0,0.95,18.0,635.5,817.66,616.01
2016,2,22,12,0,673.0,184.0,1.0,18.0,640.0,804.54,607.75
2016,2,22,12,15,813.0,136.0,1.0,18.0,688.0,854.35,641.32
2016,2,22,12,30,953.0,88.0,1.0,18.0,736.0,894.46,667.31
2016,2,22,12,45,945.5,90.0,1.05,18.5,728.5,867.2,648.43
2016,2,22,13,0,938.0,92.0,1.1,19.0,721.0,836.78,628.3
2016,2,22,13,15,776.5,141.0,1.1,19.0,654.5,744.0,565.93
2016,2,22,13,30,615.0,190.0,1.1,19.0,588.0,649.29,497.44
2016,2,22,13,45,766.0,139.0,1.1,19.0,617.0,673.76,517.54
2016,2,22,14,0,917.0,88.0,1.1,19.0,646.0,680.73,523.18
2016,2,22,14,15,906.5,86.5,1.1,18.5,616.0,631.9,487.43
2016,2,22,14,30,896.0,85.0,1.1,18.0,586.0,581.48,449.89
2016,2,22,14,45,882.0,82.5,1.1,18.0,550.0,527.27,407.39
2016,2,22,15,0,868.0,80.0,1.1,18.0,514.0,471.54,362.32
2016,2,22,15,15,758.5,89.0,1.05,17.5,445.0,389.09,296.85
2016,2,22,15,30,649.0,98.0,1.0,17.0,376.0,315.03,237.1
2016,2,22,15,45,614.5,95.0,0.95,16.5,335.0,262.94,192.47
2016,2,22,16,0,580.0,92.0,0.9,16.0,294.0,213.98,150.09
2016,2,22,16,15,549.5,82.0,0.85,15.0,250.5,162.67,106.92
2016,2,22,16,30,519.0,72.0,0.8,14.0,207.0,114.68,69.37
2016,2,22,16,45,458.0,62.5,0.8,13.5,163.0,69.39,41.3
2016,2,22,17,0,397.0,53.0,0.8,13.0,119.0,41.6,31.15
2016,2,22,17,15,309.0,38.5,0.85,12.5,79.0,30.82,20.9
2016,2,22,17,30,221.0,24.0,0.9,12.0,39.0,19.48,6.14
2016,2,22,17,45,110.5,12.0,0.95,11.5,19.5,11.44,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,16.2,0.0
2016,2,23,7,15,184.0,29.5,0.35,13.0,53.5,142.07,95.44
2016,2,23,7,30,368.0,42.0,0.3,13.0,90.0,257.8,203.21
2016,2,23,7,45,446.0,52.0,0.3,13.5,135.5,330.41,265.75
2016,2,23,8,0,524.0,62.0,0.3,14.0,181.0,409.25,330.54
2016,2,23,8,15,571.5,69.5,0.3,14.0,227.5,471.3,380.32
2016,2,23,8,30,619.0,77.0,0.3,14.0,274.0,535.53,429.75
2016,2,23,8,45,672.5,75.0,0.35,14.5,319.0,593.9,472.74
2016,2,23,9,0,726.0,73.0,0.4,15.0,364.0,650.26,511.58
2016,2,23,9,15,729.5,82.0,0.4,15.5,402.5,685.76,533.86
2016,2,23,9,30,733.0,91.0,0.4,16.0,441.0,718.65,554.06
2016,2,23,9,45,826.5,86.0,0.4,17.0,510.0,807.04,610.53
2016,2,23,10,0,920.0,81.0,0.4,18.0,579.0,888.8,659.48
2016,2,23,10,15,931.5,82.5,0.4,18.0,612.5,914.34,673.32
2016,2,23,10,30,943.0,84.0,0.4,18.0,646.0,936.53,685.91
2016,2,23,10,45,950.5,85.5,0.4,18.5,672.0,951.64,692.76
2016,2,23,11,0,958.0,87.0,0.4,19.0,698.0,963.0,697.44
2016,2,23,11,15,962.5,88.0,0.35,19.0,716.0,967.25,698.01
2016,2,23,11,30,967.0,89.0,0.3,19.0,734.0,967.57,696.42
2016,2,23,11,45,968.0,90.0,0.3,19.5,743.0,960.85,690.45
2016,2,23,12,0,969.0,91.0,0.3,20.0,752.0,950.24,682.34
2016,2,23,12,15,968.5,91.5,0.25,20.0,753.0,933.92,671.13
2016,2,23,12,30,968.0,92.0,0.2,20.0,754.0,913.85,657.84
2016,2,23,12,45,965.0,91.5,0.2,20.5,747.0,887.02,640.15
2016,2,23,13,0,962.0,91.0,0.2,21.0,740.0,856.79,620.43
2016,2,23,13,15,956.5,90.5,0.15,21.0,724.0,821.42,597.81
2016,2,23,13,30,951.0,90.0,0.1,21.0,708.0,783.12,573.35
2016,2,23,13,45,941.5,89.0,0.1,21.0,684.0,738.84,545.42
2016,2,23,14,0,932.0,88.0,0.1,21.0,660.0,692.34,513.59
2016,2,23,14,15,920.5,86.5,0.15,21.0,629.0,642.17,478.86
2016,2,23,14,30,909.0,85.0,0.2,21.0,598.0,590.47,441.92
2016,2,23,14,45,893.5,82.5,0.25,21.5,560.0,534.49,399.82
2016,2,23,15,0,878.0,80.0,0.3,22.0,522.0,477.66,355.64
2016,2,23,15,15,856.0,77.5,0.35,21.0,479.0,417.75,309.45
2016,2,23,15,30,834.0,75.0,0.4,20.0,436.0,358.6,261.73
2016,2,23,15,45,803.5,71.0,0.5,19.5,388.0,296.67,210.05
2016,2,23,16,0,773.0,67.0,0.6,19.0,340.0,237.14,159.29
2016,2,23,16,15,729.0,62.5,0.7,18.0,289.5,177.62,110.05
2016,2,23,16,30,685.0,58.0,0.8,17.0,239.0,122.79,68.17
2016,2,23,16,45,609.5,51.5,0.95,16.5,187.5,66.69,34.21
2016,2,23,17,0,534.0,45.0,1.1,16.0,136.0,34.18,24.32
2016,2,23,17,15,417.0,34.5,1.1,15.5,91.0,26.94,17.4
2016,2,23,17,30,300.0,24.0,1.1,15.0,46.0,19.36,6.97
2016,2,23,17,45,150.0,12.0,1.15,14.5,23.0,11.44,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,9.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,10.0,19.0,18.11,0.0
2016,2,24,7,15,207.5,29.5,0.85,10.5,57.5,153.4,108.53
2016,2,24,7,30,415.0,40.0,0.8,11.0,96.0,280.35,224.51
2016,2,24,7,45,499.5,48.5,0.8,12.0,144.5,357.02,290.86
2016,2,24,8,0,584.0,57.0,0.8,13.0,193.0,440.5,359.63
2016,2,24,8,15,636.5,63.0,0.7,13.5,242.5,506.45,411.59
2016,2,24,8,30,689.0,69.0,0.6,14.0,292.0,574.9,462.66
2016,2,24,8,45,727.0,73.0,0.55,15.0,340.0,628.52,498.98
2016,2,24,9,0,765.0,77.0,0.5,16.0,388.0,686.54,536.31
2016,2,24,9,15,790.0,80.5,0.45,16.5,432.0,733.48,565.33
2016,2,24,9,30,815.0,84.0,0.4,17.0,476.0,778.94,592.52
2016,2,24,9,45,834.0,86.5,0.35,17.5,515.0,816.35,613.56
2016,2,24,10,0,853.0,89.0,0.3,18.0,554.0,851.32,632.62
2016,2,24,10,15,866.0,91.0,0.3,18.5,587.0,877.75,646.77
2016,2,24,10,30,879.0,93.0,0.3,19.0,620.0,901.04,658.93
2016,2,24,10,45,886.5,95.0,0.35,19.5,645.0,908.59,662.1
2016,2,24,11,0,894.0,97.0,0.4,20.0,670.0,920.14,668.23
2016,2,24,11,15,900.0,98.0,0.4,20.0,688.0,925.58,670.75
2016,2,24,11,30,906.0,99.0,0.4,20.0,706.0,927.34,671.18
2016,2,24,11,45,907.0,100.0,0.4,20.5,715.5,920.94,665.41
2016,2,24,12,0,908.0,101.0,0.4,21.0,725.0,910.88,657.61
2016,2,24,12,15,908.5,101.0,0.4,21.0,726.5,895.66,647.99
2016,2,24,12,30,909.0,101.0,0.4,21.0,728.0,876.9,636.29
2016,2,24,12,45,913.0,98.0,0.45,21.0,723.0,854.27,623.18
2016,2,24,13,0,917.0,95.0,0.5,21.0,718.0,828.13,607.78
2016,2,24,13,15,912.5,94.5,0.5,21.0,703.0,794.78,586.71
2016,2,24,13,30,908.0,94.0,0.5,21.0,688.0,758.58,563.7
2016,2,24,13,45,903.0,91.5,0.5,21.0,666.0,717.29,536.98
2016,2,24,14,0,898.0,89.0,0.5,21.0,644.0,673.58,506.44
2016,2,24,14,15,887.0,87.5,0.5,20.5,614.0,625.09,472.57
2016,2,24,14,30,876.0,86.0,0.5,20.0,584.0,575.12,436.48
2016,2,24,14,45,862.0,83.5,0.55,20.0,547.5,521.65,396.21
2016,2,24,15,0,848.0,81.0,0.6,20.0,511.0,466.75,353.32
2016,2,24,15,15,826.5,78.0,0.55,19.5,468.5,408.03,305.95
2016,2,24,15,30,805.0,75.0,0.5,19.0,426.0,350.09,257.61
2016,2,24,15,45,774.0,71.5,0.5,18.5,379.5,290.04,206.76
2016,2,24,16,0,743.0,68.0,0.5,18.0,333.0,232.48,157.27
2016,2,24,16,15,699.5,63.0,0.55,17.0,283.5,174.24,108.91
2016,2,24,16,30,656.0,58.0,0.6,16.0,234.0,118.01,65.55
2016,2,24,16,45,587.5,51.5,0.7,15.0,184.5,66.5,34.5
2016,2,24,17,0,519.0,45.0,0.8,14.0,135.0,33.97,24.4
2016,2,24,17,15,407.5,34.5,0.8,13.5,90.5,26.75,17.5
2016,2,24,17,30,296.0,24.0,0.8,13.0,46.0,19.19,7.78
2016,2,24,17,45,148.0,12.0,0.85,12.5,23.0,11.44,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,65.0,7.5,0.85,11.5,10.0,7.15,0.0
2016,2,25,7,0,130.0,15.0,0.8,12.0,20.0,82.7,0.0
2016,2,25,7,15,260.0,29.0,0.7,12.5,58.5,177.99,128.63
2016,2,25,7,30,390.0,43.0,0.6,13.0,97.0,272.2,216.55
2016,2,25,7,45,462.5,53.5,0.5,13.5,143.5,343.82,278.01
2016,2,25,8,0,535.0,64.0,0.4,14.0,190.0,421.2,340.94
2016,2,25,8,15,587.5,71.0,0.35,14.5,239.0,486.67,391.97
2016,2,25,8,30,640.0,78.0,0.3,15.0,288.0,554.66,442.42
2016,2,25,8,45,674.5,83.5,0.25,16.0,334.5,609.86,480.05
2016,2,25,9,0,709.0,89.0,0.2,17.0,381.0,665.2,515.19
2016,2,25,9,15,735.0,93.0,0.15,17.5,424.0,711.71,543.84
2016,2,25,9,30,761.0,97.0,0.1,18.0,467.0,757.01,570.96
2016,2,25,9,45,780.0,100.0,0.1,18.5,505.0,789.6,589.59
2016,2,25,10,0,799.0,103.0,0.1,19.0,543.0,824.14,609.38
2016,2,25,10,15,812.5,105.0,0.1,19.5,575.0,850.15,623.33
2016,2,25,10,30,826.0,107.0,0.1,20.0,607.0,873.21,635.39
2016,2,25,10,45,841.0,106.5,0.1,20.5,633.5,891.54,644.46
2016,2,25,11,0,856.0,106.0,0.1,21.0,660.0,906.56,651.53
2016,2,25,11,15,713.5,162.5,0.1,21.0,632.5,845.8,612.02
2016,2,25,11,30,571.0,219.0,0.1,21.0,605.0,770.01,561.83
2016,2,25,11,45,574.0,221.0,0.15,21.5,613.5,767.7,560.6
2016,2,25,12,0,577.0,223.0,0.2,22.0,622.0,762.86,556.72
2016,2,25,12,15,547.5,235.0,0.2,22.0,615.0,738.29,539.6
2016,2,25,12,30,518.0,247.0,0.2,22.0,608.0,712.16,521.68
2016,2,25,12,45,703.0,174.0,0.25,22.5,658.0,775.19,567.18
2016,2,25,13,0,888.0,101.0,0.3,23.0,708.0,813.9,591.37
2016,2,25,13,15,883.0,100.0,0.3,22.5,693.0,780.4,570.55
2016,2,25,13,30,878.0,99.0,0.3,22.0,678.0,744.2,548.79
2016,2,25,13,45,870.0,98.0,0.35,22.0,655.5,703.4,523.13
2016,2,25,14,0,862.0,97.0,0.4,22.0,633.0,662.67,495.43
2016,2,25,14,15,851.0,95.0,0.4,22.0,604.0,614.44,461.1
2016,2,25,14,30,840.0,93.0,0.4,22.0,575.0,564.85,424.84
2016,2,25,14,45,820.0,92.0,0.45,22.5,538.0,510.62,383.8
2016,2,25,15,0,800.0,91.0,0.5,23.0,501.0,456.44,341.45
2016,2,25,15,15,778.0,88.0,0.55,22.0,459.5,399.87,297.69
2016,2,25,15,30,756.0,85.0,0.6,21.0,418.0,344.23,252.73
2016,2,25,15,45,721.0,81.5,0.65,20.5,372.0,283.66,202.32
2016,2,25,16,0,686.0,78.0,0.7,20.0,326.0,227.74,154.88
2016,2,25,16,15,641.5,72.0,0.75,19.0,277.5,171.28,108.39
2016,2,25,16,30,597.0,66.0,0.8,18.0,229.0,119.66,68.85
2016,2,25,16,45,536.5,57.5,0.85,17.0,181.0,70.15,38.35
2016,2,25,17,0,476.0,49.0,0.9,16.0,133.0,37.3,27.12
2016,2,25,17,15,368.5,37.5,0.9,15.5,90.0,29.3,19.59
2016,2,25,17,30,261.0,26.0,0.9,15.0,47.0,20.91,9.56
2016,2,25,17,45,130.5,13.0,0.95,15.0,23.5,12.39,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.7,13.0,9.5,9.05,0.0
2016,2,26,7,0,0.0,19.0,0.7,13.0,19.0,19.6,0.0
2016,2,26,7,15,118.0,35.0,0.6,13.5,52.0,111.18,80.62
2016,2,26,7,30,236.0,51.0,0.5,14.0,85.0,204.16,162.46
2016,2,26,7,45,281.0,68.0,0.45,14.5,124.5,260.08,210.65
2016,2,26,8,0,326.0,85.0,0.4,15.0,164.0,319.66,260.0
2016,2,26,8,15,357.0,101.0,0.4,15.5,205.5,372.12,301.89
2016,2,26,8,30,388.0,117.0,0.4,16.0,247.0,426.09,343.3
2016,2,26,8,45,419.5,127.0,0.4,16.5,286.0,474.34,379.02
2016,2,26,9,0,451.0,137.0,0.4,17.0,325.0,523.44,414.22
2016,2,26,9,15,534.0,132.0,0.45,17.0,377.5,595.55,467.54
2016,2,26,9,30,617.0,127.0,0.5,17.0,430.0,677.47,525.4
2016,2,26,9,45,642.0,131.5,0.55,17.5,468.5,717.65,550.79
2016,2,26,10,0,667.0,136.0,0.6,18.0,507.0,756.26,575.26
2016,2,26,10,15,741.5,125.5,0.6,18.0,560.0,818.8,615.83
2016,2,26,10,30,816.0,115.0,0.6,18.0,613.0,875.9,651.61
2016,2,26,10,45,824.5,117.5,0.65,18.5,638.0,891.78,659.83
2016,2,26,11,0,833.0,120.0,0.7,19.0,663.0,904.29,666.57
2016,2,26,11,15,700.0,171.0,0.7,19.0,635.5,844.97,626.88
2016,2,26,11,30,567.0,222.0,0.7,19.0,608.0,771.16,576.26
2016,2,26,11,45,464.5,263.5,0.7,19.0,582.5,717.75,537.85
2016,2,26,12,0,362.0,305.0,0.7,19.0,557.0,652.71,490.89
2016,2,26,12,15,337.5,312.0,0.7,19.0,547.5,630.18,475.13
2016,2,26,12,30,313.0,319.0,0.7,19.0,538.0,606.96,458.35
2016,2,26,12,45,356.5,304.0,0.7,19.0,551.5,615.64,465.7
2016,2,26,13,0,400.0,289.0,0.7,19.0,565.0,621.07,470.32
2016,2,26,13,15,456.0,262.0,0.7,19.0,570.0,628.08,476.23
2016,2,26,13,30,512.0,235.0,0.7,19.0,575.0,621.99,472.92
2016,2,26,13,45,423.5,253.0,0.75,19.0,528.0,555.83,424.77
2016,2,26,14,0,335.0,271.0,0.8,19.0,481.0,489.6,376.34
2016,2,26,14,15,381.5,246.0,0.8,18.5,474.5,474.93,367.23
2016,2,26,14,30,428.0,221.0,0.8,18.0,468.0,459.73,356.48
2016,2,26,14,45,435.5,203.5,0.8,18.0,441.5,422.06,327.41
2016,2,26,15,0,443.0,186.0,0.8,18.0,415.0,382.91,296.51
2016,2,26,15,15,358.5,184.0,0.75,17.5,359.5,317.76,245.76
2016,2,26,15,30,274.0,182.0,0.7,17.0,304.0,263.64,203.48
2016,2,26,15,45,348.5,151.0,0.7,17.0,289.0,238.63,180.15
2016,2,26,16,0,423.0,120.0,0.7,17.0,274.0,204.89,148.06
2016,2,26,16,15,502.0,94.0,0.7,16.0,251.5,167.16,112.3
2016,2,26,16,30,581.0,68.0,0.7,15.0,229.0,120.47,70.95
2016,2,26,16,45,519.0,59.5,0.7,14.5,181.5,71.74,40.3
2016,2,26,17,0,457.0,51.0,0.7,14.0,134.0,38.87,28.78
2016,2,26,17,15,349.0,39.5,0.7,13.5,91.0,30.96,21.28
2016,2,26,17,30,241.0,28.0,0.7,13.0,48.0,22.66,11.56
2016,2,26,17,45,120.5,14.0,0.7,13.0,24.0,13.34,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,10.5,14.0,13.34,0.0
2016,2,27,7,0,0.0,28.0,0.6,11.0,28.0,34.27,0.0
2016,2,27,7,15,222.5,35.5,0.6,11.5,68.5,169.01,127.35
2016,2,27,7,30,445.0,43.0,0.6,12.0,109.0,302.53,242.78
2016,2,27,7,45,531.0,49.5,0.6,12.5,158.5,379.96,308.81
2016,2,27,8,0,617.0,56.0,0.6,13.0,208.0,464.1,377.54
2016,2,27,8,15,666.0,61.5,0.55,13.5,257.5,529.03,427.94
2016,2,27,8,30,715.0,67.0,0.5,14.0,307.0,592.52,474.82
2016,2,27,8,45,753.0,69.5,0.5,14.5,356.0,649.79,514.14
2016,2,27,9,0,791.0,72.0,0.5,15.0,405.0,707.12,552.14
2016,2,27,9,15,814.0,75.0,0.5,15.5,448.5,752.83,580.82
2016,2,27,9,30,837.0,78.0,0.5,16.0,492.0,796.87,607.79
2016,2,27,9,45,852.5,80.5,0.5,16.5,530.5,831.97,628.17
2016,2,27,10,0,868.0,83.0,0.5,17.0,569.0,857.11,641.76
2016,2,27,10,15,880.0,84.5,0.5,17.0,601.5,882.3,656.64
2016,2,27,10,30,892.0,86.0,0.5,17.0,634.0,904.34,669.43
2016,2,27,10,45,898.5,88.5,0.55,17.5,659.0,919.26,677.48
2016,2,27,11,0,905.0,91.0,0.6,18.0,684.0,930.59,683.42
2016,2,27,11,15,910.0,91.5,0.6,18.0,702.0,934.55,685.04
2016,2,27,11,30,915.0,92.0,0.6,18.0,720.0,934.8,684.54
2016,2,27,11,45,915.5,93.5,0.6,18.5,729.0,928.4,678.73
2016,2,27,12,0,916.0,95.0,0.6,19.0,738.0,918.3,670.81
2016,2,27,12,15,916.5,95.5,0.6,19.0,739.5,903.42,661.28
2016,2,27,12,30,917.0,96.0,0.6,19.0,741.0,884.95,649.6
2016,2,27,12,45,911.5,97.0,0.65,19.0,733.5,858.58,633.84
2016,2,27,13,0,906.0,98.0,0.7,19.0,726.0,829.1,616.01
2016,2,27,13,15,902.0,97.5,0.7,19.0,711.0,796.22,594.97
2016,2,27,13,30,898.0,97.0,0.7,19.0,696.0,760.49,571.91
2016,2,27,13,45,743.0,144.5,0.75,19.0,629.5,671.54,510.23
2016,2,27,14,0,588.0,192.0,0.8,19.0,563.0,581.87,445.49
2016,2,27,14,15,729.5,140.0,0.8,18.5,578.5,590.02,453.79
2016,2,27,14,30,871.0,88.0,0.8,18.0,594.0,579.42,446.34
2016,2,27,14,45,857.0,85.5,0.85,18.0,558.0,525.87,404.92
2016,2,27,15,0,843.0,83.0,0.9,18.0,522.0,470.93,361.35
2016,2,27,15,15,822.5,80.5,0.85,17.5,479.5,413.05,314.05
2016,2,27,15,30,802.0,78.0,0.8,17.0,437.0,355.85,265.7
2016,2,27,15,45,775.5,73.5,0.8,16.5,391.0,295.96,214.25
2016,2,27,16,0,749.0,69.0,0.8,16.0,345.0,238.09,163.68
2016,2,27,16,15,707.5,64.5,0.8,15.5,295.5,179.94,114.27
2016,2,27,16,30,666.0,60.0,0.8,15.0,246.0,123.49,69.75
2016,2,27,16,45,606.0,53.0,0.8,14.5,196.5,70.93,36.8
2016,2,27,17,0,546.0,46.0,0.8,14.0,147.0,34.37,24.84
2016,2,27,17,15,438.5,36.5,0.85,13.5,101.0,28.11,18.87
2016,2,27,17,30,331.0,27.0,0.9,13.0,55.0,21.58,11.19
2016,2,27,17,45,165.5,13.5,0.95,12.5,27.5,12.87,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,59.0,10.5,1.0,9.5,14.0,31.03,0.0
2016,2,28,7,0,118.0,21.0,1.0,10.0,28.0,88.29,8.4
2016,2,28,7,15,226.5,37.0,1.0,10.5,66.5,173.02,132.6
2016,2,28,7,30,335.0,53.0,1.0,11.0,105.0,257.99,209.35
2016,2,28,7,45,407.0,65.0,1.05,11.5,151.0,327.73,270.17
2016,2,28,8,0,479.0,77.0,1.1,12.0,197.0,406.34,335.93
2016,2,28,8,15,556.0,76.0,1.1,12.5,244.0,477.27,393.36
2016,2,28,8,30,633.0,75.0,1.1,13.0,291.0,551.69,451.25
2016,2,28,8,45,555.5,105.5,1.15,13.5,315.0,554.9,451.11
2016,2,28,9,0,478.0,136.0,1.2,14.0,339.0,545.23,441.31
2016,2,28,9,15,419.5,166.0,1.2,14.0,358.0,547.82,441.05
2016,2,28,9,30,361.0,196.0,1.2,14.0,377.0,531.56,426.57
2016,2,28,9,45,379.0,209.0,1.2,14.5,412.0,568.61,452.88
2016,2,28,10,0,397.0,222.0,1.2,15.0,447.0,604.9,477.63
2016,2,28,10,15,300.5,255.0,1.15,15.0,431.0,562.63,442.26
2016,2,28,10,30,204.0,288.0,1.1,15.0,415.0,501.89,393.96
2016,2,28,10,45,150.0,298.0,1.05,15.5,393.5,463.47,362.71
2016,2,28,11,0,96.0,308.0,1.0,16.0,372.0,410.18,320.2
2016,2,28,11,15,142.0,320.0,1.0,16.0,417.5,476.24,370.58
2016,2,28,11,30,188.0,332.0,1.0,16.0,463.0,527.78,408.57
2016,2,28,11,45,307.0,312.0,1.0,16.5,528.0,620.1,476.57
2016,2,28,12,0,426.0,292.0,1.0,17.0,593.0,707.06,538.1
2016,2,28,12,15,321.0,316.5,1.0,17.0,544.0,621.85,474.69
2016,2,28,12,30,216.0,341.0,1.0,17.0,495.0,538.73,413.3
2016,2,28,12,45,267.5,328.5,1.0,17.0,516.5,569.45,437.35
2016,2,28,13,0,319.0,316.0,1.0,17.0,538.0,586.2,450.24
2016,2,28,13,15,340.5,303.0,1.0,17.0,536.0,575.59,442.97
2016,2,28,13,30,362.0,290.0,1.0,17.0,534.0,562.64,434.17
2016,2,28,13,45,336.5,285.5,1.0,17.0,506.0,523.22,405.11
2016,2,28,14,0,311.0,281.0,1.0,17.0,478.0,484.76,376.65
2016,2,28,14,15,289.0,270.5,0.95,17.0,447.5,443.82,345.82
2016,2,28,14,30,267.0,260.0,0.9,17.0,417.0,404.23,315.63
2016,2,28,14,45,287.5,239.5,0.9,17.0,398.5,378.46,295.99
2016,2,28,15,0,308.0,219.0,0.9,17.0,380.0,350.35,273.73
2016,2,28,15,15,356.0,191.0,0.85,16.5,363.0,324.12,252.16
2016,2,28,15,30,404.0,163.0,0.8,16.0,346.0,293.68,225.87
2016,2,28,15,45,217.5,153.0,0.8,16.0,250.5,203.07,156.03
2016,2,28,16,0,31.0,143.0,0.8,16.0,155.0,136.01,106.96
2016,2,28,16,15,23.5,124.0,0.8,15.5,132.5,115.82,90.98
2016,2,28,16,30,16.0,105.0,0.8,15.0,110.0,95.7,74.77
2016,2,28,16,45,8.0,84.5,0.8,15.0,87.0,75.47,58.1
2016,2,28,17,0,0.0,64.0,0.8,15.0,64.0,56.75,44.4
2016,2,28,17,15,0.0,44.0,0.8,14.5,44.0,39.65,28.81
2016,2,28,17,30,0.0,24.0,0.8,14.0,24.0,22.25,12.02
2016,2,28,17,45,0.0,12.0,0.8,14.0,12.0,11.44,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,113.5,10.5,0.85,10.5,17.0,51.02,0.0
2016,2,29,7,0,227.0,21.0,0.9,11.0,34.0,137.62,59.25
2016,2,29,7,15,353.0,32.0,0.85,11.5,77.0,227.87,177.41
2016,2,29,7,30,479.0,43.0,0.8,12.0,120.0,323.94,261.86
2016,2,29,7,45,560.0,50.0,0.8,12.5,170.0,401.46,327.89
2016,2,29,8,0,641.0,57.0,0.8,13.0,220.0,485.34,396.04
2016,2,29,8,15,688.0,62.0,0.75,13.5,270.5,546.24,443.22
2016,2,29,8,30,735.0,67.0,0.7,14.0,321.0,612.98,491.78
2016,2,29,8,45,771.5,69.5,0.7,15.0,370.5,670.17,529.84
2016,2,29,9,0,808.0,72.0,0.7,16.0,420.0,727.28,566.42
2016,2,29,9,15,830.0,75.0,0.65,16.5,464.0,772.87,594.05
2016,2,29,9,30,852.0,78.0,0.6,17.0,508.0,816.68,619.77
2016,2,29,9,45,868.0,80.0,0.55,18.0,547.0,844.81,633.17
2016,2,29,10,0,884.0,82.0,0.5,19.0,586.0,877.34,649.34
2016,2,29,10,15,895.0,84.0,0.5,19.5,618.5,902.53,662.6
2016,2,29,10,30,906.0,86.0,0.5,20.0,651.0,924.47,673.8
2016,2,29,10,45,909.5,89.0,0.5,20.5,675.0,937.31,679.28
2016,2,29,11,0,913.0,92.0,0.5,21.0,699.0,946.44,682.65
2016,2,29,11,15,918.0,92.5,0.45,21.0,716.5,950.3,683.1
2016,2,29,11,30,923.0,93.0,0.4,21.0,734.0,950.4,681.42
2016,2,29,11,45,928.5,91.5,0.4,21.5,744.0,944.89,676.26
2016,2,29,12,0,934.0,90.0,0.4,22.0,754.0,935.56,668.98
2016,2,29,12,15,934.5,90.0,0.35,22.0,755.5,919.72,658.06
2016,2,29,12,30,935.0,90.0,0.3,22.0,757.0,900.23,645.09
2016,2,29,12,45,936.5,88.0,0.3,22.5,750.5,875.81,628.95
2016,2,29,13,0,938.0,86.0,0.3,23.0,744.0,847.89,610.72
2016,2,29,13,15,933.5,85.5,0.35,23.0,729.0,813.55,590.45
2016,2,29,13,30,929.0,85.0,0.4,23.0,714.0,776.29,568.14
2016,2,29,13,45,922.0,84.0,0.45,23.0,691.0,734.02,542.2
2016,2,29,14,0,915.0,83.0,0.5,23.0,668.0,689.42,513.14
2016,2,29,14,15,904.5,81.5,0.5,23.0,637.5,640.04,478.32
2016,2,29,14,30,894.0,80.0,0.5,23.0,607.0,589.1,441.36
2016,2,29,14,45,739.5,115.0,0.5,23.5,533.5,498.36,373.73
2016,2,29,15,0,585.0,150.0,0.5,24.0,460.0,419.44,314.12
2016,2,29,15,15,696.5,113.0,0.5,23.5,452.5,395.32,293.75
2016,2,29,15,30,808.0,76.0,0.5,23.0,445.0,359.62,261.61
2016,2,29,15,45,767.5,75.5,0.5,22.5,396.5,298.81,211.21
2016,2,29,16,0,727.0,75.0,0.5,22.0,348.0,241.58,163.15
2016,2,29,16,15,684.5,70.0,0.55,21.5,298.5,181.17,113.46
2016,2,29,16,30,642.0,65.0,0.6,21.0,249.0,127.57,72.13
2016,2,29,16,45,569.5,59.0,0.7,20.5,198.5,76.3,40.52
2016,2,29,17,0,497.0,53.0,0.8,20.0,148.0,39.9,29.03
2016,2,29,17,15,394.0,42.0,0.8,19.5,103.0,32.55,22.27
2016,2,29,17,30,291.0,31.0,0.8,19.0,58.0,24.85,14.33
2016,2,29,17,45,145.5,15.5,0.8,19.0,29.0,12.28,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,141.0,10.5,0.8,13.0,19.5,61.33,0.0
2016,3,1,7,0,282.0,21.0,0.7,13.0,39.0,162.64,85.19
2016,3,1,7,15,405.5,31.5,0.65,13.5,84.0,252.77,196.15
2016,3,1,7,30,529.0,42.0,0.6,14.0,129.0,350.08,280.11
2016,3,1,7,45,601.0,48.5,0.55,15.0,180.0,424.46,341.58
2016,3,1,8,0,673.0,55.0,0.5,16.0,231.0,500.66,401.27
2016,3,1,8,15,719.0,60.0,0.5,16.0,282.5,566.44,451.9
2016,3,1,8,30,765.0,65.0,0.5,16.0,334.0,633.81,500.63
2016,3,1,8,45,798.0,68.0,0.55,16.5,383.5,690.21,538.76
2016,3,1,9,0,831.0,71.0,0.6,17.0,433.0,746.22,575.59
2016,3,1,9,15,852.5,74.0,0.6,17.5,478.0,792.17,603.75
2016,3,1,9,30,874.0,77.0,0.6,18.0,523.0,829.2,625.35
2016,3,1,9,45,894.5,77.0,0.65,18.5,563.0,866.3,647.67
2016,3,1,10,0,915.0,77.0,0.7,19.0,603.0,900.91,668.1
2016,3,1,10,15,925.5,78.5,0.7,19.0,636.0,925.61,682.26
2016,3,1,10,30,936.0,80.0,0.7,19.0,669.0,946.92,694.37
2016,3,1,10,45,943.5,81.0,0.75,19.0,694.5,961.33,703.23
2016,3,1,11,0,951.0,82.0,0.8,19.0,720.0,971.99,709.94
2016,3,1,11,15,956.0,83.0,0.8,19.0,738.0,976.5,711.89
2016,3,1,11,30,961.0,84.0,0.8,19.0,756.0,977.08,711.59
2016,3,1,11,45,963.5,84.0,0.8,19.5,765.5,970.29,705.5
2016,3,1,12,0,966.0,84.0,0.8,20.0,775.0,959.59,697.21
2016,3,1,12,15,966.5,84.0,0.8,20.0,776.5,943.23,686.84
2016,3,1,12,30,967.0,84.0,0.8,20.0,778.0,923.1,674.22
2016,3,1,12,45,966.0,83.5,0.8,20.0,771.5,897.48,658.17
2016,3,1,13,0,965.0,83.0,0.8,20.0,765.0,868.34,639.9
2016,3,1,13,15,961.0,82.5,0.8,20.0,749.5,833.5,617.86
2016,3,1,13,30,957.0,82.0,0.8,20.0,734.0,795.61,593.7
2016,3,1,13,45,949.5,82.0,0.8,20.0,711.0,752.93,566.11
2016,3,1,14,0,942.0,82.0,0.8,20.0,688.0,707.84,535.62
2016,3,1,14,15,932.5,80.5,0.8,19.5,657.5,657.82,500.64
2016,3,1,14,30,923.0,79.0,0.8,19.0,627.0,606.06,463.2
2016,3,1,14,45,907.0,78.0,0.8,19.0,589.0,549.96,420.38
2016,3,1,15,0,891.0,77.0,0.8,19.0,551.0,493.3,375.65
2016,3,1,15,15,872.0,74.5,0.8,18.5,508.0,433.67,327.75
2016,3,1,15,30,853.0,72.0,0.8,18.0,465.0,372.86,277.15
2016,3,1,15,45,826.0,69.0,0.8,17.5,417.0,311.02,224.29
2016,3,1,16,0,799.0,66.0,0.8,17.0,369.0,251.16,172.12
2016,3,1,16,15,760.0,62.0,0.75,16.0,318.0,190.53,120.62
2016,3,1,16,30,721.0,58.0,0.7,15.0,267.0,133.96,75.74
2016,3,1,16,45,661.5,52.0,0.7,14.5,215.5,78.79,40.52
2016,3,1,17,0,602.0,46.0,0.7,14.0,164.0,37.0,27.28
2016,3,1,17,15,499.5,37.5,0.75,13.5,115.5,28.45,19.36
2016,3,1,17,30,397.0,29.0,0.8,13.0,67.0,22.87,13.37
2016,3,1,17,45,198.5,14.5,0.85,12.5,33.5,11.27,0.0
2016,3,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,12.0,0.8,11.5,15.5,31.42,0.0
2016,3,2,7,0,109.0,24.0,0.7,12.0,31.0,93.7,54.06
2016,3,2,7,15,162.5,42.0,0.65,12.5,64.0,140.05,109.21
2016,3,2,7,30,216.0,60.0,0.6,13.0,97.0,196.99,159.65
2016,3,2,7,45,243.5,79.0,0.55,13.5,133.5,245.03,201.01
2016,3,2,8,0,271.0,98.0,0.5,14.0,170.0,294.86,242.22
2016,3,2,8,15,290.5,115.0,0.5,14.5,206.5,338.36,276.95
2016,3,2,8,30,310.0,132.0,0.5,15.0,243.0,382.62,311.02
2016,3,2,8,45,566.5,102.0,0.5,16.0,338.5,565.72,451.45
2016,3,2,9,0,823.0,72.0,0.5,17.0,434.0,743.71,573.94
2016,3,2,9,15,736.0,99.0,0.5,17.0,447.0,734.83,563.65
2016,3,2,9,30,649.0,126.0,0.5,17.0,460.0,713.79,547.74
2016,3,2,9,45,771.5,104.0,0.55,17.5,530.0,802.96,607.41
2016,3,2,10,0,894.0,82.0,0.6,18.0,600.0,891.14,662.99
2016,3,2,10,15,905.0,83.5,0.6,18.0,632.5,915.89,676.39
2016,3,2,10,30,916.0,85.0,0.6,18.0,665.0,937.34,688.63
2016,3,2,10,45,692.5,171.5,0.65,18.5,620.0,850.81,630.79
2016,3,2,11,0,469.0,258.0,0.7,19.0,575.0,736.32,550.29
2016,3,2,11,15,542.5,237.0,0.7,19.0,612.5,778.24,581.32
2016,3,2,11,30,616.0,216.0,0.7,19.0,650.0,821.9,610.93
2016,3,2,11,45,549.0,245.0,0.75,19.5,635.5,780.54,580.31
2016,3,2,12,0,482.0,274.0,0.8,20.0,621.0,741.7,552.19
2016,3,2,12,15,519.5,260.0,0.8,19.5,634.5,748.55,559.07
2016,3,2,12,30,557.0,246.0,0.8,19.0,648.0,752.01,563.08
2016,3,2,12,45,489.5,271.0,0.8,19.0,622.0,704.7,528.95
2016,3,2,13,0,422.0,296.0,0.8,19.0,596.0,657.99,495.5
2016,3,2,13,15,409.5,297.5,0.8,18.5,584.0,625.06,473.77
2016,3,2,13,30,397.0,299.0,0.8,18.0,572.0,599.51,456.56
2016,3,2,13,45,283.5,303.0,0.8,18.0,495.0,505.19,387.34
2016,3,2,14,0,170.0,307.0,0.8,18.0,418.0,413.35,318.97
2016,3,2,14,15,169.0,292.5,0.8,18.0,398.0,387.96,300.87
2016,3,2,14,30,168.0,278.0,0.8,18.0,378.0,362.43,281.83
2016,3,2,14,45,185.5,259.0,0.8,18.0,363.5,342.16,266.61
2016,3,2,15,0,203.0,240.0,0.8,18.0,349.0,320.01,249.41
2016,3,2,15,15,129.5,216.0,0.75,17.5,284.0,253.94,198.51
2016,3,2,15,30,56.0,192.0,0.7,17.0,219.0,195.62,153.69
2016,3,2,15,45,238.0,160.0,0.7,16.5,254.0,216.18,166.05
2016,3,2,16,0,420.0,128.0,0.7,16.0,289.0,214.16,156.62
2016,3,2,16,15,377.5,118.5,0.65,15.5,248.0,169.61,119.88
2016,3,2,16,30,335.0,109.0,0.6,15.0,207.0,129.89,89.06
2016,3,2,16,45,301.5,91.0,0.6,14.5,167.0,88.69,59.95
2016,3,2,17,0,268.0,73.0,0.6,14.0,127.0,54.73,42.95
2016,3,2,17,15,208.0,55.0,0.6,13.5,89.0,42.04,31.29
2016,3,2,17,30,148.0,37.0,0.6,13.0,51.0,30.21,19.68
2016,3,2,17,45,74.0,18.5,0.65,13.0,25.5,15.51,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
