Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,12.0,0.5,12.5,12.0,11.44,0.0
2016,3,3,7,0,0.0,24.0,0.4,13.0,24.0,23.5,10.67
2016,3,3,7,15,29.0,44.0,0.3,13.5,49.0,63.8,47.29
2016,3,3,7,30,58.0,64.0,0.2,14.0,74.0,110.59,87.62
2016,3,3,7,45,72.0,85.5,0.15,15.0,102.0,145.8,117.37
2016,3,3,8,0,86.0,107.0,0.1,16.0,130.0,181.72,146.79
2016,3,3,8,15,95.0,128.0,0.1,16.5,158.5,214.42,172.94
2016,3,3,8,30,104.0,149.0,0.1,17.0,187.0,247.45,198.59
2016,3,3,8,45,118.0,170.5,0.1,17.5,219.5,285.11,227.24
2016,3,3,9,0,132.0,192.0,0.1,18.0,252.0,323.24,255.47
2016,3,3,9,15,113.0,210.5,0.1,18.0,265.0,331.22,259.9
2016,3,3,9,30,94.0,229.0,0.1,18.0,278.0,324.5,253.54
2016,3,3,9,45,162.5,247.0,0.15,18.5,339.0,417.43,323.68
2016,3,3,10,0,231.0,265.0,0.2,19.0,400.0,499.46,382.71
2016,3,3,10,15,317.5,262.5,0.2,19.0,459.0,589.16,446.27
2016,3,3,10,30,404.0,260.0,0.2,19.0,518.0,666.19,499.32
2016,3,3,10,45,421.5,266.5,0.25,19.0,545.0,703.58,523.38
2016,3,3,11,0,439.0,273.0,0.3,19.0,572.0,726.02,538.16
2016,3,3,11,15,382.5,297.0,0.35,18.5,562.0,685.18,510.12
2016,3,3,11,30,326.0,321.0,0.4,18.0,552.0,655.49,489.87
2016,3,3,11,45,334.0,319.0,0.5,18.0,558.5,654.57,490.85
2016,3,3,12,0,342.0,317.0,0.6,18.0,565.0,652.11,490.38
2016,3,3,12,15,341.5,322.0,0.65,17.5,570.0,648.07,488.78
2016,3,3,12,30,341.0,327.0,0.7,17.0,575.0,642.49,486.14
2016,3,3,12,45,370.0,315.5,0.75,17.0,582.5,642.72,487.61
2016,3,3,13,0,399.0,304.0,0.8,17.0,590.0,640.26,487.07
2016,3,3,13,15,407.0,291.5,0.75,17.0,578.0,617.54,470.84
2016,3,3,13,30,415.0,279.0,0.7,17.0,566.0,599.94,458.15
2016,3,3,13,45,357.0,286.0,0.7,17.0,527.0,540.1,414.53
2016,3,3,14,0,299.0,293.0,0.7,17.0,488.0,490.26,377.8
2016,3,3,14,15,311.5,275.5,0.65,16.5,471.0,463.91,359.33
2016,3,3,14,30,324.0,258.0,0.6,16.0,454.0,435.92,338.9
2016,3,3,14,45,289.0,247.0,0.55,16.0,413.5,387.65,301.85
2016,3,3,15,0,254.0,236.0,0.5,16.0,373.0,342.4,266.81
2016,3,3,15,15,170.5,218.5,0.45,16.0,307.5,273.19,213.31
2016,3,3,15,30,87.0,201.0,0.4,16.0,242.0,214.64,168.19
2016,3,3,15,45,123.0,181.5,0.35,16.0,232.5,200.76,156.19
2016,3,3,16,0,159.0,162.0,0.3,16.0,223.0,182.26,139.41
2016,3,3,16,15,146.5,141.0,0.3,15.5,191.5,149.6,112.98
2016,3,3,16,30,134.0,120.0,0.3,15.0,160.0,118.66,88.37
2016,3,3,16,45,119.0,98.5,0.3,15.0,129.0,89.03,65.81
2016,3,3,17,0,104.0,77.0,0.3,15.0,98.0,62.82,49.87
2016,3,3,17,15,75.0,56.5,0.35,15.0,69.0,47.01,35.46
2016,3,3,17,30,46.0,36.0,0.4,15.0,40.0,30.75,20.14
2016,3,3,17,45,23.0,18.0,0.5,15.0,20.0,15.9,0.0
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,0.65,13.5,9.5,9.05,0.0
2016,3,4,7,0,0.0,19.0,0.6,14.0,19.0,17.63,7.19
2016,3,4,7,15,0.0,37.5,0.6,14.0,37.5,36.41,24.64
2016,3,4,7,30,0.0,56.0,0.6,14.0,56.0,55.59,41.44
2016,3,4,7,45,1.0,76.0,0.6,14.5,76.5,76.74,59.61
2016,3,4,8,0,2.0,96.0,0.6,15.0,97.0,97.7,77.27
2016,3,4,8,15,8.0,114.5,0.6,15.0,118.0,120.18,96.1
2016,3,4,8,30,14.0,133.0,0.6,15.0,139.0,143.09,114.97
2016,3,4,8,45,7.0,136.0,0.65,15.5,139.0,139.24,111.05
2016,3,4,9,0,0.0,139.0,0.7,16.0,139.0,135.5,107.27
2016,3,4,9,15,0.0,130.5,0.7,16.0,130.5,125.33,98.69
2016,3,4,9,30,0.0,122.0,0.7,16.0,122.0,115.92,90.78
2016,3,4,9,45,0.0,104.0,0.75,16.5,104.0,97.59,75.45
2016,3,4,10,0,0.0,86.0,0.8,17.0,86.0,80.14,60.9
2016,3,4,10,15,5.5,151.5,0.8,17.0,155.5,149.45,117.22
2016,3,4,10,30,11.0,217.0,0.8,17.0,225.0,221.16,173.64
2016,3,4,10,45,29.0,256.0,0.85,17.5,276.5,290.68,227.11
2016,3,4,11,0,47.0,295.0,0.9,18.0,328.0,349.11,270.85
2016,3,4,11,15,33.0,279.5,0.9,17.5,303.0,316.91,245.91
2016,3,4,11,30,19.0,264.0,0.9,17.0,278.0,273.66,212.89
2016,3,4,11,45,9.5,201.5,0.9,17.0,208.5,201.04,156.5
2016,3,4,12,0,0.0,139.0,0.9,17.0,139.0,130.88,100.9
2016,3,4,12,15,0.0,151.0,0.9,17.0,151.5,142.37,110.27
2016,3,4,12,30,0.0,163.0,0.9,17.0,164.0,153.83,119.35
2016,3,4,12,45,1.5,173.5,0.9,17.0,175.5,165.06,128.3
2016,3,4,13,0,3.0,184.0,0.9,17.0,187.0,176.16,137.14
2016,3,4,13,15,2.5,180.5,0.85,17.0,183.0,172.04,133.89
2016,3,4,13,30,2.0,177.0,0.8,17.0,179.0,167.98,130.75
2016,3,4,13,45,1.0,134.0,0.8,17.0,135.0,126.11,97.53
2016,3,4,14,0,0.0,91.0,0.8,17.0,91.0,84.86,64.39
2016,3,4,14,15,0.0,94.5,0.8,16.5,94.5,88.12,67.38
2016,3,4,14,30,0.0,98.0,0.8,16.0,98.0,91.36,70.31
2016,3,4,14,45,0.0,54.5,0.85,16.0,54.5,50.72,36.87
2016,3,4,15,0,0.0,11.0,0.9,16.0,11.0,10.21,2.98
2016,3,4,15,15,12.5,95.5,0.95,16.0,101.5,94.07,73.21
2016,3,4,15,30,25.0,180.0,1.0,16.0,192.0,174.13,138.4
2016,3,4,15,45,12.5,111.0,1.05,16.0,117.0,106.34,83.19
2016,3,4,16,0,0.0,42.0,1.1,16.0,42.0,39.01,27.52
2016,3,4,16,15,0.0,36.5,1.15,15.5,36.5,33.88,23.34
2016,3,4,16,30,0.0,31.0,1.2,15.0,31.0,28.76,19.03
2016,3,4,16,45,0.0,24.5,1.25,15.0,24.5,22.72,13.83
2016,3,4,17,0,0.0,18.0,1.3,15.0,18.0,16.68,9.22
2016,3,4,17,15,0.0,13.0,1.35,15.0,13.0,12.04,4.93
2016,3,4,17,30,0.0,8.0,1.4,15.0,8.0,7.4,0.6
2016,3,4,17,45,0.0,4.0,1.45,15.0,4.0,3.7,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,15.0,1.0,0.92,0.0
2016,3,5,7,30,0.0,2.0,1.2,15.0,2.0,1.85,0.0
2016,3,5,7,45,0.0,3.0,1.2,15.0,3.0,2.78,0.0
2016,3,5,8,0,0.0,4.0,1.2,15.0,4.0,3.7,0.0
2016,3,5,8,15,0.0,5.0,1.2,15.0,5.0,4.63,0.0
2016,3,5,8,30,0.0,6.0,1.2,15.0,6.0,5.56,0.0
2016,3,5,8,45,0.0,41.0,1.25,15.5,41.0,38.09,26.82
2016,3,5,9,0,0.0,76.0,1.3,16.0,76.0,70.74,54.08
2016,3,5,9,15,0.0,79.5,1.3,16.0,79.5,74.02,56.61
2016,3,5,9,30,0.0,83.0,1.3,16.0,83.0,77.31,59.16
2016,3,5,9,45,0.0,93.5,1.35,16.0,93.5,87.26,67.22
2016,3,5,10,0,0.0,104.0,1.4,16.0,104.0,97.44,75.42
2016,3,5,10,15,0.0,130.0,1.5,16.5,130.0,122.93,95.87
2016,3,5,10,30,0.0,156.0,1.6,17.0,156.0,148.59,116.17
2016,3,5,10,45,0.0,112.0,1.75,17.5,112.0,105.04,80.65
2016,3,5,11,0,0.0,68.0,1.9,18.0,68.0,63.38,46.58
2016,3,5,11,15,0.0,77.0,2.05,18.0,77.0,71.8,53.45
2016,3,5,11,30,0.0,86.0,2.2,18.0,86.0,80.23,60.25
2016,3,5,11,45,0.0,110.0,2.35,18.0,110.0,103.01,78.68
2016,3,5,12,0,0.0,134.0,2.5,18.0,134.0,126.03,97.18
2016,3,5,12,15,121.5,244.5,2.6,17.5,334.0,360.84,286.49
2016,3,5,12,30,243.0,355.0,2.7,17.0,534.0,577.91,451.71
2016,3,5,12,45,127.5,296.5,2.8,17.0,390.5,410.73,322.98
2016,3,5,13,0,12.0,238.0,2.9,17.0,247.0,235.93,184.99
2016,3,5,13,15,12.0,233.5,2.9,16.5,242.0,230.65,181.74
2016,3,5,13,30,12.0,229.0,2.9,16.0,237.0,225.37,178.05
2016,3,5,13,45,10.5,220.5,2.95,16.0,227.5,215.17,170.11
2016,3,5,14,0,9.0,212.0,3.0,16.0,218.0,205.13,162.31
2016,3,5,14,15,4.5,139.5,3.0,16.0,142.5,133.11,104.37
2016,3,5,14,30,0.0,67.0,3.0,16.0,67.0,62.4,46.44
2016,3,5,14,45,0.0,64.5,3.05,16.0,64.5,60.05,44.64
2016,3,5,15,0,0.0,62.0,3.1,16.0,62.0,57.7,42.81
2016,3,5,15,15,0.0,35.0,3.1,16.0,35.0,32.52,21.8
2016,3,5,15,30,0.0,8.0,3.1,16.0,8.0,7.42,0.64
2016,3,5,15,45,0.0,7.0,3.15,16.0,7.0,6.49,0.0
2016,3,5,16,0,0.0,6.0,3.2,16.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,3.25,15.5,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,3.3,15.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.0,3.4,15.0,3.0,2.78,0.0
2016,3,5,17,0,0.0,2.0,3.5,15.0,2.0,1.85,0.0
2016,3,5,17,15,0.0,1.5,3.5,15.0,1.5,1.39,0.0
2016,3,5,17,30,0.0,1.0,3.5,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,3.5,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,18.0,1.3,11.5,25.5,63.83,0.0
2016,3,6,7,0,165.0,36.0,1.3,12.0,51.0,138.79,100.54
2016,3,6,7,15,279.0,51.0,1.3,12.0,95.5,218.88,175.55
2016,3,6,7,30,393.0,66.0,1.3,12.0,140.0,311.2,255.56
2016,3,6,7,45,473.5,74.5,1.3,12.5,190.5,388.91,321.23
2016,3,6,8,0,554.0,83.0,1.3,13.0,241.0,472.57,389.12
2016,3,6,8,15,604.0,90.0,1.35,13.0,292.0,539.25,442.1
2016,3,6,8,30,654.0,97.0,1.4,13.0,343.0,608.04,495.02
2016,3,6,8,45,687.5,102.5,1.45,13.5,391.5,664.24,535.24
2016,3,6,9,0,721.0,108.0,1.5,14.0,440.0,720.35,573.82
2016,3,6,9,15,745.5,112.0,1.5,14.0,484.0,766.76,605.13
2016,3,6,9,30,770.0,116.0,1.5,14.0,528.0,811.73,634.95
2016,3,6,9,45,557.0,184.5,1.5,14.5,493.5,716.32,562.7
2016,3,6,10,0,344.0,253.0,1.5,15.0,459.0,600.72,472.39
2016,3,6,10,15,590.5,188.5,1.5,15.0,565.0,773.28,602.84
2016,3,6,10,30,837.0,124.0,1.5,15.0,671.0,927.83,706.95
2016,3,6,10,45,849.0,124.0,1.5,15.0,696.5,944.04,714.81
2016,3,6,11,0,861.0,124.0,1.5,15.0,722.0,956.78,722.21
2016,3,6,11,15,867.0,125.0,1.5,15.0,739.5,961.47,724.43
2016,3,6,11,30,873.0,126.0,1.5,15.0,757.0,962.47,724.46
2016,3,6,11,45,873.5,127.5,1.5,15.0,766.0,955.26,719.22
2016,3,6,12,0,874.0,129.0,1.5,15.0,775.0,944.4,711.82
2016,3,6,12,15,874.0,129.0,1.5,15.0,776.0,927.87,700.8
2016,3,6,12,30,874.0,129.0,1.5,15.0,777.0,907.87,687.61
2016,3,6,12,45,884.5,122.5,1.5,15.0,772.5,886.38,673.51
2016,3,6,13,0,895.0,116.0,1.5,15.0,768.0,856.16,653.49
2016,3,6,13,15,889.5,115.0,1.55,15.0,752.0,821.08,630.73
2016,3,6,13,30,884.0,114.0,1.6,15.0,736.0,786.96,608.45
2016,3,6,13,45,875.0,113.0,1.65,15.0,712.0,743.53,579.3
2016,3,6,14,0,866.0,112.0,1.7,15.0,688.0,698.06,546.56
2016,3,6,14,15,695.5,159.0,1.75,15.0,608.5,598.18,470.85
2016,3,6,14,30,525.0,206.0,1.8,15.0,529.0,506.66,400.28
2016,3,6,14,45,443.5,214.5,1.85,15.0,475.5,441.92,349.88
2016,3,6,15,0,362.0,223.0,1.9,15.0,422.0,381.94,302.36
2016,3,6,15,15,334.0,208.5,1.9,14.5,382.0,333.92,264.08
2016,3,6,15,30,306.0,194.0,1.9,14.0,342.0,288.58,227.16
2016,3,6,15,45,266.5,178.0,1.9,14.0,297.5,241.32,188.11
2016,3,6,16,0,227.0,162.0,1.9,14.0,253.0,198.51,152.76
2016,3,6,16,15,203.5,144.5,1.85,13.5,218.0,163.46,123.83
2016,3,6,16,30,180.0,127.0,1.8,13.0,183.0,130.32,97.26
2016,3,6,16,45,151.0,106.0,1.75,12.5,147.0,97.17,72.37
2016,3,6,17,0,122.0,85.0,1.7,12.0,111.0,68.6,55.75
2016,3,6,17,15,88.0,63.5,1.7,12.0,79.5,52.24,40.65
2016,3,6,17,30,54.0,42.0,1.7,12.0,48.0,35.43,24.8
2016,3,6,17,45,27.0,21.0,1.7,12.0,24.0,18.44,4.36
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,99.0,16.5,1.15,9.0,25.5,68.68,0.0
2016,3,7,7,0,198.0,33.0,1.1,9.0,51.0,148.32,111.11
2016,3,7,7,15,279.0,48.5,1.1,9.0,92.0,215.79,175.41
2016,3,7,7,30,360.0,64.0,1.1,9.0,133.0,291.58,242.39
2016,3,7,7,45,414.0,76.5,1.15,9.5,179.0,355.04,297.06
2016,3,7,8,0,468.0,89.0,1.2,10.0,225.0,422.76,353.16
2016,3,7,8,15,514.0,95.5,1.25,10.0,270.0,486.06,404.42
2016,3,7,8,30,560.0,102.0,1.3,10.0,315.0,547.99,453.12
2016,3,7,8,45,668.5,95.5,1.4,10.0,382.5,643.44,526.49
2016,3,7,9,0,777.0,89.0,1.5,10.0,450.0,739.86,596.69
2016,3,7,9,15,674.0,124.0,1.5,10.0,459.0,724.14,582.43
2016,3,7,9,30,571.0,159.0,1.5,10.0,468.0,688.1,554.16
2016,3,7,9,45,584.5,167.5,1.55,10.0,503.0,727.69,582.85
2016,3,7,10,0,598.0,176.0,1.6,10.0,538.0,759.77,605.13
2016,3,7,10,15,299.0,105.0,1.6,10.0,286.0,405.13,333.87
2016,3,7,10,30,0.0,34.0,1.6,10.0,34.0,31.64,21.18
2016,3,7,10,45,54.0,183.5,1.6,10.5,221.5,234.52,191.59
2016,3,7,11,0,108.0,333.0,1.6,11.0,409.0,448.01,358.3
2016,3,7,11,15,304.0,301.5,1.6,11.0,521.5,619.68,491.22
2016,3,7,11,30,500.0,270.0,1.6,11.0,634.0,775.38,606.47
2016,3,7,11,45,250.0,209.0,1.65,11.5,391.0,458.97,367.8
2016,3,7,12,0,0.0,148.0,1.7,12.0,148.0,139.54,109.52
2016,3,7,12,15,459.5,126.5,1.75,12.0,468.5,561.27,455.52
2016,3,7,12,30,919.0,105.0,1.8,12.0,789.0,916.84,709.45
2016,3,7,12,45,577.0,229.5,1.9,12.0,657.5,739.67,579.33
2016,3,7,13,0,235.0,354.0,2.0,12.0,526.0,551.41,434.47
2016,3,7,13,15,415.0,289.5,2.05,12.0,586.0,631.37,500.11
2016,3,7,13,30,595.0,225.0,2.1,12.0,646.0,683.17,541.77
2016,3,7,13,45,355.5,271.0,2.15,12.0,520.5,525.63,419.49
2016,3,7,14,0,116.0,317.0,2.2,12.0,395.0,382.16,305.39
2016,3,7,14,15,163.0,302.0,2.2,12.0,406.0,393.52,315.89
2016,3,7,14,30,210.0,287.0,2.2,12.0,417.0,395.36,317.78
2016,3,7,14,45,173.5,270.0,2.25,12.0,373.5,346.53,278.93
2016,3,7,15,0,137.0,253.0,2.3,12.0,330.0,301.28,242.82
2016,3,7,15,15,182.5,230.5,2.25,11.5,324.0,289.37,233.18
2016,3,7,15,30,228.0,208.0,2.2,11.0,318.0,272.49,218.34
2016,3,7,15,45,114.0,129.0,2.2,11.0,184.0,152.87,121.3
2016,3,7,16,0,0.0,50.0,2.2,11.0,50.0,46.47,34.48
2016,3,7,16,15,0.0,43.0,2.15,11.0,43.0,39.94,29.01
2016,3,7,16,30,0.0,36.0,2.1,11.0,36.0,33.42,23.4
2016,3,7,16,45,212.0,54.0,2.1,11.0,100.0,55.01,34.69
2016,3,7,17,0,424.0,72.0,2.1,11.0,164.0,53.63,42.68
2016,3,7,17,15,326.5,58.5,2.05,10.5,117.5,44.49,34.08
2016,3,7,17,30,229.0,45.0,2.0,10.0,71.0,34.97,24.75
2016,3,7,17,45,114.5,22.5,2.0,10.0,35.5,17.6,5.12
2016,3,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,153.0,17.0,1.1,9.0,32.0,93.35,0.0
2016,3,8,7,0,306.0,34.0,1.1,10.0,64.0,198.05,150.8
2016,3,8,7,15,413.5,44.5,1.1,10.5,111.5,279.74,226.49
2016,3,8,7,30,521.0,55.0,1.1,11.0,159.0,372.01,305.9
2016,3,8,7,45,584.5,62.5,1.1,11.5,210.5,444.25,366.5
2016,3,8,8,0,648.0,70.0,1.1,12.0,262.0,520.92,427.9
2016,3,8,8,15,690.0,75.5,1.05,12.0,313.0,584.25,476.82
2016,3,8,8,30,732.0,81.0,1.0,12.0,364.0,648.95,523.96
2016,3,8,8,45,759.0,85.5,1.0,12.5,412.0,698.08,556.93
2016,3,8,9,0,786.0,90.0,1.0,13.0,460.0,750.44,591.39
2016,3,8,9,15,806.0,93.5,0.95,13.5,503.5,794.68,618.47
2016,3,8,9,30,826.0,97.0,0.9,14.0,547.0,837.0,643.58
2016,3,8,9,45,830.0,104.0,0.9,14.5,583.0,867.18,660.74
2016,3,8,10,0,834.0,111.0,0.9,15.0,619.0,894.13,675.72
2016,3,8,10,15,614.5,193.0,0.9,15.0,578.0,803.04,612.28
2016,3,8,10,30,395.0,275.0,0.9,15.0,537.0,678.95,520.88
2016,3,8,10,45,451.5,264.5,0.9,15.0,574.5,733.92,561.17
2016,3,8,11,0,508.0,254.0,0.9,15.0,612.0,774.52,589.14
2016,3,8,11,15,459.0,282.0,0.95,15.0,611.0,756.12,574.41
2016,3,8,11,30,410.0,310.0,1.0,15.0,610.0,723.63,550.95
2016,3,8,11,45,476.0,286.5,1.05,15.0,639.0,764.28,581.28
2016,3,8,12,0,542.0,263.0,1.1,15.0,668.0,789.94,600.51
2016,3,8,12,15,477.5,291.0,1.05,14.5,648.0,749.16,570.42
2016,3,8,12,30,413.0,319.0,1.0,14.0,628.0,698.7,534.36
2016,3,8,12,45,260.5,337.0,0.95,14.0,531.5,574.82,442.81
2016,3,8,13,0,108.0,355.0,0.9,14.0,435.0,440.14,341.27
2016,3,8,13,15,187.5,344.5,0.95,14.0,479.5,493.73,384.51
2016,3,8,13,30,267.0,334.0,1.0,14.0,524.0,539.81,419.84
2016,3,8,13,45,139.5,281.5,1.05,14.0,380.5,376.82,296.46
2016,3,8,14,0,12.0,229.0,1.1,14.0,237.0,223.17,175.99
2016,3,8,14,15,71.5,259.5,1.15,13.5,304.5,291.48,232.28
2016,3,8,14,30,131.0,290.0,1.2,13.0,372.0,352.63,280.76
2016,3,8,14,45,123.5,271.5,1.3,13.0,345.5,321.58,256.39
2016,3,8,15,0,116.0,253.0,1.4,13.0,319.0,291.32,232.83
2016,3,8,15,15,78.0,224.5,1.35,13.0,267.5,239.23,191.43
2016,3,8,15,30,40.0,196.0,1.3,13.0,216.0,193.43,155.01
2016,3,8,15,45,20.0,122.5,1.3,13.0,132.5,118.68,94.2
2016,3,8,16,0,0.0,49.0,1.3,13.0,49.0,45.54,33.41
2016,3,8,16,15,0.0,42.5,1.2,12.5,42.5,39.47,28.44
2016,3,8,16,30,0.0,36.0,1.1,12.0,36.0,33.42,23.32
2016,3,8,16,45,0.0,29.5,1.05,11.5,29.5,27.37,18.13
2016,3,8,17,0,0.0,23.0,1.0,11.0,23.0,21.32,13.68
2016,3,8,17,15,0.0,16.5,0.95,11.0,16.5,15.29,8.06
2016,3,8,17,30,0.0,10.0,0.9,11.0,10.0,9.26,2.43
2016,3,8,17,45,0.0,5.0,0.85,11.0,5.0,4.62,0.0
2016,3,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.5,1.05,10.5,4.5,4.16,0.0
2016,3,9,7,0,0.0,9.0,1.1,11.0,9.0,8.33,1.16
2016,3,9,7,15,0.0,16.0,1.05,11.5,16.0,14.82,6.98
2016,3,9,7,30,0.0,23.0,1.0,12.0,23.0,21.32,12.74
2016,3,9,7,45,0.0,30.5,1.0,12.5,30.5,28.3,18.83
2016,3,9,8,0,0.0,38.0,1.0,13.0,38.0,35.28,24.84
2016,3,9,8,15,0.0,46.0,0.95,13.0,46.0,42.73,31.21
2016,3,9,8,30,0.0,54.0,0.9,13.0,54.0,50.19,37.5
2016,3,9,8,45,4.0,109.5,0.85,13.5,111.5,107.62,85.8
2016,3,9,9,0,8.0,165.0,0.8,14.0,169.0,169.0,135.78
2016,3,9,9,15,4.0,164.5,0.8,14.0,166.5,163.76,130.73
2016,3,9,9,30,0.0,164.0,0.8,14.0,164.0,158.75,126.16
2016,3,9,9,45,25.0,212.5,0.8,14.5,228.0,230.96,184.38
2016,3,9,10,0,50.0,261.0,0.8,15.0,292.0,319.34,252.82
2016,3,9,10,15,62.0,282.0,0.75,15.0,322.5,352.74,277.38
2016,3,9,10,30,74.0,303.0,0.7,15.0,353.0,386.08,301.88
2016,3,9,10,45,75.0,315.0,0.7,15.5,367.0,398.64,309.92
2016,3,9,11,0,76.0,327.0,0.7,16.0,381.0,410.85,317.85
2016,3,9,11,15,165.5,339.5,0.7,16.5,460.5,519.54,398.78
2016,3,9,11,30,255.0,352.0,0.7,17.0,540.0,626.1,474.02
2016,3,9,11,45,227.5,360.5,0.7,17.5,530.0,591.73,446.92
2016,3,9,12,0,200.0,369.0,0.7,18.0,520.0,569.86,429.99
2016,3,9,12,15,210.0,368.5,0.7,18.0,527.0,571.62,431.58
2016,3,9,12,30,220.0,368.0,0.7,18.0,534.0,572.15,432.08
2016,3,9,12,45,283.5,350.5,0.75,18.0,562.5,608.5,459.63
2016,3,9,13,0,347.0,333.0,0.8,18.0,591.0,630.45,476.63
2016,3,9,13,15,379.5,316.0,0.75,18.0,592.5,623.77,472.01
2016,3,9,13,30,412.0,299.0,0.7,18.0,594.0,613.93,465.36
2016,3,9,13,45,385.5,295.5,0.7,18.5,565.0,571.94,434.47
2016,3,9,14,0,359.0,292.0,0.7,19.0,536.0,530.86,404.26
2016,3,9,14,15,269.0,292.5,0.7,18.5,470.5,455.02,349.05
2016,3,9,14,30,179.0,293.0,0.7,18.0,405.0,383.2,296.01
2016,3,9,14,45,114.5,265.0,0.7,18.0,335.5,310.79,241.47
2016,3,9,15,0,50.0,237.0,0.7,18.0,266.0,243.69,190.16
2016,3,9,15,15,57.0,222.0,0.65,17.5,252.0,228.15,178.76
2016,3,9,15,30,64.0,207.0,0.6,17.0,238.0,211.82,166.15
2016,3,9,15,45,57.5,186.0,0.6,17.0,212.0,185.38,145.26
2016,3,9,16,0,51.0,165.0,0.6,17.0,186.0,159.93,125.0
2016,3,9,16,15,44.0,144.5,0.55,16.5,161.0,135.79,105.86
2016,3,9,16,30,37.0,124.0,0.5,16.0,136.0,112.75,87.53
2016,3,9,16,45,29.0,103.0,0.5,15.5,111.0,90.41,69.81
2016,3,9,17,0,21.0,82.0,0.5,15.0,86.0,69.48,55.91
2016,3,9,17,15,10.5,60.5,0.5,14.5,62.5,53.68,41.66
2016,3,9,17,30,0.0,39.0,0.5,14.0,39.0,35.32,24.85
2016,3,9,17,45,0.0,22.0,0.5,14.0,22.0,20.31,8.44
2016,3,9,18,0,0.0,5.0,0.5,14.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,0.5,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,45,166.5,17.5,1.1,12.5,35.5,102.44,36.61
2016,3,10,7,0,333.0,35.0,1.1,13.0,71.0,213.04,163.97
2016,3,10,7,15,433.0,45.0,1.1,13.5,118.5,292.5,235.32
2016,3,10,7,30,533.0,55.0,1.1,14.0,166.0,381.7,311.03
2016,3,10,7,45,597.0,61.0,1.1,14.5,217.5,453.28,370.11
2016,3,10,8,0,661.0,67.0,1.1,15.0,269.0,529.29,429.99
2016,3,10,8,15,701.0,72.0,1.1,15.5,320.0,591.33,476.63
2016,3,10,8,30,741.0,77.0,1.1,16.0,371.0,651.2,518.56
2016,3,10,8,45,767.0,81.5,1.15,16.5,419.0,703.94,554.22
2016,3,10,9,0,793.0,86.0,1.2,17.0,467.0,755.81,588.42
2016,3,10,9,15,602.0,149.0,1.2,17.0,453.5,697.97,545.06
2016,3,10,9,30,411.0,212.0,1.2,17.0,440.0,616.0,481.14
2016,3,10,9,45,632.0,156.0,1.25,17.5,534.0,761.66,588.43
2016,3,10,10,0,853.0,100.0,1.3,18.0,628.0,902.75,681.26
2016,3,10,10,15,583.0,200.5,1.3,18.0,569.5,780.41,594.51
2016,3,10,10,30,313.0,301.0,1.3,18.0,511.0,633.88,484.97
2016,3,10,10,45,304.5,315.0,1.3,18.0,526.0,641.37,490.57
2016,3,10,11,0,296.0,329.0,1.3,18.0,541.0,647.21,493.55
2016,3,10,11,15,217.0,346.0,1.25,18.0,503.0,575.12,439.31
2016,3,10,11,30,138.0,363.0,1.2,18.0,465.0,516.13,394.26
2016,3,10,11,45,138.5,366.0,1.2,18.5,470.0,515.51,393.29
2016,3,10,12,0,139.0,369.0,1.2,19.0,475.0,514.23,391.42
2016,3,10,12,15,105.0,360.0,1.15,19.0,440.0,457.5,349.15
2016,3,10,12,30,71.0,351.0,1.1,19.0,405.0,413.71,316.24
2016,3,10,12,45,160.0,354.5,1.1,19.0,474.5,498.41,380.89
2016,3,10,13,0,249.0,358.0,1.1,19.0,544.0,567.3,431.67
2016,3,10,13,15,141.5,327.0,1.05,18.5,432.5,439.74,337.22
2016,3,10,13,30,34.0,296.0,1.0,18.0,321.0,312.95,241.5
2016,3,10,13,45,112.5,310.5,0.95,18.0,388.5,386.01,299.14
2016,3,10,14,0,191.0,325.0,0.9,18.0,456.0,445.08,343.53
2016,3,10,14,15,204.5,308.5,0.85,18.0,443.0,425.76,328.79
2016,3,10,14,30,218.0,292.0,0.8,18.0,430.0,404.93,313.29
2016,3,10,14,45,178.5,275.5,0.75,18.0,384.0,354.36,274.8
2016,3,10,15,0,139.0,259.0,0.7,18.0,338.0,307.68,239.15
2016,3,10,15,15,218.0,231.0,0.65,17.5,344.5,305.14,237.05
2016,3,10,15,30,297.0,203.0,0.6,17.0,351.0,294.13,226.63
2016,3,10,15,45,148.5,116.5,0.6,17.0,190.5,151.78,115.9
2016,3,10,16,0,0.0,30.0,0.6,17.0,30.0,27.85,17.91
2016,3,10,16,15,0.0,26.0,0.6,16.5,26.0,24.12,14.95
2016,3,10,16,30,0.0,22.0,0.6,16.0,22.0,20.4,11.84
2016,3,10,16,45,0.0,18.0,0.6,15.5,18.0,16.68,8.68
2016,3,10,17,0,0.0,14.0,0.6,15.0,14.0,12.97,5.97
2016,3,10,17,15,0.0,10.0,0.65,14.5,10.0,9.26,2.58
2016,3,10,17,30,0.0,6.0,0.7,14.0,6.0,5.55,0.0
2016,3,10,17,45,0.0,3.0,0.75,14.0,3.0,2.77,0.0
2016,3,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,13.0,1.5,1.39,0.0
2016,3,11,7,0,0.0,3.0,2.0,13.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,5.0,2.05,13.0,5.0,4.62,0.0
2016,3,11,7,30,0.0,7.0,2.1,13.0,7.0,6.48,0.0
2016,3,11,7,45,0.0,9.0,2.2,13.0,9.0,8.33,1.55
2016,3,11,8,0,0.0,11.0,2.3,13.0,11.0,10.19,3.16
2016,3,11,8,15,0.0,13.0,2.35,13.0,13.0,12.05,4.76
2016,3,11,8,30,0.0,15.0,2.4,13.0,15.0,13.91,6.34
2016,3,11,8,45,0.0,22.5,2.5,13.0,22.5,20.88,12.29
2016,3,11,9,0,0.0,30.0,2.6,13.0,30.0,27.87,18.2
2016,3,11,9,15,0.0,21.0,2.6,13.0,21.0,19.5,11.01
2016,3,11,9,30,0.0,12.0,2.6,13.0,12.0,11.15,3.85
2016,3,11,9,45,3.5,106.0,2.65,13.5,108.5,102.5,80.71
2016,3,11,10,0,7.0,200.0,2.7,14.0,205.0,200.46,160.46
2016,3,11,10,15,53.5,259.0,2.75,14.0,295.5,318.12,255.58
2016,3,11,10,30,100.0,318.0,2.8,14.0,386.0,426.98,340.85
2016,3,11,10,45,64.0,301.0,2.9,14.0,345.5,372.01,296.33
2016,3,11,11,0,28.0,284.0,3.0,14.0,305.0,317.38,252.29
2016,3,11,11,15,199.0,307.5,2.85,14.0,456.0,515.53,410.82
2016,3,11,11,30,370.0,331.0,2.7,14.0,607.0,711.07,557.64
2016,3,11,11,45,197.5,313.0,2.6,14.0,461.0,512.5,404.84
2016,3,11,12,0,25.0,295.0,2.5,14.0,315.0,307.73,242.88
2016,3,11,12,15,209.0,314.0,2.45,14.0,474.0,512.91,407.07
2016,3,11,12,30,393.0,333.0,2.4,14.0,633.0,697.38,545.56
2016,3,11,12,45,231.5,340.0,2.35,14.0,516.0,544.2,427.59
2016,3,11,13,0,70.0,347.0,2.3,14.0,399.0,400.25,315.03
2016,3,11,13,15,35.0,226.5,2.35,14.0,252.5,247.22,196.36
2016,3,11,13,30,0.0,106.0,2.4,14.0,106.0,99.01,76.45
2016,3,11,13,45,34.5,208.0,2.5,14.0,232.0,224.05,179.15
2016,3,11,14,0,69.0,310.0,2.6,14.0,358.0,343.41,273.79
2016,3,11,14,15,125.5,304.0,2.55,13.5,386.0,371.76,297.13
2016,3,11,14,30,182.0,298.0,2.5,13.0,414.0,389.65,312.17
2016,3,11,14,45,91.0,202.0,2.45,13.0,260.0,239.88,192.91
2016,3,11,15,0,0.0,106.0,2.4,13.0,106.0,98.69,77.36
2016,3,11,15,15,8.5,144.0,2.35,12.5,148.5,136.99,109.76
2016,3,11,15,30,17.0,182.0,2.3,12.0,191.0,173.12,139.93
2016,3,11,15,45,10.0,161.5,2.3,12.0,166.5,150.62,121.61
2016,3,11,16,0,3.0,141.0,2.3,12.0,142.0,129.13,104.18
2016,3,11,16,15,1.5,123.0,2.25,11.5,123.5,111.85,90.14
2016,3,11,16,30,0.0,105.0,2.2,11.0,105.0,94.9,76.13
2016,3,11,16,45,0.0,85.0,2.2,11.0,85.0,76.77,60.65
2016,3,11,17,0,0.0,65.0,2.2,11.0,65.0,58.91,47.48
2016,3,11,17,15,0.0,47.5,2.2,10.5,47.5,43.58,33.43
2016,3,11,17,30,0.0,30.0,2.2,10.0,30.0,27.86,18.87
2016,3,11,17,45,0.0,17.0,2.2,10.0,17.0,15.77,6.35
2016,3,11,18,0,0.0,4.0,2.2,10.0,4.0,3.81,0.0
2016,3,11,18,15,0.0,2.0,2.2,10.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,4.0,20.0,0.95,9.5,20.5,20.16,7.05
2016,3,12,7,0,8.0,40.0,1.0,10.0,41.0,44.24,31.3
2016,3,12,7,15,27.5,63.0,1.05,10.0,68.5,84.63,66.81
2016,3,12,7,30,47.0,86.0,1.1,10.0,96.0,122.25,99.93
2016,3,12,7,45,64.5,109.0,1.2,10.5,127.0,159.97,132.47
2016,3,12,8,0,82.0,132.0,1.3,11.0,158.0,198.89,165.32
2016,3,12,8,15,99.0,151.5,1.35,11.0,188.5,244.74,203.39
2016,3,12,8,30,116.0,171.0,1.4,11.0,219.0,281.85,233.62
2016,3,12,8,45,58.0,145.0,1.45,11.5,169.0,195.32,160.65
2016,3,12,9,0,0.0,119.0,1.5,12.0,119.0,113.33,90.33
2016,3,12,9,15,0.0,142.5,1.55,12.0,142.5,136.84,109.77
2016,3,12,9,30,0.0,166.0,1.6,12.0,166.0,160.4,128.81
2016,3,12,9,45,43.0,225.5,1.65,12.5,253.0,272.85,220.69
2016,3,12,10,0,86.0,285.0,1.7,13.0,340.0,378.95,303.85
2016,3,12,10,15,47.0,249.5,1.7,13.0,280.0,301.22,240.93
2016,3,12,10,30,8.0,214.0,1.7,13.0,220.0,214.28,170.48
2016,3,12,10,45,9.5,224.5,1.75,13.5,231.5,225.79,179.47
2016,3,12,11,0,11.0,235.0,1.8,14.0,243.0,237.26,188.05
2016,3,12,11,15,5.5,192.5,1.8,14.0,196.5,188.81,149.11
2016,3,12,11,30,0.0,150.0,1.8,14.0,150.0,141.63,110.97
2016,3,12,11,45,13.5,225.5,1.85,14.0,236.0,228.19,180.89
2016,3,12,12,0,27.0,301.0,1.9,14.0,322.0,326.95,258.18
2016,3,12,12,15,23.5,292.5,1.9,14.0,311.5,302.47,238.61
2016,3,12,12,30,20.0,284.0,1.9,14.0,301.0,289.63,228.59
2016,3,12,12,45,44.5,316.0,1.95,14.0,350.5,350.53,276.72
2016,3,12,13,0,69.0,348.0,2.0,14.0,400.0,400.26,315.31
2016,3,12,13,15,72.5,342.5,2.0,14.0,396.5,392.95,309.7
2016,3,12,13,30,76.0,337.0,2.0,14.0,393.0,385.22,304.09
2016,3,12,13,45,67.0,320.5,2.0,14.0,369.0,357.21,282.6
2016,3,12,14,0,58.0,304.0,2.0,14.0,345.0,330.03,261.72
2016,3,12,14,15,67.0,295.5,1.95,14.0,340.5,322.76,256.52
2016,3,12,14,30,76.0,287.0,1.9,14.0,336.0,314.49,250.35
2016,3,12,14,45,38.0,217.5,1.9,14.0,242.0,223.7,178.44
2016,3,12,15,0,0.0,148.0,1.9,14.0,148.0,137.43,108.87
2016,3,12,15,15,0.0,128.0,1.85,14.0,128.0,118.76,93.96
2016,3,12,15,30,0.0,108.0,1.8,14.0,108.0,100.23,78.88
2016,3,12,15,45,0.0,57.0,1.75,14.0,57.0,53.01,39.47
2016,3,12,16,0,0.0,6.0,1.7,14.0,6.0,5.56,0.0
2016,3,12,16,15,0.0,5.0,1.65,13.5,5.0,4.63,0.0
2016,3,12,16,30,0.0,4.0,1.6,13.0,4.0,3.7,0.0
2016,3,12,16,45,0.0,3.5,1.6,13.0,3.5,3.24,0.0
2016,3,12,17,0,0.0,3.0,1.6,13.0,3.0,2.78,0.0
2016,3,12,17,15,0.0,2.0,1.55,12.5,2.0,1.85,0.0
2016,3,12,17,30,0.0,1.0,1.5,12.0,1.0,0.92,0.0
2016,3,12,17,45,0.0,0.5,1.5,12.0,0.5,0.46,0.0
2016,3,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.0,1.3,13.0,1.0,0.0,0.0
2016,3,13,6,30,0.0,2.0,1.3,13.0,2.0,1.91,0.0
2016,3,13,6,45,0.0,11.0,1.35,13.5,11.0,10.19,1.27
2016,3,13,7,0,0.0,20.0,1.4,14.0,20.0,18.54,9.72
2016,3,13,7,15,0.0,32.5,1.4,14.0,32.5,30.17,19.94
2016,3,13,7,30,0.0,45.0,1.4,14.0,45.0,41.81,30.13
2016,3,13,7,45,0.0,58.5,1.45,14.0,58.5,54.46,41.05
2016,3,13,8,0,0.0,72.0,1.5,14.0,72.0,67.67,52.29
2016,3,13,8,15,0.0,86.0,1.5,14.0,86.0,81.38,63.79
2016,3,13,8,30,0.0,100.0,1.5,14.0,100.0,95.09,75.12
2016,3,13,8,45,0.0,88.5,1.55,14.5,88.5,82.83,64.48
2016,3,13,9,0,0.0,77.0,1.6,15.0,77.0,71.69,54.87
2016,3,13,9,15,0.0,93.5,1.6,15.0,93.5,87.35,67.75
2016,3,13,9,30,0.0,110.0,1.6,15.0,110.0,103.45,80.84
2016,3,13,9,45,0.0,111.0,1.6,15.0,111.0,104.27,81.28
2016,3,13,10,0,0.0,112.0,1.6,15.0,112.0,105.14,81.8
2016,3,13,10,15,3.5,159.5,1.6,15.0,162.0,155.2,122.5
2016,3,13,10,30,7.0,207.0,1.6,15.0,212.0,206.07,163.03
2016,3,13,10,45,11.5,231.5,1.65,15.0,240.0,234.73,185.5
2016,3,13,11,0,16.0,256.0,1.7,15.0,268.0,263.36,207.84
2016,3,13,11,15,23.5,280.5,1.7,15.0,298.0,294.71,232.18
2016,3,13,11,30,31.0,305.0,1.7,15.0,328.0,338.84,266.06
2016,3,13,11,45,31.0,309.0,1.7,15.0,333.0,341.05,267.35
2016,3,13,12,0,31.0,313.0,1.7,15.0,338.0,343.09,268.77
2016,3,13,12,15,15.5,212.5,1.7,15.0,225.0,215.91,169.69
2016,3,13,12,30,0.0,112.0,1.7,15.0,112.0,104.85,80.61
2016,3,13,12,45,4.5,170.0,1.75,15.0,173.5,164.03,128.8
2016,3,13,13,0,9.0,228.0,1.8,15.0,235.0,223.29,175.98
2016,3,13,13,15,4.5,191.0,1.75,15.0,194.5,183.43,144.11
2016,3,13,13,30,0.0,154.0,1.7,15.0,154.0,144.37,112.88
2016,3,13,13,45,0.0,95.5,1.65,15.0,95.5,89.12,68.18
2016,3,13,14,0,0.0,37.0,1.6,15.0,37.0,34.45,23.16
2016,3,13,14,15,0.0,99.0,1.55,15.0,99.0,92.35,71.22
