Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,30,0.0,161.0,1.5,15.0,161.0,150.1,118.4
2016,3,13,14,45,14.0,193.0,1.5,15.0,201.0,186.84,148.3
2016,3,13,15,0,28.0,225.0,1.5,15.0,241.0,221.99,176.62
2016,3,13,15,15,16.0,196.0,1.45,14.5,205.0,187.32,149.23
2016,3,13,15,30,4.0,167.0,1.4,14.0,169.0,154.96,123.7
2016,3,13,15,45,2.0,131.0,1.4,14.0,132.0,121.19,96.34
2016,3,13,16,0,0.0,95.0,1.4,14.0,95.0,87.93,68.99
2016,3,13,16,15,0.0,82.5,1.35,14.0,82.5,76.41,59.53
2016,3,13,16,30,0.0,70.0,1.3,14.0,70.0,64.97,49.96
2016,3,13,16,45,0.0,57.5,1.3,14.0,57.5,53.47,40.2
2016,3,13,17,0,0.0,45.0,1.3,14.0,45.0,41.81,31.79
2016,3,13,17,15,0.0,33.5,1.25,14.0,33.5,31.1,22.0
2016,3,13,17,30,0.0,22.0,1.2,14.0,22.0,20.4,12.16
2016,3,13,17,45,0.0,13.0,1.2,14.0,13.0,12.04,3.85
2016,3,13,18,0,0.0,4.0,1.2,14.0,4.0,3.81,0.0
2016,3,13,18,15,0.0,2.0,1.15,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.2,10.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.2,10.0,13.0,12.39,0.0
2016,3,14,6,45,132.0,29.5,1.25,10.5,46.5,109.74,72.77
2016,3,14,7,0,264.0,46.0,1.3,11.0,80.0,196.79,156.44
2016,3,14,7,15,343.0,60.0,1.3,11.0,125.5,266.76,218.93
2016,3,14,7,30,422.0,74.0,1.3,11.0,171.0,344.65,286.25
2016,3,14,7,45,461.5,88.0,1.35,11.5,218.0,405.42,337.05
2016,3,14,8,0,501.0,102.0,1.4,12.0,265.0,468.76,387.95
2016,3,14,8,15,571.5,98.0,1.4,12.0,313.0,539.8,444.17
2016,3,14,8,30,642.0,94.0,1.4,12.0,361.0,610.46,498.11
2016,3,14,8,45,448.5,153.0,1.45,12.5,350.5,546.59,444.12
2016,3,14,9,0,255.0,212.0,1.5,13.0,340.0,459.42,371.81
2016,3,14,9,15,372.5,205.5,1.5,13.0,411.0,556.24,448.31
2016,3,14,9,30,490.0,199.0,1.5,13.0,482.0,673.72,535.76
2016,3,14,9,45,468.0,222.0,1.5,13.5,506.0,690.11,543.45
2016,3,14,10,0,446.0,245.0,1.5,14.0,530.0,703.21,549.71
2016,3,14,10,15,473.0,247.0,1.5,14.0,562.5,735.65,572.31
2016,3,14,10,30,500.0,249.0,1.5,14.0,595.0,766.66,593.5
2016,3,14,10,45,447.5,280.5,1.5,14.5,598.5,752.76,579.68
2016,3,14,11,0,395.0,312.0,1.5,15.0,602.0,723.42,555.92
2016,3,14,11,15,291.5,342.5,1.5,15.0,559.0,655.69,504.58
2016,3,14,11,30,188.0,373.0,1.5,15.0,516.0,573.74,442.7
2016,3,14,11,45,375.5,321.0,1.5,15.0,610.5,700.03,539.34
2016,3,14,12,0,563.0,269.0,1.5,15.0,705.0,820.9,626.69
2016,3,14,12,15,539.0,277.0,1.5,15.0,695.0,794.35,606.13
2016,3,14,12,30,515.0,285.0,1.5,15.0,685.0,766.24,586.1
2016,3,14,12,45,519.0,280.0,1.55,15.0,680.0,747.74,573.99
2016,3,14,13,0,523.0,275.0,1.6,15.0,675.0,727.05,560.1
2016,3,14,13,15,491.5,281.5,1.6,15.0,651.0,687.37,531.32
2016,3,14,13,30,460.0,288.0,1.6,15.0,627.0,647.83,502.5
2016,3,14,13,45,522.5,254.0,1.6,15.0,627.5,637.6,496.75
2016,3,14,14,0,585.0,220.0,1.6,15.0,628.0,621.07,485.69
2016,3,14,14,15,583.5,208.5,1.6,15.0,600.5,578.99,454.28
2016,3,14,14,30,582.0,197.0,1.6,15.0,573.0,535.67,421.39
2016,3,14,14,45,649.0,172.0,1.65,15.0,568.5,517.34,406.88
2016,3,14,15,0,716.0,147.0,1.7,15.0,564.0,488.76,383.07
2016,3,14,15,15,692.0,142.0,1.7,14.5,520.5,431.47,336.54
2016,3,14,15,30,668.0,137.0,1.7,14.0,477.0,375.68,289.91
2016,3,14,15,45,643.0,129.0,1.75,14.0,430.5,318.61,240.71
2016,3,14,16,0,618.0,121.0,1.8,14.0,384.0,263.79,192.64
2016,3,14,16,15,574.0,113.0,1.7,13.5,334.0,207.8,144.93
2016,3,14,16,30,530.0,105.0,1.6,13.0,284.0,155.35,102.38
2016,3,14,16,45,477.0,93.5,1.55,12.5,234.0,105.8,67.51
2016,3,14,17,0,424.0,82.0,1.5,12.0,184.0,62.73,50.72
2016,3,14,17,15,334.5,68.0,1.45,11.5,136.0,51.26,40.23
2016,3,14,17,30,245.0,54.0,1.4,11.0,88.0,41.63,31.04
2016,3,14,17,45,122.5,35.0,1.4,10.5,52.0,28.57,17.52
2016,3,14,18,0,0.0,16.0,1.4,10.0,16.0,15.25,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.0,8.0,7.63,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.0,6.5,1.0,7.5,7.5,0.0,0.0
2016,3,15,6,30,58.0,13.0,1.0,8.0,15.0,32.73,0.0
2016,3,15,6,45,194.0,29.0,1.05,9.0,52.0,134.74,94.64
2016,3,15,7,0,330.0,45.0,1.1,10.0,89.0,227.06,181.83
2016,3,15,7,15,420.5,56.0,1.1,10.5,137.5,304.77,250.29
2016,3,15,7,30,511.0,67.0,1.1,11.0,186.0,390.91,323.32
2016,3,15,7,45,577.0,73.0,1.15,11.5,239.0,464.0,383.48
2016,3,15,8,0,643.0,79.0,1.2,12.0,292.0,541.52,444.72
2016,3,15,8,15,682.5,84.5,1.2,12.5,343.0,603.67,491.36
2016,3,15,8,30,722.0,90.0,1.2,13.0,394.0,666.93,535.98
2016,3,15,8,45,755.5,92.0,1.2,13.5,443.5,718.03,570.01
2016,3,15,9,0,789.0,94.0,1.2,14.0,493.0,772.91,605.92
2016,3,15,9,15,808.5,97.5,1.2,14.5,537.0,816.87,633.24
2016,3,15,9,30,828.0,101.0,1.2,15.0,581.0,858.85,658.78
2016,3,15,9,45,845.5,102.0,1.25,15.5,620.0,893.79,679.9
2016,3,15,10,0,863.0,103.0,1.3,16.0,659.0,926.07,699.14
2016,3,15,10,15,873.0,105.0,1.25,16.0,690.5,941.53,706.88
2016,3,15,10,30,883.0,107.0,1.2,16.0,722.0,961.69,717.95
2016,3,15,10,45,891.5,107.5,1.15,16.5,747.0,975.27,723.31
2016,3,15,11,0,900.0,108.0,1.1,17.0,772.0,985.27,726.47
2016,3,15,11,15,904.5,108.5,1.1,17.0,788.5,987.78,727.25
2016,3,15,11,30,909.0,109.0,1.1,17.0,805.0,986.53,725.87
2016,3,15,11,45,912.0,109.0,1.1,17.5,813.5,979.54,719.67
2016,3,15,12,0,915.0,109.0,1.1,18.0,822.0,968.81,711.29
2016,3,15,12,15,915.0,109.0,1.1,18.0,822.0,951.64,700.27
2016,3,15,12,30,915.0,109.0,1.1,18.0,822.0,930.89,687.11
2016,3,15,12,45,916.5,106.5,1.15,18.0,815.0,905.34,671.7
2016,3,15,13,0,918.0,104.0,1.2,18.0,808.0,876.37,653.98
2016,3,15,13,15,913.5,103.5,1.2,18.0,792.0,841.34,631.4
2016,3,15,13,30,909.0,103.0,1.2,18.0,776.0,803.47,606.81
2016,3,15,13,45,904.0,101.0,1.2,18.0,752.5,761.08,578.92
2016,3,15,14,0,899.0,99.0,1.2,18.0,729.0,716.3,548.65
2016,3,15,14,15,889.0,97.0,1.2,17.5,697.5,666.15,513.27
2016,3,15,14,30,879.0,95.0,1.2,17.0,666.0,614.48,475.63
2016,3,15,14,45,867.0,92.5,1.25,17.0,628.5,559.99,434.09
2016,3,15,15,0,855.0,90.0,1.3,17.0,591.0,503.83,389.76
2016,3,15,15,15,837.0,87.5,1.3,16.5,548.0,444.89,342.11
2016,3,15,15,30,819.0,85.0,1.3,16.0,505.0,386.39,293.03
2016,3,15,15,45,795.5,81.0,1.3,16.0,457.0,325.52,240.16
2016,3,15,16,0,772.0,77.0,1.3,16.0,409.0,266.36,187.81
2016,3,15,16,15,737.5,72.5,1.25,15.5,358.0,206.62,136.01
2016,3,15,16,30,703.0,68.0,1.2,15.0,307.0,150.51,89.85
2016,3,15,16,45,653.5,62.0,1.2,14.5,255.0,92.53,49.29
2016,3,15,17,0,604.0,56.0,1.2,14.0,203.0,43.59,33.36
2016,3,15,17,15,522.5,48.0,1.2,13.0,153.0,35.5,26.06
2016,3,15,17,30,441.0,40.0,1.2,12.0,103.0,30.8,21.5
2016,3,15,17,45,303.0,27.5,1.3,11.5,62.5,21.62,12.09
2016,3,15,18,0,165.0,15.0,1.4,11.0,22.0,11.91,0.0
2016,3,15,18,15,82.5,7.5,1.4,11.0,11.0,7.15,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,59.5,7.0,1.05,8.5,9.5,6.67,0.0
2016,3,16,6,30,119.0,14.0,0.9,9.0,19.0,69.49,0.0
2016,3,16,6,45,268.5,27.5,0.8,10.0,59.0,165.38,119.69
2016,3,16,7,0,418.0,41.0,0.7,11.0,99.0,264.94,211.22
2016,3,16,7,15,505.0,50.0,0.7,11.5,149.5,343.08,279.22
2016,3,16,7,30,592.0,59.0,0.7,12.0,200.0,429.26,350.93
2016,3,16,7,45,647.0,65.0,0.7,12.5,253.5,499.24,406.95
2016,3,16,8,0,702.0,71.0,0.7,13.0,307.0,572.66,463.02
2016,3,16,8,15,738.5,75.5,0.75,13.5,359.0,630.62,505.17
2016,3,16,8,30,775.0,80.0,0.8,14.0,411.0,692.87,548.02
2016,3,16,8,45,801.5,83.5,0.85,15.0,460.5,746.26,582.19
2016,3,16,9,0,828.0,87.0,0.9,16.0,510.0,798.67,614.8
2016,3,16,9,15,847.0,90.0,0.85,16.5,554.5,842.76,640.51
2016,3,16,9,30,866.0,93.0,0.8,17.0,599.0,884.72,664.22
2016,3,16,9,45,879.0,95.0,0.8,17.5,638.0,909.96,677.41
2016,3,16,10,0,892.0,97.0,0.8,18.0,677.0,939.78,693.72
2016,3,16,10,15,902.0,99.0,0.8,18.0,709.0,963.68,707.35
2016,3,16,10,30,912.0,101.0,0.8,18.0,741.0,984.18,718.91
2016,3,16,10,45,918.5,102.0,0.85,18.5,765.5,996.64,725.19
2016,3,16,11,0,925.0,103.0,0.9,19.0,790.0,1005.38,729.35
2016,3,16,11,15,929.5,104.0,0.9,19.0,807.0,1008.39,730.43
2016,3,16,11,30,934.0,105.0,0.9,19.0,824.0,1007.55,729.32
2016,3,16,11,45,935.5,105.5,0.9,19.5,832.5,999.44,722.49
2016,3,16,12,0,937.0,106.0,0.9,20.0,841.0,987.52,713.52
2016,3,16,12,15,937.0,106.0,0.9,20.0,841.0,969.93,702.51
2016,3,16,12,30,937.0,106.0,0.9,20.0,841.0,948.68,689.34
2016,3,16,12,45,941.0,102.5,0.9,20.5,834.5,923.64,672.55
2016,3,16,13,0,945.0,99.0,0.9,21.0,828.0,894.97,653.53
2016,3,16,13,15,940.5,98.5,0.9,21.0,811.5,859.05,631.06
2016,3,16,13,30,936.0,98.0,0.9,21.0,795.0,820.21,606.58
2016,3,16,13,45,929.5,96.5,0.9,21.0,770.5,776.17,578.42
2016,3,16,14,0,923.0,95.0,0.9,21.0,746.0,729.77,548.2
2016,3,16,14,15,913.5,93.5,0.9,20.5,714.0,679.32,513.56
2016,3,16,14,30,904.0,92.0,0.9,20.0,682.0,627.25,476.57
2016,3,16,14,45,890.5,90.0,0.9,20.0,643.5,571.15,434.49
2016,3,16,15,0,877.0,88.0,0.9,20.0,605.0,514.35,390.44
2016,3,16,15,15,859.0,85.5,0.85,19.5,560.5,453.22,342.0
2016,3,16,15,30,841.0,83.0,0.8,19.0,516.0,393.46,292.83
2016,3,16,15,45,815.5,79.5,0.8,19.0,467.5,331.11,239.97
2016,3,16,16,0,790.0,76.0,0.8,19.0,419.0,270.68,187.65
2016,3,16,16,15,755.0,72.0,0.8,18.0,367.0,210.16,136.43
2016,3,16,16,30,720.0,68.0,0.8,17.0,315.0,153.32,90.49
2016,3,16,16,45,669.0,62.0,0.8,16.5,261.5,94.13,49.44
2016,3,16,17,0,618.0,56.0,0.8,16.0,208.0,44.16,33.6
2016,3,16,17,15,537.0,48.0,0.8,15.5,157.0,35.37,25.7
2016,3,16,17,30,456.0,40.0,0.8,15.0,106.0,30.67,21.15
2016,3,16,17,45,317.0,28.0,0.8,14.5,64.5,21.96,12.39
2016,3,16,18,0,178.0,16.0,0.8,14.0,23.0,12.75,0.0
2016,3,16,18,15,89.0,8.0,0.8,13.5,11.5,7.63,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,94.0,7.5,1.25,10.5,11.5,35.63,0.0
2016,3,17,6,30,188.0,15.0,1.2,11.0,23.0,96.67,0.0
2016,3,17,6,45,332.5,27.0,1.2,12.0,65.0,191.76,141.21
2016,3,17,7,0,477.0,39.0,1.2,13.0,107.0,291.41,231.96
2016,3,17,7,15,558.5,46.5,1.1,13.5,159.0,368.07,298.64
2016,3,17,7,30,640.0,54.0,1.0,14.0,211.0,448.58,365.44
2016,3,17,7,45,690.5,59.5,0.95,15.0,264.5,517.93,419.71
2016,3,17,8,0,741.0,65.0,0.9,16.0,318.0,590.05,473.09
2016,3,17,8,15,775.5,69.5,0.8,16.5,371.0,651.87,515.24
2016,3,17,8,30,810.0,74.0,0.7,17.0,424.0,714.09,555.22
2016,3,17,8,45,833.5,77.0,0.65,17.5,473.0,765.76,586.89
2016,3,17,9,0,857.0,80.0,0.6,18.0,522.0,816.17,616.76
2016,3,17,9,15,874.0,82.5,0.55,18.5,566.5,851.71,635.89
2016,3,17,9,30,891.0,85.0,0.5,19.0,611.0,891.81,657.74
2016,3,17,9,45,903.0,87.5,0.45,20.0,649.5,924.84,673.21
2016,3,17,10,0,915.0,90.0,0.4,21.0,688.0,954.84,686.5
2016,3,17,10,15,924.0,91.5,0.35,21.0,720.0,977.6,697.75
2016,3,17,10,30,933.0,93.0,0.3,21.0,752.0,996.85,706.96
2016,3,17,10,45,938.5,94.5,0.25,21.5,776.5,1009.1,710.66
2016,3,17,11,0,944.0,96.0,0.2,22.0,801.0,1017.53,712.29
2016,3,17,11,15,948.0,96.5,0.2,22.0,817.5,1019.5,712.66
2016,3,17,11,30,952.0,97.0,0.2,22.0,834.0,1017.54,710.93
2016,3,17,11,45,953.0,97.5,0.25,22.5,842.0,1008.82,705.05
2016,3,17,12,0,954.0,98.0,0.3,23.0,850.0,996.22,697.13
2016,3,17,12,15,954.0,98.0,0.35,23.0,850.0,978.34,687.53
2016,3,17,12,30,954.0,98.0,0.4,23.0,850.0,956.74,675.79
2016,3,17,12,45,951.0,98.0,0.45,23.5,841.5,928.94,658.96
2016,3,17,13,0,948.0,98.0,0.5,24.0,833.0,897.78,640.07
2016,3,17,13,15,944.0,97.0,0.5,23.5,816.5,861.58,619.35
2016,3,17,13,30,940.0,96.0,0.5,23.0,800.0,822.43,596.54
2016,3,17,13,45,933.0,95.0,0.55,23.0,775.0,778.33,569.93
2016,3,17,14,0,926.0,94.0,0.6,23.0,750.0,731.9,541.27
2016,3,17,14,15,916.0,92.5,0.6,23.0,718.0,680.95,506.05
2016,3,17,14,30,906.0,91.0,0.6,23.0,686.0,628.42,468.69
2016,3,17,14,45,892.5,89.0,0.6,23.0,647.5,572.18,427.47
2016,3,17,15,0,879.0,87.0,0.6,23.0,609.0,515.23,384.3
2016,3,17,15,15,861.0,84.5,0.55,22.5,564.5,453.89,336.68
2016,3,17,15,30,843.0,82.0,0.5,22.0,520.0,393.98,288.35
2016,3,17,15,45,817.5,79.0,0.5,22.0,471.0,331.95,236.75
2016,3,17,16,0,792.0,76.0,0.5,22.0,422.0,271.82,185.62
2016,3,17,16,15,757.5,71.5,0.5,21.0,370.0,210.78,134.84
2016,3,17,16,30,723.0,67.0,0.5,20.0,318.0,153.35,89.08
2016,3,17,16,45,672.0,61.5,0.55,19.5,264.5,97.76,51.51
2016,3,17,17,0,621.0,56.0,0.6,19.0,211.0,44.65,33.59
2016,3,17,17,15,541.0,48.0,0.65,18.0,160.0,35.23,25.32
2016,3,17,17,30,461.0,40.0,0.7,17.0,109.0,30.52,20.86
2016,3,17,17,45,322.5,28.0,0.8,16.5,67.0,21.82,12.32
2016,3,17,18,0,184.0,16.0,0.9,16.0,25.0,12.64,0.0
2016,3,17,18,15,92.0,8.0,0.85,15.5,12.5,7.63,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,0.95,10.5,12.5,34.68,0.0
2016,3,18,6,30,174.0,17.0,0.9,11.0,25.0,95.63,0.0
2016,3,18,6,45,311.0,29.5,0.85,12.0,67.0,186.55,139.48
2016,3,18,7,0,448.0,42.0,0.8,13.0,109.0,282.61,225.05
2016,3,18,7,15,224.0,39.5,0.8,13.0,73.0,178.66,145.81
2016,3,18,7,30,0.0,37.0,0.8,13.0,37.0,34.35,23.85
2016,3,18,7,45,0.0,46.5,0.8,13.5,46.5,43.2,31.57
2016,3,18,8,0,0.0,56.0,0.8,14.0,56.0,52.06,39.02
2016,3,18,8,15,0.0,65.0,0.75,14.5,65.0,60.46,45.95
2016,3,18,8,30,0.0,74.0,0.7,15.0,74.0,68.87,52.77
2016,3,18,8,45,0.0,88.5,0.7,15.5,88.5,82.66,63.96
2016,3,18,9,0,0.0,103.0,0.7,16.0,103.0,96.8,75.26
2016,3,18,9,15,0.0,119.0,0.7,16.0,119.0,112.47,87.82
2016,3,18,9,30,0.0,135.0,0.7,16.0,135.0,128.15,100.26
2016,3,18,9,45,9.0,187.5,0.7,16.5,193.5,189.17,148.89
2016,3,18,10,0,18.0,240.0,0.7,17.0,252.0,251.36,196.85
2016,3,18,10,15,17.5,247.5,0.7,17.0,260.0,257.84,201.07
2016,3,18,10,30,17.0,255.0,0.7,17.0,268.0,264.3,205.62
2016,3,18,10,45,18.0,263.0,0.7,17.5,277.0,272.67,211.32
2016,3,18,11,0,19.0,271.0,0.7,18.0,286.0,280.99,216.96
2016,3,18,11,15,102.0,326.5,0.7,18.0,406.5,444.17,340.68
2016,3,18,11,30,185.0,382.0,0.7,18.0,527.0,580.48,438.02
2016,3,18,11,45,183.5,388.0,0.7,18.5,532.5,580.56,435.34
2016,3,18,12,0,182.0,394.0,0.7,19.0,538.0,579.75,433.62
2016,3,18,12,15,153.0,392.0,0.7,19.0,513.5,544.56,408.09
2016,3,18,12,30,124.0,390.0,0.7,19.0,489.0,509.88,383.09
2016,3,18,12,45,234.5,372.0,0.75,19.0,556.5,580.14,436.61
2016,3,18,13,0,345.0,354.0,0.8,19.0,624.0,652.11,488.86
2016,3,18,13,15,385.0,333.0,0.8,19.0,627.5,647.72,486.08
2016,3,18,13,30,425.0,312.0,0.8,19.0,631.0,645.51,485.42
2016,3,18,13,45,452.5,289.5,0.8,19.0,620.0,622.53,470.07
2016,3,18,14,0,480.0,267.0,0.8,19.0,609.0,596.23,452.24
2016,3,18,14,15,497.5,247.5,0.8,18.5,588.5,562.93,429.59
2016,3,18,14,30,515.0,228.0,0.8,18.0,568.0,526.99,404.33
2016,3,18,14,45,482.5,225.0,0.85,18.0,529.5,476.57,366.76
2016,3,18,15,0,450.0,222.0,0.9,18.0,491.0,428.38,330.05
2016,3,18,15,15,609.0,165.0,0.95,17.5,500.0,418.82,321.28
2016,3,18,15,30,768.0,108.0,1.0,17.0,509.0,388.57,293.42
2016,3,18,15,45,742.5,103.0,1.05,16.5,461.0,328.37,242.59
2016,3,18,16,0,717.0,98.0,1.1,16.0,413.0,270.25,192.46
2016,3,18,16,15,679.0,92.5,1.1,15.5,362.0,211.58,142.33
2016,3,18,16,30,641.0,87.0,1.1,15.0,311.0,157.07,97.86
2016,3,18,16,45,587.0,79.0,1.1,14.5,258.5,103.67,60.6
2016,3,18,17,0,533.0,71.0,1.1,14.0,206.0,56.99,45.29
2016,3,18,17,15,449.5,61.0,1.05,13.5,156.0,46.4,35.74
2016,3,18,17,30,366.0,51.0,1.0,13.0,106.0,40.48,30.02
2016,3,18,17,45,183.0,38.0,1.0,12.5,65.5,29.62,19.26
2016,3,18,18,0,0.0,25.0,1.0,12.0,25.0,21.97,0.0
2016,3,18,18,15,0.0,12.5,0.95,11.5,12.5,11.91,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.0,2.0,1.91,0.0
2016,3,19,6,30,0.0,4.0,0.4,11.0,4.0,3.7,0.0
2016,3,19,6,45,0.0,11.0,0.35,11.5,11.0,10.18,2.68
2016,3,19,7,0,0.0,18.0,0.3,12.0,18.0,16.68,8.58
2016,3,19,7,15,0.0,26.0,0.3,12.5,26.0,24.11,15.15
2016,3,19,7,30,0.0,34.0,0.3,13.0,34.0,31.55,21.65
2016,3,19,7,45,0.0,43.0,0.35,13.5,43.0,39.93,28.82
2016,3,19,8,0,0.0,52.0,0.4,14.0,52.0,48.33,35.87
2016,3,19,8,15,2.0,100.5,0.4,14.5,101.5,97.28,76.92
2016,3,19,8,30,4.0,149.0,0.4,15.0,151.0,149.36,119.2
2016,3,19,8,45,2.0,147.0,0.45,15.5,148.0,144.17,114.12
2016,3,19,9,0,0.0,145.0,0.5,16.0,145.0,139.42,109.69
2016,3,19,9,15,5.0,174.0,0.5,16.0,177.5,172.98,136.52
2016,3,19,9,30,10.0,203.0,0.5,16.0,210.0,206.88,163.0
2016,3,19,9,45,19.5,232.5,0.5,16.5,246.0,245.6,192.64
2016,3,19,10,0,29.0,262.0,0.5,17.0,282.0,298.34,232.26
2016,3,19,10,15,119.5,302.5,0.5,17.0,388.0,441.56,341.11
2016,3,19,10,30,210.0,343.0,0.5,17.0,494.0,572.34,435.07
2016,3,19,10,45,545.0,225.5,0.5,17.5,633.5,789.57,590.63
2016,3,19,11,0,880.0,108.0,0.5,18.0,773.0,973.22,705.84
2016,3,19,11,15,884.0,109.0,0.5,18.0,789.5,975.57,703.61
2016,3,19,11,30,888.0,110.0,0.5,18.0,806.0,974.24,702.24
2016,3,19,11,45,698.5,204.0,0.55,18.5,755.0,899.27,654.26
2016,3,19,12,0,509.0,298.0,0.6,19.0,704.0,804.74,589.28
2016,3,19,12,15,503.0,300.0,0.6,19.0,701.5,788.54,579.57
2016,3,19,12,30,497.0,302.0,0.6,19.0,699.0,770.36,567.45
2016,3,19,12,45,494.0,299.5,0.6,19.0,690.5,748.43,552.99
2016,3,19,13,0,491.0,297.0,0.6,19.0,682.0,724.73,537.3
2016,3,19,13,15,483.5,293.5,0.6,19.0,666.0,694.79,517.21
2016,3,19,13,30,476.0,290.0,0.6,19.0,650.0,663.68,496.15
2016,3,19,13,45,682.0,193.0,0.65,19.0,691.0,698.97,525.63
2016,3,19,14,0,888.0,96.0,0.7,19.0,732.0,709.88,536.67
2016,3,19,14,15,699.0,163.5,0.7,18.5,651.0,614.44,467.02
2016,3,19,14,30,510.0,231.0,0.7,18.0,570.0,527.11,402.94
2016,3,19,14,45,676.0,161.0,0.7,18.0,583.0,524.08,401.66
2016,3,19,15,0,842.0,91.0,0.7,18.0,596.0,501.55,383.16
2016,3,19,15,15,557.5,157.0,0.7,17.5,481.5,389.49,297.95
2016,3,19,15,30,273.0,223.0,0.7,17.0,367.0,303.76,233.93
2016,3,19,15,45,277.5,200.0,0.75,17.0,335.0,265.57,203.14
2016,3,19,16,0,282.0,177.0,0.8,17.0,303.0,226.92,170.89
2016,3,19,16,15,269.5,157.5,0.85,16.5,266.0,187.35,138.47
2016,3,19,16,30,257.0,138.0,0.9,16.0,229.0,149.39,107.92
2016,3,19,16,45,238.0,117.5,0.95,15.5,191.0,111.89,79.95
2016,3,19,17,0,219.0,97.0,1.0,15.0,153.0,77.07,62.78
2016,3,19,17,15,190.0,76.5,0.95,14.5,117.0,59.89,47.47
2016,3,19,17,30,161.0,56.0,0.9,14.0,81.0,44.78,33.68
2016,3,19,17,45,80.5,38.0,0.9,13.5,50.5,32.27,21.56
2016,3,19,18,0,0.0,20.0,0.9,13.0,20.0,18.23,0.0
2016,3,19,18,15,0.0,10.0,0.9,13.0,10.0,9.53,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,15.5,10.0,0.75,11.5,10.5,14.35,0.0
2016,3,20,6,30,31.0,20.0,0.7,12.0,21.0,36.52,8.9
2016,3,20,6,45,87.5,38.5,0.7,13.0,50.5,93.96,70.18
2016,3,20,7,0,144.0,57.0,0.7,14.0,80.0,146.72,116.7
2016,3,20,7,15,169.0,78.0,0.7,14.5,115.0,191.77,155.82
2016,3,20,7,30,194.0,99.0,0.7,15.0,150.0,238.7,195.35
2016,3,20,7,45,210.5,119.5,0.75,15.5,185.5,281.45,230.23
2016,3,20,8,0,227.0,140.0,0.8,16.0,221.0,325.07,264.68
2016,3,20,8,15,242.5,161.5,0.8,16.5,259.5,369.91,298.79
2016,3,20,8,30,258.0,183.0,0.8,17.0,298.0,415.14,332.15
2016,3,20,8,45,312.0,195.0,0.85,17.5,350.0,479.8,380.43
2016,3,20,9,0,366.0,207.0,0.9,18.0,402.0,547.26,429.29
2016,3,20,9,15,366.0,227.0,0.9,18.0,435.0,579.79,450.88
2016,3,20,9,30,366.0,247.0,0.9,18.0,468.0,610.73,471.36
2016,3,20,9,45,604.5,177.0,0.95,18.0,569.0,774.97,591.0
2016,3,20,10,0,843.0,107.0,1.0,18.0,670.0,922.05,686.94
2016,3,20,10,15,700.5,173.5,1.0,18.0,656.0,879.64,655.73
2016,3,20,10,30,558.0,240.0,1.0,18.0,642.0,817.4,611.92
2016,3,20,10,45,489.5,278.5,1.05,18.0,639.5,795.31,595.52
2016,3,20,11,0,421.0,317.0,1.1,18.0,637.0,769.15,575.77
2016,3,20,11,15,387.5,336.5,1.1,18.0,636.0,742.58,556.6
2016,3,20,11,30,354.0,356.0,1.1,18.0,635.0,726.38,544.22
2016,3,20,11,45,309.0,372.0,1.15,18.0,617.0,694.06,521.02
2016,3,20,12,0,264.0,388.0,1.2,18.0,599.0,661.02,497.3
2016,3,20,12,15,176.5,386.0,1.2,18.0,527.0,559.4,423.87
2016,3,20,12,30,89.0,384.0,1.2,18.0,455.0,462.06,352.05
2016,3,20,12,45,62.0,355.0,1.2,18.0,404.5,404.06,309.64
2016,3,20,13,0,35.0,326.0,1.2,18.0,354.0,348.1,267.73
2016,3,20,13,15,38.0,324.5,1.2,18.0,354.5,345.87,266.63
2016,3,20,13,30,41.0,323.0,1.2,18.0,355.0,343.27,264.95
2016,3,20,13,45,72.0,332.0,1.2,18.0,385.0,370.86,286.66
2016,3,20,14,0,103.0,341.0,1.2,18.0,415.0,395.32,305.56
2016,3,20,14,15,52.5,260.0,1.2,17.5,297.5,279.09,217.49
2016,3,20,14,30,2.0,179.0,1.2,17.0,180.0,167.89,130.82
2016,3,20,14,45,1.0,147.0,1.2,17.0,147.5,137.28,106.94
2016,3,20,15,0,0.0,115.0,1.2,17.0,115.0,107.01,82.76
2016,3,20,15,15,0.0,137.5,1.15,17.0,137.5,127.41,99.64
2016,3,20,15,30,0.0,160.0,1.1,17.0,160.0,147.2,115.9
2016,3,20,15,45,0.0,142.5,1.1,17.0,142.5,130.84,102.91
2016,3,20,16,0,0.0,125.0,1.1,17.0,125.0,114.62,90.0
2016,3,20,16,15,0.0,109.5,1.05,16.5,109.5,100.28,78.62
2016,3,20,16,30,0.0,94.0,1.0,16.0,94.0,86.04,67.13
2016,3,20,16,45,0.0,78.5,0.95,15.5,78.5,71.91,55.5
2016,3,20,17,0,0.0,63.0,0.9,15.0,63.0,57.91,43.74
2016,3,20,17,15,0.0,48.0,0.9,14.5,48.0,44.52,33.98
2016,3,20,17,30,0.0,33.0,0.9,14.0,33.0,30.64,21.36
2016,3,20,17,45,0.0,21.0,0.9,14.0,21.0,19.48,10.87
2016,3,20,18,0,0.0,9.0,0.9,14.0,9.0,8.33,0.0
2016,3,20,18,15,0.0,4.5,0.9,14.0,4.5,4.29,0.0
2016,3,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,11.5,10.0,9.53,0.0
2016,3,21,6,30,0.0,20.0,0.9,12.0,20.0,18.96,4.4
2016,3,21,6,45,31.5,40.5,0.9,12.5,46.0,58.89,42.64
2016,3,21,7,0,63.0,61.0,0.9,13.0,72.0,105.31,83.15
2016,3,21,7,15,82.5,84.0,0.95,13.0,103.0,145.02,117.85
2016,3,21,7,30,102.0,107.0,1.0,13.0,134.0,186.07,153.09
2016,3,21,7,45,119.5,127.5,1.05,13.5,166.0,224.01,184.66
2016,3,21,8,0,137.0,148.0,1.1,14.0,198.0,263.25,216.45
2016,3,21,8,15,241.5,159.5,1.15,14.0,263.0,366.95,300.96
2016,3,21,8,30,346.0,171.0,1.2,14.0,328.0,467.97,380.47
2016,3,21,8,45,309.0,199.5,1.25,14.0,350.5,483.22,389.56
2016,3,21,9,0,272.0,228.0,1.3,14.0,373.0,494.44,396.03
2016,3,21,9,15,328.5,236.5,1.3,14.0,426.0,559.13,444.75
2016,3,21,9,30,385.0,245.0,1.3,14.0,479.0,625.81,493.37
2016,3,21,9,45,381.5,263.5,1.35,14.5,507.5,650.59,508.7
2016,3,21,10,0,378.0,282.0,1.4,15.0,536.0,673.47,522.92
2016,3,21,10,15,468.0,262.0,1.45,15.0,591.0,753.45,581.03
2016,3,21,10,30,558.0,242.0,1.5,15.0,646.0,820.55,628.77
2016,3,21,10,45,550.0,255.5,1.55,15.5,664.5,829.26,632.08
2016,3,21,11,0,542.0,269.0,1.6,16.0,683.0,835.19,634.23
2016,3,21,11,15,271.0,167.5,1.6,16.0,374.5,458.55,361.57
2016,3,21,11,30,0.0,66.0,1.6,16.0,66.0,61.59,44.8
2016,3,21,11,45,0.0,62.5,1.65,16.0,62.5,58.32,42.51
2016,3,21,12,0,0.0,59.0,1.7,16.0,59.0,55.05,39.82
2016,3,21,12,15,0.0,59.0,1.7,16.0,59.0,55.05,39.82
2016,3,21,12,30,0.0,59.0,1.7,16.0,59.0,55.05,39.83
2016,3,21,12,45,11.0,178.0,1.7,16.5,186.5,177.22,138.69
2016,3,21,13,0,22.0,297.0,1.7,17.0,314.0,300.64,234.46
2016,3,21,13,15,21.5,291.0,1.7,16.5,307.5,292.88,228.5
2016,3,21,13,30,21.0,285.0,1.7,16.0,301.0,285.12,223.13
2016,3,21,13,45,29.5,293.5,1.7,16.0,315.5,302.34,236.89
2016,3,21,14,0,38.0,302.0,1.7,16.0,330.0,313.15,245.56
2016,3,21,14,15,24.5,262.0,1.65,16.0,280.0,260.32,204.54
2016,3,21,14,30,11.0,222.0,1.6,16.0,230.0,213.08,167.65
2016,3,21,14,45,5.5,124.5,1.6,16.0,128.5,118.91,92.54
2016,3,21,15,0,0.0,27.0,1.6,16.0,27.0,25.1,15.4
2016,3,21,15,15,0.0,40.5,1.6,15.5,40.5,37.66,26.09
2016,3,21,15,30,0.0,54.0,1.6,15.0,54.0,50.23,36.8
2016,3,21,15,45,10.5,111.0,1.6,15.0,115.5,106.09,83.36
2016,3,21,16,0,21.0,168.0,1.6,15.0,177.0,157.25,125.29
2016,3,21,16,15,10.5,92.0,1.5,14.5,96.5,87.08,67.75
2016,3,21,16,30,0.0,16.0,1.4,14.0,16.0,14.83,7.11
2016,3,21,16,45,0.0,13.5,1.35,13.5,13.5,12.51,5.16
2016,3,21,17,0,0.0,11.0,1.3,13.0,11.0,10.19,3.16
2016,3,21,17,15,0.0,8.0,1.3,12.5,8.0,7.4,1.02
2016,3,21,17,30,0.0,5.0,1.3,12.0,5.0,4.62,0.0
2016,3,21,17,45,0.0,3.0,1.3,12.0,3.0,2.77,0.0
2016,3,21,18,0,0.0,1.0,1.3,12.0,1.0,0.92,0.0
2016,3,21,18,15,0.0,0.5,1.3,12.0,0.5,0.48,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.1,9.5,19.0,42.59,0.0
2016,3,22,6,30,194.0,25.0,1.1,10.0,38.0,118.15,65.34
2016,3,22,6,45,325.5,37.5,1.15,10.5,82.5,204.84,160.27
2016,3,22,7,0,457.0,50.0,1.2,11.0,127.0,301.09,244.62
2016,3,22,7,15,534.5,58.0,1.2,11.0,179.0,376.84,310.66
2016,3,22,7,30,612.0,66.0,1.2,11.0,231.0,459.31,379.74
2016,3,22,7,45,666.0,71.0,1.3,11.5,285.5,529.29,436.18
2016,3,22,8,0,720.0,76.0,1.4,12.0,340.0,602.46,492.93
2016,3,22,8,15,753.5,80.0,1.4,12.5,392.0,658.94,533.12
2016,3,22,8,30,787.0,84.0,1.4,13.0,444.0,719.21,574.35
2016,3,22,8,45,815.5,86.0,1.45,13.5,494.0,772.96,610.15
2016,3,22,9,0,844.0,88.0,1.5,14.0,544.0,825.77,644.55
2016,3,22,9,15,591.5,173.0,1.5,14.0,505.0,733.32,576.11
2016,3,22,9,30,339.0,258.0,1.5,14.0,466.0,600.46,473.14
2016,3,22,9,45,305.5,283.5,1.55,14.0,479.5,604.68,475.53
2016,3,22,10,0,272.0,309.0,1.6,14.0,493.0,605.93,474.5
2016,3,22,10,15,216.0,331.0,1.6,14.0,481.5,564.94,442.02
2016,3,22,10,30,160.0,353.0,1.6,14.0,470.0,535.69,418.11
2016,3,22,10,45,80.5,258.0,1.65,14.5,317.0,339.04,267.94
2016,3,22,11,0,1.0,163.0,1.7,15.0,164.0,155.33,121.07
2016,3,22,11,15,271.0,224.5,1.7,15.0,440.0,508.27,404.3
2016,3,22,11,30,541.0,286.0,1.7,15.0,716.0,843.43,645.26
2016,3,22,11,45,504.5,302.5,1.7,15.0,707.0,817.44,622.16
2016,3,22,12,0,468.0,319.0,1.7,15.0,698.0,789.63,601.81
2016,3,22,12,15,239.0,279.0,1.7,15.0,473.0,514.95,401.55
2016,3,22,12,30,10.0,239.0,1.7,15.0,248.0,235.82,184.01
2016,3,22,12,45,256.0,268.5,1.75,15.0,472.5,501.61,396.31
2016,3,22,13,0,502.0,298.0,1.8,15.0,697.0,735.98,568.77
2016,3,22,13,15,721.5,198.0,1.85,15.0,758.5,796.22,614.71
2016,3,22,13,30,941.0,98.0,1.9,15.0,820.0,830.68,639.74
2016,3,22,13,45,933.5,97.0,1.95,15.0,795.0,785.85,609.12
2016,3,22,14,0,926.0,96.0,2.0,15.0,770.0,738.74,577.27
2016,3,22,14,15,483.0,187.5,2.0,14.5,538.5,497.59,394.69
2016,3,22,14,30,40.0,279.0,2.0,14.0,307.0,284.77,225.4
2016,3,22,14,45,221.5,259.5,2.05,14.0,397.0,364.73,291.06
2016,3,22,15,0,403.0,240.0,2.1,14.0,487.0,420.91,333.94
2016,3,22,15,15,377.5,226.5,2.1,14.0,444.5,371.91,293.83
2016,3,22,15,30,352.0,213.0,2.1,14.0,402.0,325.26,255.49
2016,3,22,15,45,176.0,119.0,2.1,14.0,213.5,163.41,126.96
2016,3,22,16,0,0.0,25.0,2.1,14.0,25.0,23.21,14.16
2016,3,22,16,15,363.0,48.5,2.0,13.5,180.0,112.34,75.15
2016,3,22,16,30,726.0,72.0,1.9,13.0,335.0,160.87,98.42
2016,3,22,16,45,678.5,66.5,1.85,12.5,281.5,101.51,55.33
2016,3,22,17,0,631.0,61.0,1.8,12.0,228.0,51.16,32.73
2016,3,22,17,15,554.5,53.5,1.7,11.5,176.0,39.2,29.67
2016,3,22,17,30,478.0,46.0,1.6,11.0,124.0,35.15,25.71
2016,3,22,17,45,348.5,34.5,1.55,11.0,80.0,27.16,17.8
2016,3,22,18,0,219.0,23.0,1.5,11.0,36.0,18.72,4.05
2016,3,22,18,15,109.5,11.5,1.45,10.5,18.0,10.96,0.0
2016,3,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,82.0,12.5,1.0,8.5,18.5,38.07,0.0
2016,3,23,6,30,164.0,25.0,1.0,9.0,37.0,108.26,66.37
2016,3,23,6,45,254.0,41.0,1.0,9.5,76.5,177.18,139.75
2016,3,23,7,0,344.0,57.0,1.0,10.0,116.0,253.25,207.12
2016,3,23,7,15,399.0,70.5,1.0,10.5,162.5,316.46,262.19
2016,3,23,7,30,454.0,84.0,1.0,11.0,209.0,384.67,319.27
2016,3,23,7,45,507.0,89.5,1.0,12.0,256.5,451.06,372.03
2016,3,23,8,0,560.0,95.0,1.0,13.0,304.0,517.44,422.58
2016,3,23,8,15,452.0,135.5,1.0,13.5,319.5,504.74,409.32
2016,3,23,8,30,344.0,176.0,1.0,14.0,335.0,473.54,382.14
2016,3,23,8,45,386.5,188.0,1.05,14.5,384.0,545.89,436.09
2016,3,23,9,0,429.0,200.0,1.1,15.0,433.0,607.29,479.85
2016,3,23,9,15,549.0,177.0,1.05,15.0,500.5,697.03,545.23
2016,3,23,9,30,669.0,154.0,1.0,15.0,568.0,798.15,614.06
2016,3,23,9,45,786.0,127.0,0.95,15.5,642.0,883.48,667.29
2016,3,23,10,0,903.0,100.0,0.9,16.0,716.0,967.25,717.62
2016,3,23,10,15,912.5,101.5,0.85,16.0,748.0,989.9,728.62
2016,3,23,10,30,922.0,103.0,0.8,16.0,780.0,1009.08,738.28
2016,3,23,10,45,930.0,103.5,0.8,16.5,804.5,1022.05,743.83
2016,3,23,11,0,938.0,104.0,0.8,17.0,829.0,1031.26,747.2
2016,3,23,11,15,941.5,104.5,0.8,17.0,845.0,1032.25,747.02
2016,3,23,11,30,945.0,105.0,0.8,17.0,861.0,1029.35,744.68
2016,3,23,11,45,948.0,105.0,0.8,17.5,869.5,1021.52,738.09
2016,3,23,12,0,951.0,105.0,0.8,18.0,878.0,1009.8,729.29
2016,3,23,12,15,950.5,105.0,0.8,18.0,877.5,991.0,717.61
2016,3,23,12,30,950.0,105.0,0.8,18.0,877.0,968.53,703.77
2016,3,23,12,45,747.5,195.0,0.85,18.0,799.0,868.26,640.62
2016,3,23,13,0,545.0,285.0,0.9,18.0,721.0,759.59,566.31
2016,3,23,13,15,733.5,197.5,0.95,18.0,771.0,806.03,604.14
2016,3,23,13,30,922.0,110.0,1.0,18.0,821.0,828.99,620.59
2016,3,23,13,45,911.5,110.5,1.05,18.0,795.0,784.0,591.34
2016,3,23,14,0,901.0,111.0,1.1,18.0,769.0,737.01,560.72
2016,3,23,14,15,813.5,133.5,1.1,18.0,708.5,661.26,505.89
2016,3,23,14,30,726.0,156.0,1.1,18.0,648.0,588.38,452.17
2016,3,23,14,45,651.0,169.5,1.1,18.0,592.5,520.05,400.77
2016,3,23,15,0,576.0,183.0,1.1,18.0,537.0,455.96,351.43
2016,3,23,15,15,543.0,179.0,1.1,17.5,493.5,402.66,309.89
2016,3,23,15,30,510.0,175.0,1.1,17.0,450.0,352.06,269.25
2016,3,23,15,45,630.0,134.5,1.1,16.5,443.0,322.94,241.27
2016,3,23,16,0,750.0,94.0,1.1,16.0,436.0,277.67,197.57
2016,3,23,16,15,714.5,89.0,1.1,15.5,384.0,217.81,146.09
2016,3,23,16,30,679.0,84.0,1.1,15.0,332.0,161.77,99.95
2016,3,23,16,45,628.5,77.0,1.1,14.5,278.5,106.96,61.14
