Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,0,578.0,70.0,1.1,14.0,225.0,58.37,38.71
2016,3,23,17,15,500.0,61.0,1.1,13.0,173.5,45.47,35.09
2016,3,23,17,30,422.0,52.0,1.1,12.0,122.0,40.43,30.31
2016,3,23,17,45,296.5,38.0,1.15,11.5,78.5,30.26,20.53
2016,3,23,18,0,171.0,24.0,1.2,11.0,35.0,18.89,5.38
2016,3,23,18,15,85.5,12.0,1.2,10.5,17.5,11.44,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.05,9.5,20.5,43.12,0.0
2016,3,24,6,30,188.0,27.0,1.1,10.0,41.0,121.76,80.03
2016,3,24,6,45,301.0,40.5,1.15,11.0,85.0,199.23,157.25
2016,3,24,7,0,414.0,54.0,1.2,12.0,129.0,287.03,233.51
2016,3,24,7,15,487.0,63.5,1.2,12.5,179.5,360.32,296.4
2016,3,24,7,30,560.0,73.0,1.2,13.0,230.0,439.97,361.97
2016,3,24,7,45,604.5,80.5,1.25,13.5,281.5,504.73,413.47
2016,3,24,8,0,649.0,88.0,1.3,14.0,333.0,571.93,464.87
2016,3,24,8,15,684.0,93.5,1.25,14.5,384.0,631.73,507.8
2016,3,24,8,30,719.0,99.0,1.2,15.0,435.0,692.19,548.52
2016,3,24,8,45,738.5,105.0,1.2,15.5,481.5,740.95,580.09
2016,3,24,9,0,758.0,111.0,1.2,16.0,528.0,788.43,610.1
2016,3,24,9,15,777.0,115.0,1.15,16.0,572.0,827.3,634.07
2016,3,24,9,30,796.0,119.0,1.1,16.0,616.0,868.42,659.22
2016,3,24,9,45,790.0,132.0,1.1,16.5,649.5,894.35,673.32
2016,3,24,10,0,784.0,145.0,1.1,17.0,683.0,922.0,688.67
2016,3,24,10,15,795.5,147.0,1.1,17.0,714.0,939.87,698.79
2016,3,24,10,30,807.0,149.0,1.1,17.0,745.0,960.06,710.63
2016,3,24,10,45,818.0,149.0,1.15,17.5,769.5,974.33,718.21
2016,3,24,11,0,829.0,149.0,1.2,18.0,794.0,985.17,723.75
2016,3,24,11,15,834.5,150.0,1.2,18.0,810.5,988.22,724.92
2016,3,24,11,30,840.0,151.0,1.2,18.0,827.0,987.67,724.04
2016,3,24,11,45,849.5,147.5,1.2,18.5,836.5,982.49,719.04
2016,3,24,12,0,859.0,144.0,1.2,19.0,846.0,973.62,711.87
2016,3,24,12,15,859.5,144.0,1.2,19.0,846.5,956.41,700.87
2016,3,24,12,30,860.0,144.0,1.2,19.0,847.0,935.78,687.85
2016,3,24,12,45,878.0,133.0,1.25,19.0,844.0,909.71,672.12
2016,3,24,13,0,896.0,122.0,1.3,19.0,841.0,886.56,658.29
2016,3,24,13,15,892.0,121.5,1.3,19.0,824.5,851.87,635.99
2016,3,24,13,30,888.0,121.0,1.3,19.0,808.0,814.43,611.82
2016,3,24,13,45,884.0,118.0,1.35,19.0,784.5,771.96,584.59
2016,3,24,14,0,880.0,115.0,1.4,19.0,761.0,727.13,554.82
2016,3,24,14,15,870.0,113.0,1.4,18.5,729.0,678.35,520.6
2016,3,24,14,30,860.0,111.0,1.4,18.0,697.0,626.3,482.96
2016,3,24,14,45,849.5,107.5,1.45,18.0,659.5,571.39,441.42
2016,3,24,15,0,839.0,104.0,1.5,18.0,622.0,515.67,397.77
2016,3,24,15,15,821.0,101.0,1.5,17.5,578.0,456.6,350.46
2016,3,24,15,30,803.0,98.0,1.5,17.0,534.0,398.07,301.84
2016,3,24,15,45,763.5,99.0,1.5,17.0,483.5,337.14,249.73
2016,3,24,16,0,724.0,100.0,1.5,17.0,433.0,276.59,197.35
2016,3,24,16,15,688.5,94.5,1.5,16.5,381.5,217.79,146.92
2016,3,24,16,30,653.0,89.0,1.5,16.0,330.0,162.86,101.75
2016,3,24,16,45,596.0,83.0,1.5,15.5,276.5,109.97,64.58
2016,3,24,17,0,539.0,77.0,1.5,15.0,223.0,64.21,43.53
2016,3,24,17,15,464.5,66.0,1.45,14.5,172.5,49.7,38.62
2016,3,24,17,30,390.0,55.0,1.4,14.0,122.0,43.01,32.34
2016,3,24,17,45,283.5,40.0,1.4,13.5,79.5,30.92,20.98
2016,3,24,18,0,177.0,25.0,1.4,13.0,37.0,19.66,6.76
2016,3,24,18,15,88.5,12.5,1.35,12.5,18.5,11.91,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,12.0,1.1,9.5,12.0,11.44,0.0
2016,3,25,6,30,0.0,24.0,1.1,10.0,24.0,22.66,11.52
2016,3,25,6,45,9.0,44.5,1.1,10.5,46.5,48.59,35.29
2016,3,25,7,0,18.0,65.0,1.1,11.0,69.0,79.4,62.33
2016,3,25,7,15,28.0,87.0,1.1,11.5,94.5,109.53,88.53
2016,3,25,7,30,38.0,109.0,1.1,12.0,120.0,140.27,114.76
2016,3,25,7,45,46.0,130.5,1.15,12.5,146.0,169.79,139.34
2016,3,25,8,0,54.0,152.0,1.2,13.0,172.0,199.83,163.8
2016,3,25,8,15,78.0,177.5,1.2,13.5,211.5,247.0,201.97
2016,3,25,8,30,102.0,203.0,1.2,14.0,251.0,295.75,240.42
2016,3,25,8,45,450.0,154.0,1.3,14.5,399.0,559.63,451.62
2016,3,25,9,0,798.0,105.0,1.4,15.0,547.0,812.87,633.88
2016,3,25,9,15,815.0,108.0,1.4,15.5,590.0,854.21,656.57
2016,3,25,9,30,832.0,111.0,1.4,16.0,633.0,893.34,679.86
2016,3,25,9,45,847.0,112.0,1.4,16.5,671.0,925.82,698.38
2016,3,25,10,0,862.0,113.0,1.4,17.0,709.0,955.48,714.92
2016,3,25,10,15,871.5,115.0,1.35,17.0,740.0,977.99,727.26
2016,3,25,10,30,881.0,117.0,1.3,17.0,771.0,988.58,731.91
2016,3,25,10,45,887.5,118.0,1.3,17.5,794.5,1000.14,736.91
2016,3,25,11,0,894.0,119.0,1.3,18.0,818.0,1008.08,739.67
2016,3,25,11,15,898.0,119.5,1.25,18.0,833.5,1009.35,738.85
2016,3,25,11,30,902.0,120.0,1.2,18.0,849.0,1006.89,735.88
2016,3,25,11,45,905.0,120.0,1.2,18.0,857.0,999.2,730.66
2016,3,25,12,0,908.0,120.0,1.2,18.0,865.0,987.79,723.27
2016,3,25,12,15,907.5,119.5,1.2,18.0,864.5,968.95,711.27
2016,3,25,12,30,907.0,119.0,1.2,18.0,864.0,946.62,697.17
2016,3,25,12,45,914.0,114.0,1.2,18.5,857.5,922.86,680.93
2016,3,25,13,0,921.0,109.0,1.2,19.0,851.0,895.44,662.38
2016,3,25,13,15,916.5,108.0,1.2,19.0,834.0,859.11,639.2
2016,3,25,13,30,912.0,107.0,1.2,19.0,817.0,819.99,614.08
2016,3,25,13,45,909.0,104.0,1.25,19.0,793.0,777.39,586.98
2016,3,25,14,0,906.0,101.0,1.3,19.0,769.0,732.27,557.73
2016,3,25,14,15,896.5,99.5,1.3,18.5,737.0,682.07,522.73
2016,3,25,14,30,887.0,98.0,1.3,18.0,705.0,630.32,485.39
2016,3,25,14,45,876.0,95.0,1.35,18.0,667.0,575.04,443.65
2016,3,25,15,0,865.0,92.0,1.4,18.0,629.0,518.9,399.72
2016,3,25,15,15,848.0,89.5,1.45,17.5,585.0,458.18,351.38
2016,3,25,15,30,831.0,87.0,1.5,17.0,541.0,399.06,302.33
2016,3,25,15,45,807.5,84.0,1.55,17.0,492.5,338.05,249.7
2016,3,25,16,0,784.0,81.0,1.6,17.0,444.0,278.77,197.44
2016,3,25,16,15,752.0,77.0,1.6,16.5,392.0,218.88,145.43
2016,3,25,16,30,720.0,73.0,1.6,16.0,340.0,162.35,98.42
2016,3,25,16,45,664.5,69.0,1.6,15.5,286.0,103.85,56.74
2016,3,25,17,0,609.0,65.0,1.6,15.0,232.0,55.39,34.99
2016,3,25,17,15,536.0,57.0,1.55,14.0,180.5,41.68,31.61
2016,3,25,17,30,463.0,49.0,1.5,13.0,129.0,37.34,27.51
2016,3,25,17,45,326.5,37.5,1.5,12.5,84.0,29.46,19.9
2016,3,25,18,0,190.0,26.0,1.5,12.0,39.0,20.44,8.16
2016,3,25,18,15,95.0,13.0,1.45,11.5,19.5,12.39,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,160.0,13.0,0.9,10.5,27.0,64.8,0.0
2016,3,26,6,30,320.0,26.0,0.9,11.0,54.0,174.74,124.51
2016,3,26,6,45,430.5,35.5,0.9,11.5,101.0,252.14,199.64
2016,3,26,7,0,541.0,45.0,0.9,12.0,148.0,341.79,277.29
2016,3,26,7,15,605.0,51.0,0.95,12.5,200.0,412.51,337.66
2016,3,26,7,30,669.0,57.0,1.0,13.0,252.0,485.9,397.71
2016,3,26,7,45,712.0,61.5,1.1,14.0,305.0,551.43,448.6
2016,3,26,8,0,755.0,66.0,1.2,15.0,358.0,618.96,498.23
2016,3,26,8,15,783.5,69.5,1.15,15.0,409.0,676.09,537.73
2016,3,26,8,30,812.0,73.0,1.1,15.0,460.0,733.08,575.95
2016,3,26,8,45,832.0,76.0,1.1,15.5,507.5,775.43,602.33
2016,3,26,9,0,852.0,79.0,1.1,16.0,555.0,822.53,631.56
2016,3,26,9,15,867.0,81.0,1.1,16.5,598.5,862.24,655.09
2016,3,26,9,30,882.0,83.0,1.1,17.0,642.0,899.57,676.73
2016,3,26,9,45,891.5,86.0,1.1,17.5,679.0,930.34,693.76
2016,3,26,10,0,901.0,89.0,1.1,18.0,716.0,957.96,708.67
2016,3,26,10,15,909.5,90.5,1.1,18.0,746.5,979.57,721.01
2016,3,26,10,30,918.0,92.0,1.1,18.0,777.0,997.69,731.23
2016,3,26,10,45,919.0,95.5,1.1,18.5,799.5,1007.15,734.68
2016,3,26,11,0,920.0,99.0,1.1,19.0,822.0,1012.76,735.93
2016,3,26,11,15,923.5,99.5,1.05,19.0,837.5,1013.63,734.8
2016,3,26,11,30,927.0,100.0,1.0,19.0,853.0,1010.68,731.45
2016,3,26,11,45,928.0,100.5,1.0,19.0,860.5,1001.5,725.38
2016,3,26,12,0,929.0,101.0,1.0,19.0,868.0,988.57,717.15
2016,3,26,12,15,928.5,101.0,1.0,19.0,867.0,970.0,705.51
2016,3,26,12,30,928.0,101.0,1.0,19.0,866.0,947.87,691.72
2016,3,26,12,45,922.0,102.5,1.05,19.5,856.0,918.99,673.24
2016,3,26,13,0,916.0,104.0,1.1,20.0,846.0,887.03,652.76
2016,3,26,13,15,911.0,103.0,1.1,20.0,828.5,850.46,629.6
2016,3,26,13,30,906.0,102.0,1.1,20.0,811.0,811.15,604.49
2016,3,26,13,45,896.5,102.0,1.1,20.0,785.5,766.97,575.86
2016,3,26,14,0,887.0,102.0,1.1,20.0,760.0,720.79,545.55
2016,3,26,14,15,877.5,100.5,1.1,19.5,728.0,671.41,511.36
2016,3,26,14,30,868.0,99.0,1.1,19.0,696.0,620.54,474.95
2016,3,26,14,45,845.5,100.5,1.1,19.0,656.0,563.6,431.94
2016,3,26,15,0,823.0,102.0,1.1,19.0,616.0,506.93,387.83
2016,3,26,15,15,805.0,99.5,1.1,18.5,572.5,449.18,342.12
2016,3,26,15,30,787.0,97.0,1.1,18.0,529.0,392.01,295.13
2016,3,26,15,45,754.0,96.0,1.1,18.0,479.5,332.21,244.4
2016,3,26,16,0,721.0,95.0,1.1,18.0,430.0,272.22,192.78
2016,3,26,16,15,548.0,112.0,1.1,17.5,350.0,205.33,141.57
2016,3,26,16,30,375.0,129.0,1.1,17.0,270.0,157.11,108.6
2016,3,26,16,45,332.0,115.5,1.1,16.5,226.0,115.66,78.83
2016,3,26,17,0,289.0,102.0,1.1,16.0,182.0,83.43,61.65
2016,3,26,17,15,247.5,83.0,1.1,15.5,141.5,64.67,51.65
2016,3,26,17,30,206.0,64.0,1.1,15.0,101.0,50.81,39.09
2016,3,26,17,45,136.5,45.0,1.15,14.5,66.0,36.41,25.75
2016,3,26,18,0,67.0,26.0,1.2,14.0,31.0,21.53,9.52
2016,3,26,18,15,33.5,13.0,1.15,13.5,15.5,12.39,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,120.0,16.0,1.0,12.0,27.0,67.35,0.0
2016,3,27,6,30,240.0,32.0,1.0,12.0,54.0,149.84,108.74
2016,3,27,6,45,352.5,43.5,1.05,12.5,100.0,227.87,180.83
2016,3,27,7,0,465.0,55.0,1.1,13.0,146.0,317.11,257.72
2016,3,27,7,15,534.0,63.0,1.05,13.0,197.5,389.6,319.46
2016,3,27,7,30,603.0,71.0,1.0,13.0,249.0,467.91,383.35
2016,3,27,7,45,656.5,75.5,0.95,13.5,303.5,537.13,436.8
2016,3,27,8,0,710.0,80.0,0.9,14.0,358.0,609.45,490.13
2016,3,27,8,15,742.0,84.0,0.9,14.5,409.5,664.67,527.72
2016,3,27,8,30,774.0,88.0,0.9,15.0,461.0,723.46,566.61
2016,3,27,8,45,795.5,92.5,0.9,15.5,509.5,774.03,598.57
2016,3,27,9,0,817.0,97.0,0.9,16.0,558.0,823.24,628.89
2016,3,27,9,15,834.5,100.0,0.9,16.0,601.5,865.48,655.08
2016,3,27,9,30,852.0,103.0,0.9,16.0,645.0,905.48,679.51
2016,3,27,9,45,862.0,106.5,0.95,16.5,682.5,936.61,697.52
2016,3,27,10,0,872.0,110.0,1.0,17.0,720.0,956.39,708.2
2016,3,27,10,15,881.5,111.5,1.05,17.0,751.0,978.28,721.78
2016,3,27,10,30,891.0,113.0,1.1,17.0,782.0,996.8,733.23
2016,3,27,10,45,896.0,115.0,1.2,17.0,805.5,1007.97,741.06
2016,3,27,11,0,901.0,117.0,1.3,17.0,829.0,1015.45,746.72
2016,3,27,11,15,905.5,118.0,1.35,17.0,845.5,1017.62,748.26
2016,3,27,11,30,910.0,119.0,1.4,17.0,862.0,1016.02,747.57
2016,3,27,11,45,910.0,120.5,1.45,17.0,869.5,1006.83,742.17
2016,3,27,12,0,910.0,122.0,1.5,17.0,877.0,993.96,734.56
2016,3,27,12,15,910.5,122.0,1.5,17.0,877.0,976.38,723.23
2016,3,27,12,30,911.0,122.0,1.5,17.0,877.0,955.25,709.72
2016,3,27,12,45,919.5,116.5,1.55,17.0,871.0,932.09,695.65
2016,3,27,13,0,928.0,111.0,1.6,17.0,865.0,905.19,679.05
2016,3,27,13,15,925.0,110.0,1.6,16.5,849.0,869.72,657.23
2016,3,27,13,30,922.0,109.0,1.6,16.0,833.0,831.33,633.26
2016,3,27,13,45,914.5,109.0,1.65,16.0,808.5,787.86,604.85
2016,3,27,14,0,907.0,109.0,1.7,16.0,784.0,742.17,574.41
2016,3,27,14,15,899.0,107.0,1.7,16.0,752.5,692.25,537.86
2016,3,27,14,30,891.0,105.0,1.7,16.0,721.0,640.66,499.08
2016,3,27,14,45,874.0,105.5,1.75,16.0,682.0,584.59,456.02
2016,3,27,15,0,857.0,106.0,1.8,16.0,643.0,528.09,411.17
2016,3,27,15,15,840.0,103.0,1.8,15.5,598.5,468.37,362.86
2016,3,27,15,30,823.0,100.0,1.8,15.0,554.0,409.07,313.1
2016,3,27,15,45,798.5,96.5,1.85,14.5,505.0,347.58,260.24
2016,3,27,16,0,774.0,93.0,1.9,14.0,456.0,288.0,207.74
2016,3,27,16,15,733.0,81.5,1.85,13.5,393.5,219.99,148.96
2016,3,27,16,30,692.0,70.0,1.8,13.0,331.0,156.6,96.06
2016,3,27,16,45,635.5,73.0,1.8,13.0,285.0,105.71,59.78
2016,3,27,17,0,579.0,76.0,1.8,13.0,239.0,64.97,43.06
2016,3,27,17,15,503.0,67.0,1.7,12.5,186.5,50.04,39.3
2016,3,27,17,30,427.0,58.0,1.6,12.0,134.0,45.26,34.72
2016,3,27,17,45,286.5,44.5,1.55,11.5,88.0,34.33,24.36
2016,3,27,18,0,146.0,31.0,1.5,11.0,42.0,24.41,12.41
2016,3,27,18,15,73.0,15.5,1.5,11.0,21.0,14.77,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,152.0,16.5,2.15,9.0,31.0,81.59,0.0
2016,3,28,6,30,304.0,33.0,2.2,9.0,62.0,177.6,133.31
2016,3,28,6,45,424.5,43.0,2.3,9.5,112.0,260.5,210.65
2016,3,28,7,0,545.0,53.0,2.4,10.0,162.0,356.25,294.86
2016,3,28,7,15,611.5,59.5,2.4,10.0,216.0,429.81,359.41
2016,3,28,7,30,678.0,66.0,2.4,10.0,270.0,508.77,425.98
2016,3,28,7,45,726.0,70.5,2.45,10.5,325.5,574.88,479.33
2016,3,28,8,0,774.0,75.0,2.5,11.0,381.0,646.8,534.51
2016,3,28,8,15,802.5,78.5,2.5,11.0,434.0,704.89,576.72
2016,3,28,8,30,831.0,82.0,2.5,11.0,487.0,762.69,617.75
2016,3,28,8,45,852.5,85.0,2.5,11.5,536.0,813.5,651.57
2016,3,28,9,0,874.0,88.0,2.5,12.0,585.0,862.77,683.6
2016,3,28,9,15,889.5,90.0,2.45,12.0,629.0,896.4,704.79
2016,3,28,9,30,905.0,92.0,2.4,12.0,673.0,934.59,729.1
2016,3,28,9,45,915.5,94.5,2.4,12.5,711.0,966.0,747.51
2016,3,28,10,0,926.0,97.0,2.4,13.0,749.0,994.2,763.66
2016,3,28,10,15,934.0,98.5,2.4,13.0,780.5,1015.48,776.49
2016,3,28,10,30,942.0,100.0,2.4,13.0,812.0,1033.14,787.03
2016,3,28,10,45,946.5,101.5,2.45,13.0,835.5,1043.65,793.48
2016,3,28,11,0,951.0,103.0,2.5,13.0,859.0,1050.28,797.56
2016,3,28,11,15,954.0,104.0,2.5,13.0,874.5,1050.96,797.27
2016,3,28,11,30,957.0,105.0,2.5,13.0,890.0,1047.69,794.56
2016,3,28,11,45,957.0,106.0,2.5,13.0,897.5,1037.58,787.47
2016,3,28,12,0,957.0,107.0,2.5,13.0,905.0,1023.62,777.99
2016,3,28,12,15,956.5,107.0,2.5,13.0,904.0,1004.34,765.09
2016,3,28,12,30,956.0,107.0,2.5,13.0,903.0,981.39,749.81
2016,3,28,12,45,935.0,117.0,2.5,13.0,888.5,947.08,726.81
2016,3,28,13,0,914.0,127.0,2.5,13.0,874.0,910.19,702.05
2016,3,28,13,15,909.0,126.0,2.45,13.0,856.0,873.34,676.77
2016,3,28,13,30,904.0,125.0,2.4,13.0,838.0,833.77,649.46
2016,3,28,13,45,623.0,229.5,2.4,13.0,714.0,694.4,545.98
2016,3,28,14,0,342.0,334.0,2.4,13.0,590.0,561.35,442.45
2016,3,28,14,15,606.5,225.5,2.35,13.0,656.0,616.67,488.87
2016,3,28,14,30,871.0,117.0,2.3,13.0,722.0,640.98,508.58
2016,3,28,14,45,858.5,114.0,2.3,13.0,682.5,584.72,463.64
2016,3,28,15,0,846.0,111.0,2.3,13.0,643.0,527.85,417.47
2016,3,28,15,15,827.0,107.5,2.25,12.5,598.0,467.32,367.54
2016,3,28,15,30,808.0,104.0,2.2,12.0,553.0,407.47,316.49
2016,3,28,15,45,783.0,100.0,2.2,12.0,503.5,346.2,262.5
2016,3,28,16,0,758.0,96.0,2.2,12.0,454.0,283.75,206.73
2016,3,28,16,15,723.0,91.0,2.1,11.5,401.0,223.4,153.46
2016,3,28,16,30,688.0,86.0,2.0,11.0,348.0,166.82,105.56
2016,3,28,16,45,641.0,79.0,1.95,11.0,294.5,111.6,64.93
2016,3,28,17,0,594.0,72.0,1.9,11.0,241.0,62.18,40.46
2016,3,28,17,15,519.5,63.5,1.8,10.5,188.5,46.77,36.7
2016,3,28,17,30,445.0,55.0,1.7,10.0,136.0,42.26,32.35
2016,3,28,17,45,330.0,42.0,1.6,9.5,91.0,33.2,23.65
2016,3,28,18,0,215.0,29.0,1.5,9.0,46.0,22.75,11.83
2016,3,28,18,15,107.5,14.5,1.45,9.0,23.0,13.82,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,15,130.5,18.5,0.8,9.0,31.5,76.33,8.13
2016,3,29,6,30,261.0,37.0,0.8,9.0,63.0,165.27,125.23
2016,3,29,6,45,373.5,48.5,0.85,9.5,111.0,244.57,197.06
2016,3,29,7,0,486.0,60.0,0.9,10.0,159.0,335.76,275.71
2016,3,29,7,15,553.5,67.5,0.85,10.5,212.0,408.45,336.85
2016,3,29,7,30,621.0,75.0,0.8,11.0,265.0,486.63,399.54
2016,3,29,7,45,680.5,77.5,0.8,11.5,321.0,558.51,455.01
2016,3,29,8,0,740.0,80.0,0.8,12.0,377.0,630.63,508.17
2016,3,29,8,15,770.5,84.0,0.75,12.5,429.0,689.43,547.2
2016,3,29,8,30,801.0,88.0,0.7,13.0,481.0,748.18,584.85
2016,3,29,8,45,828.5,89.0,0.65,13.5,531.0,800.47,616.7
2016,3,29,9,0,856.0,90.0,0.6,14.0,581.0,851.66,646.89
2016,3,29,9,15,872.0,92.5,0.55,14.0,625.0,885.7,666.09
2016,3,29,9,30,888.0,95.0,0.5,14.0,669.0,924.42,688.29
2016,3,29,9,45,901.5,96.5,0.5,14.5,707.5,956.99,705.92
2016,3,29,10,0,915.0,98.0,0.5,15.0,746.0,986.56,721.55
2016,3,29,10,15,924.0,99.5,0.5,15.0,777.5,1008.57,733.7
2016,3,29,10,30,933.0,101.0,0.5,15.0,809.0,1027.03,743.8
2016,3,29,10,45,939.0,102.0,0.5,15.5,833.0,1038.31,748.18
2016,3,29,11,0,945.0,103.0,0.5,16.0,857.0,1045.77,750.42
2016,3,29,11,15,949.0,103.5,0.5,16.0,873.0,1046.82,750.31
2016,3,29,11,30,953.0,104.0,0.5,16.0,889.0,1043.94,748.05
2016,3,29,11,45,954.0,104.5,0.55,16.0,896.5,1034.24,743.02
2016,3,29,12,0,955.0,105.0,0.6,16.0,904.0,1020.68,735.8
2016,3,29,12,15,954.5,105.0,0.6,16.0,903.0,1001.4,723.94
2016,3,29,12,30,954.0,105.0,0.6,16.0,902.0,978.45,709.92
2016,3,29,12,45,951.0,105.0,0.65,16.0,892.5,949.75,693.4
2016,3,29,13,0,948.0,105.0,0.7,16.0,883.0,917.74,674.69
2016,3,29,13,15,943.5,104.0,0.7,16.0,865.0,880.34,651.33
2016,3,29,13,30,939.0,103.0,0.7,16.0,847.0,840.09,625.96
2016,3,29,13,45,930.0,103.0,0.75,16.0,821.0,794.81,597.79
2016,3,29,14,0,921.0,103.0,0.8,16.0,795.0,747.41,567.7
2016,3,29,14,15,911.5,101.5,0.8,15.5,762.0,696.35,532.77
2016,3,29,14,30,902.0,100.0,0.8,15.0,729.0,643.74,495.27
2016,3,29,14,45,885.0,99.5,0.85,15.0,689.0,586.61,452.71
2016,3,29,15,0,868.0,99.0,0.9,15.0,649.0,527.95,407.44
2016,3,29,15,15,850.5,96.5,0.9,15.0,604.0,467.9,359.07
2016,3,29,15,30,833.0,94.0,0.9,15.0,559.0,408.32,309.33
2016,3,29,15,45,807.5,91.0,0.9,15.0,509.0,346.4,256.41
2016,3,29,16,0,782.0,88.0,0.9,15.0,459.0,286.48,204.03
2016,3,29,16,15,749.5,83.5,0.9,14.5,406.5,226.07,151.85
2016,3,29,16,30,717.0,79.0,0.9,14.0,354.0,165.47,101.49
2016,3,29,16,45,672.0,73.0,0.95,13.5,300.5,109.51,61.06
2016,3,29,17,0,627.0,67.0,1.0,13.0,247.0,59.03,36.62
2016,3,29,17,15,557.0,59.0,1.0,12.0,194.0,42.79,32.94
2016,3,29,17,30,487.0,51.0,1.0,11.0,141.0,38.5,28.92
2016,3,29,17,45,375.5,39.5,1.05,10.5,95.5,30.72,21.44
2016,3,29,18,0,264.0,28.0,1.1,10.0,50.0,22.52,12.03
2016,3,29,18,15,132.0,14.0,1.1,9.5,25.0,13.34,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,147.0,18.0,0.65,8.5,33.5,82.06,24.46
2016,3,30,6,30,294.0,36.0,0.6,9.0,67.0,178.35,136.44
2016,3,30,6,45,391.0,47.5,0.6,9.5,114.5,252.53,203.44
2016,3,30,7,0,488.0,59.0,0.6,10.0,162.0,337.0,276.02
2016,3,30,7,15,553.5,67.0,0.6,10.5,214.5,409.29,336.43
2016,3,30,7,30,619.0,75.0,0.6,11.0,267.0,486.94,398.4
2016,3,30,7,45,665.5,80.0,0.65,11.5,320.5,553.27,449.5
2016,3,30,8,0,712.0,85.0,0.7,12.0,374.0,621.99,500.47
2016,3,30,8,15,742.5,89.5,0.7,12.5,426.0,680.05,539.7
2016,3,30,8,30,773.0,94.0,0.7,13.0,478.0,734.93,575.43
2016,3,30,8,45,796.5,97.5,0.7,13.5,526.0,785.91,607.46
2016,3,30,9,0,820.0,101.0,0.7,14.0,574.0,835.63,637.89
2016,3,30,9,15,836.5,103.5,0.75,14.0,617.5,876.38,663.8
2016,3,30,9,30,853.0,106.0,0.8,14.0,661.0,914.81,688.09
2016,3,30,9,45,866.5,107.5,0.85,14.5,699.0,946.7,706.67
2016,3,30,10,0,880.0,109.0,0.9,15.0,737.0,967.41,717.98
2016,3,30,10,15,889.0,111.0,0.9,15.0,767.5,989.32,730.6
2016,3,30,10,30,898.0,113.0,0.9,15.0,798.0,1007.81,741.04
2016,3,30,10,45,904.5,113.5,0.95,15.5,821.5,1018.63,746.41
2016,3,30,11,0,911.0,114.0,1.0,16.0,845.0,1025.78,749.68
2016,3,30,11,15,914.5,115.0,1.0,16.0,860.5,1026.78,749.58
2016,3,30,11,30,918.0,116.0,1.0,16.0,876.0,1023.98,747.32
2016,3,30,11,45,919.5,116.5,1.05,16.0,883.5,1014.92,742.31
2016,3,30,12,0,921.0,117.0,1.1,16.0,891.0,1002.13,735.08
2016,3,30,12,15,920.5,117.0,1.1,16.0,890.0,983.28,723.13
2016,3,30,12,30,920.0,117.0,1.1,16.0,889.0,960.91,709.05
2016,3,30,12,45,920.0,115.0,1.1,16.5,880.0,933.51,690.48
2016,3,30,13,0,920.0,113.0,1.1,17.0,871.0,902.8,669.84
2016,3,30,13,15,915.5,112.5,1.1,16.5,853.5,866.71,648.07
2016,3,30,13,30,911.0,112.0,1.1,16.0,836.0,827.84,624.24
2016,3,30,13,45,904.0,110.5,1.15,16.0,811.0,783.55,595.93
2016,3,30,14,0,897.0,109.0,1.2,16.0,786.0,737.09,565.67
2016,3,30,14,15,887.5,107.5,1.2,16.0,753.5,687.05,529.59
2016,3,30,14,30,878.0,106.0,1.2,16.0,721.0,635.5,491.4
2016,3,30,14,45,864.5,104.0,1.25,16.0,682.0,579.45,449.11
2016,3,30,15,0,851.0,102.0,1.3,16.0,643.0,522.79,404.82
2016,3,30,15,15,833.5,99.0,1.3,15.5,598.5,463.17,357.11
2016,3,30,15,30,816.0,96.0,1.3,15.0,554.0,404.06,307.98
2016,3,30,15,45,792.0,92.5,1.35,15.0,505.0,343.15,255.56
2016,3,30,16,0,768.0,89.0,1.4,15.0,456.0,284.09,203.55
2016,3,30,16,15,735.5,84.5,1.4,14.5,404.0,224.51,151.73
2016,3,30,16,30,703.0,80.0,1.4,14.0,352.0,164.72,101.73
2016,3,30,16,45,656.5,74.0,1.45,13.5,298.5,109.49,61.62
2016,3,30,17,0,610.0,68.0,1.5,13.0,245.0,59.93,37.26
2016,3,30,17,15,540.5,60.0,1.45,12.5,193.0,43.44,33.45
2016,3,30,17,30,471.0,52.0,1.4,12.0,141.0,39.2,29.43
2016,3,30,17,45,358.0,40.5,1.35,11.5,95.5,31.47,22.04
2016,3,30,18,0,245.0,29.0,1.3,11.0,50.0,23.31,12.94
2016,3,30,18,15,122.5,14.5,1.25,10.5,25.0,13.82,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,0.6,10.0,11.5,10.66,0.0
2016,3,31,6,30,0.0,23.0,0.6,10.0,23.0,21.34,12.12
2016,3,31,6,45,0.0,39.0,0.6,10.5,39.0,36.26,25.42
2016,3,31,7,0,0.0,55.0,0.6,11.0,55.0,52.13,39.36
2016,3,31,7,15,0.0,72.5,0.6,11.0,72.5,69.5,54.46
2016,3,31,7,30,0.0,90.0,0.6,11.0,90.0,86.79,69.22
2016,3,31,7,45,0.0,108.0,0.6,11.5,108.0,104.55,83.94
2016,3,31,8,0,0.0,126.0,0.6,12.0,126.0,122.28,98.32
2016,3,31,8,15,6.0,151.0,0.6,12.5,154.0,151.99,122.48
2016,3,31,8,30,12.0,176.0,0.6,13.0,182.0,182.13,146.46
2016,3,31,8,45,62.0,219.0,0.6,13.5,254.5,280.69,225.68
2016,3,31,9,0,112.0,262.0,0.6,14.0,327.0,372.87,296.41
2016,3,31,9,15,487.5,182.5,0.6,14.5,497.5,656.71,513.27
2016,3,31,9,30,863.0,103.0,0.6,15.0,668.0,921.96,689.61
2016,3,31,9,45,879.5,103.0,0.65,15.5,706.5,947.12,699.9
2016,3,31,10,0,896.0,103.0,0.7,16.0,745.0,977.28,717.28
2016,3,31,10,15,904.5,104.5,0.7,16.0,776.0,998.37,729.0
2016,3,31,10,30,913.0,106.0,0.7,16.0,807.0,1015.97,738.71
2016,3,31,10,45,921.5,105.5,0.75,16.5,831.0,1027.74,744.67
2016,3,31,11,0,930.0,105.0,0.8,17.0,855.0,1035.79,748.51
2016,3,31,11,15,933.5,105.5,0.8,17.0,870.5,1036.23,748.04
2016,3,31,11,30,937.0,106.0,0.8,17.0,886.0,1032.81,745.44
2016,3,31,11,45,940.5,105.5,0.85,17.5,894.0,1024.45,739.69
2016,3,31,12,0,944.0,105.0,0.9,18.0,902.0,1012.26,731.7
2016,3,31,12,15,944.0,105.0,0.95,18.0,901.0,993.52,721.07
2016,3,31,12,30,944.0,105.0,1.0,18.0,900.0,971.15,708.2
2016,3,31,12,45,945.5,102.0,1.05,18.0,891.5,943.47,691.92
2016,3,31,13,0,947.0,99.0,1.1,18.0,883.0,912.34,673.3
2016,3,31,13,15,943.0,98.5,1.15,17.5,865.5,875.86,652.23
2016,3,31,13,30,939.0,98.0,1.2,17.0,848.0,836.48,628.89
2016,3,31,13,45,932.5,97.0,1.25,17.0,822.5,792.04,600.55
2016,3,31,14,0,926.0,96.0,1.3,17.0,797.0,745.3,570.17
2016,3,31,14,15,917.5,94.5,1.35,16.5,765.0,694.69,535.79
2016,3,31,14,30,909.0,93.0,1.4,16.0,733.0,642.42,498.31
2016,3,31,14,45,897.0,91.0,1.45,16.0,694.0,586.33,455.67
2016,3,31,15,0,885.0,89.0,1.5,16.0,655.0,529.45,410.88
2016,3,31,15,15,869.0,86.5,1.5,15.5,610.5,469.81,362.8
2016,3,31,15,30,853.0,84.0,1.5,15.0,566.0,410.36,313.02
2016,3,31,15,45,830.5,81.5,1.55,15.0,517.0,346.2,257.62
2016,3,31,16,0,808.0,79.0,1.6,15.0,468.0,286.24,204.38
2016,3,31,16,15,778.5,75.5,1.55,14.5,416.0,225.81,151.27
2016,3,31,16,30,749.0,72.0,1.5,14.0,364.0,168.41,102.79
2016,3,31,16,45,703.0,67.5,1.5,13.5,309.5,112.07,61.84
2016,3,31,17,0,657.0,63.0,1.5,13.0,255.0,57.28,33.98
2016,3,31,17,15,591.5,56.0,1.4,12.5,202.5,40.05,30.43
2016,3,31,17,30,526.0,49.0,1.3,12.0,150.0,36.48,27.04
2016,3,31,17,45,415.5,39.0,1.25,11.5,103.0,30.0,20.8
2016,3,31,18,0,305.0,29.0,1.2,11.0,56.0,23.21,13.15
2016,3,31,18,15,152.5,14.5,1.15,10.5,28.0,13.82,0.0
2016,3,31,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,0.9,10.0,38.5,95.75,49.88
2016,4,1,6,30,339.0,37.0,0.9,10.0,77.0,199.15,154.36
2016,4,1,6,45,434.0,47.5,0.9,10.5,125.5,274.33,221.6
2016,4,1,7,0,529.0,58.0,0.9,11.0,174.0,359.43,294.6
2016,4,1,7,15,589.0,65.5,0.9,11.5,227.0,430.34,353.76
2016,4,1,7,30,649.0,73.0,0.9,12.0,280.0,505.98,414.03
2016,4,1,7,45,332.5,111.5,0.9,12.5,218.5,366.85,301.69
2016,4,1,8,0,16.0,150.0,0.9,13.0,157.0,159.55,128.39
2016,4,1,8,15,406.0,119.5,0.9,13.0,324.0,459.12,377.27
2016,4,1,8,30,796.0,89.0,0.9,13.0,491.0,750.63,591.98
2016,4,1,8,45,819.0,91.0,0.9,13.5,539.5,800.17,619.86
2016,4,1,9,0,842.0,93.0,0.9,14.0,588.0,848.34,649.33
2016,4,1,9,15,857.5,95.5,0.9,14.5,631.0,888.74,672.97
2016,4,1,9,30,873.0,98.0,0.9,15.0,674.0,919.06,689.67
2016,4,1,9,45,885.0,99.5,0.9,15.5,711.0,949.73,706.56
2016,4,1,10,0,897.0,101.0,0.9,16.0,748.0,977.39,721.34
2016,4,1,10,15,905.5,102.5,0.85,16.0,778.5,998.45,732.16
2016,4,1,10,30,914.0,104.0,0.8,16.0,809.0,1016.02,740.83
2016,4,1,10,45,920.0,104.5,0.8,16.5,832.5,1026.4,744.8
2016,4,1,11,0,926.0,105.0,0.8,17.0,856.0,1033.04,746.65
2016,4,1,11,15,929.5,105.5,0.75,17.0,871.5,1033.42,745.03
2016,4,1,11,30,933.0,106.0,0.7,17.0,887.0,1029.96,741.25
2016,4,1,11,45,935.0,106.0,0.7,17.5,894.0,1020.67,733.84
2016,4,1,12,0,937.0,106.0,0.7,18.0,901.0,1007.6,724.32
2016,4,1,12,15,937.0,106.0,0.7,18.0,900.0,988.91,712.82
2016,4,1,12,30,937.0,106.0,0.7,18.0,899.0,966.63,699.2
2016,4,1,12,45,936.5,104.5,0.7,18.0,890.0,938.86,682.18
2016,4,1,13,0,936.0,103.0,0.7,18.0,881.0,907.75,663.04
2016,4,1,13,15,932.0,102.5,0.7,18.0,863.5,871.55,640.56
2016,4,1,13,30,928.0,102.0,0.7,18.0,846.0,832.5,616.09
2016,4,1,13,45,922.0,100.5,0.7,18.0,821.0,788.31,587.97
2016,4,1,14,0,916.0,99.0,0.7,18.0,796.0,741.81,558.0
2016,4,1,14,15,907.0,97.5,0.7,18.0,763.5,691.28,523.03
2016,4,1,14,30,898.0,96.0,0.7,18.0,731.0,639.17,485.45
2016,4,1,14,45,886.0,94.0,0.75,18.0,692.0,583.59,444.66
2016,4,1,15,0,874.0,92.0,0.8,18.0,653.0,527.25,401.7
2016,4,1,15,15,858.0,89.5,0.8,17.5,608.5,468.17,355.33
2016,4,1,15,30,842.0,87.0,0.8,17.0,564.0,406.72,305.35
2016,4,1,15,45,819.5,84.0,0.85,17.0,515.5,345.31,253.4
2016,4,1,16,0,797.0,81.0,0.9,17.0,467.0,285.54,201.46
2016,4,1,16,15,767.5,77.0,0.95,16.0,415.0,225.32,149.88
2016,4,1,16,30,738.0,73.0,1.0,15.0,363.0,168.16,102.42
2016,4,1,16,45,694.0,68.0,1.05,14.5,309.0,112.21,61.88
2016,4,1,17,0,650.0,63.0,1.1,14.0,255.0,57.59,33.85
2016,4,1,17,15,586.0,56.0,1.1,13.5,203.0,39.9,30.18
2016,4,1,17,30,522.0,49.0,1.1,13.0,151.0,36.33,26.81
2016,4,1,17,45,414.5,39.0,1.15,12.5,104.0,29.85,20.62
2016,4,1,18,0,307.0,29.0,1.2,12.0,57.0,23.05,13.21
2016,4,1,18,15,153.5,14.5,1.2,11.5,28.5,11.45,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,20.0,0.6,9.0,40.0,97.48,57.29
2016,4,2,6,30,329.0,40.0,0.6,9.0,80.0,199.07,155.54
2016,4,2,6,45,405.0,53.0,0.6,9.5,127.0,268.02,217.18
2016,4,2,7,0,481.0,66.0,0.6,10.0,174.0,344.87,283.1
2016,4,2,7,15,280.5,99.0,0.55,10.5,166.0,281.94,233.15
2016,4,2,7,30,80.0,132.0,0.5,11.0,158.0,191.59,157.42
2016,4,2,7,45,89.0,153.5,0.5,12.0,187.0,223.6,183.63
2016,4,2,8,0,98.0,175.0,0.5,13.0,216.0,256.18,208.8
2016,4,2,8,15,412.0,144.0,0.4,13.5,349.5,493.37,397.65
2016,4,2,8,30,726.0,113.0,0.3,14.0,483.0,728.57,565.07
2016,4,2,8,45,736.0,122.5,0.25,15.0,528.5,773.66,587.68
2016,4,2,9,0,746.0,132.0,0.2,16.0,574.0,816.71,611.12
2016,4,2,9,15,764.0,136.0,0.15,16.5,616.5,858.26,634.15
2016,4,2,9,30,782.0,140.0,0.1,17.0,659.0,897.78,655.48
2016,4,2,9,45,790.0,145.5,0.1,18.0,694.5,922.06,666.33
2016,4,2,10,0,798.0,151.0,0.1,19.0,730.0,948.57,678.7
2016,4,2,10,15,808.0,153.5,0.15,19.0,760.0,970.64,691.59
2016,4,2,10,30,818.0,156.0,0.2,19.0,790.0,989.5,702.77
2016,4,2,10,45,721.0,209.0,0.3,19.5,780.0,960.57,684.54
2016,4,2,11,0,624.0,262.0,0.4,20.0,770.0,918.93,658.01
2016,4,2,11,15,734.0,210.0,0.45,20.0,818.5,968.93,691.66
2016,4,2,11,30,844.0,158.0,0.5,20.0,867.0,1007.93,715.61
2016,4,2,11,45,676.0,242.5,0.55,20.5,813.5,928.19,665.04
2016,4,2,12,0,508.0,327.0,0.6,21.0,760.0,838.84,604.17
2016,4,2,12,15,527.5,320.5,0.6,21.0,769.5,836.8,604.45
2016,4,2,12,30,547.0,314.0,0.6,21.0,779.0,831.83,601.62
2016,4,2,12,45,717.0,221.5,0.65,21.0,824.0,873.47,633.85
2016,4,2,13,0,887.0,129.0,0.7,21.0,869.0,892.58,646.74
2016,4,2,13,15,882.5,128.0,0.75,20.5,851.5,856.8,626.02
2016,4,2,13,30,878.0,127.0,0.8,20.0,834.0,818.39,603.96
2016,4,2,13,45,742.0,184.5,0.85,20.0,769.5,740.64,552.35
2016,4,2,14,0,606.0,242.0,0.9,20.0,705.0,664.25,498.39
2016,4,2,14,15,717.0,185.0,0.9,20.0,710.5,651.83,491.89
2016,4,2,14,30,828.0,128.0,0.9,20.0,716.0,627.78,475.44
2016,4,2,14,45,802.0,130.5,0.9,20.0,675.0,571.21,433.2
2016,4,2,15,0,776.0,133.0,0.9,20.0,634.0,513.68,389.35
2016,4,2,15,15,756.5,129.0,0.9,19.5,590.0,455.59,344.42
2016,4,2,15,30,737.0,125.0,0.9,19.0,546.0,398.43,298.5
2016,4,2,15,45,702.5,115.0,0.9,18.5,488.0,332.18,244.49
2016,4,2,16,0,668.0,105.0,0.9,18.0,430.0,269.32,191.96
2016,4,2,16,15,641.0,98.0,0.85,17.5,382.0,214.28,145.02
2016,4,2,16,30,614.0,91.0,0.8,17.0,334.0,162.16,102.02
2016,4,2,16,45,540.0,92.5,0.8,16.5,283.5,116.43,70.76
2016,4,2,17,0,466.0,94.0,0.8,16.0,233.0,78.77,53.85
2016,4,2,17,15,405.5,81.0,0.75,15.0,184.5,59.39,47.23
2016,4,2,17,30,345.0,68.0,0.7,14.0,136.0,51.04,39.71
2016,4,2,17,45,246.5,52.0,0.7,13.5,93.0,39.83,29.28
2016,4,2,18,0,148.0,36.0,0.7,13.0,50.0,28.11,17.52
2016,4,2,18,15,74.0,18.0,0.7,12.5,25.0,15.07,0.0
2016,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
