Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,42.0,10.0,0.6,10.0,11.0,21.86,0.0
2016,4,3,6,15,168.0,27.0,0.6,10.0,46.0,107.24,68.11
2016,4,3,6,30,294.0,44.0,0.6,10.0,81.0,189.06,147.91
2016,4,3,6,45,383.5,56.5,0.6,10.5,129.5,262.73,212.67
2016,4,3,7,0,473.0,69.0,0.6,11.0,178.0,345.15,282.59
2016,4,3,7,15,236.5,66.0,0.6,11.5,120.5,226.49,187.63
2016,4,3,7,30,0.0,63.0,0.6,12.0,63.0,58.59,44.64
2016,4,3,7,45,0.0,75.0,0.6,13.0,75.0,69.93,54.31
2016,4,3,8,0,0.0,87.0,0.6,14.0,87.0,81.53,63.65
2016,4,3,8,15,0.0,96.0,0.55,14.5,96.0,90.14,70.45
2016,4,3,8,30,0.0,105.0,0.5,15.0,105.0,98.77,77.16
2016,4,3,8,45,0.0,129.5,0.5,15.5,129.5,122.91,96.45
2016,4,3,9,0,0.0,154.0,0.5,16.0,154.0,147.15,115.41
2016,4,3,9,15,0.0,159.0,0.5,16.5,159.0,151.69,118.39
2016,4,3,9,30,0.0,164.0,0.5,17.0,164.0,156.29,121.5
2016,4,3,9,45,5.0,196.5,0.55,17.5,200.5,193.22,150.25
2016,4,3,10,0,10.0,229.0,0.6,18.0,237.0,230.42,178.55
2016,4,3,10,15,52.0,300.0,0.6,18.0,341.0,357.33,275.42
2016,4,3,10,30,94.0,371.0,0.6,18.0,445.0,475.02,360.73
2016,4,3,10,45,395.0,299.5,0.6,18.5,621.5,732.45,546.37
2016,4,3,11,0,696.0,228.0,0.6,19.0,798.0,955.58,692.62
2016,4,3,11,15,783.5,187.5,0.6,19.0,840.0,994.08,712.58
2016,4,3,11,30,871.0,147.0,0.6,19.0,882.0,1023.4,729.65
2016,4,3,11,45,867.0,151.0,0.65,19.0,887.5,1012.31,723.21
2016,4,3,12,0,863.0,155.0,0.7,19.0,893.0,997.67,715.28
2016,4,3,12,15,577.0,282.5,0.7,19.0,776.0,844.49,615.32
2016,4,3,12,30,291.0,410.0,0.7,19.0,659.0,687.54,505.14
2016,4,3,12,45,574.5,282.0,0.75,19.0,765.5,805.62,594.7
2016,4,3,13,0,858.0,154.0,0.8,19.0,872.0,898.62,658.28
2016,4,3,13,15,853.0,153.0,0.85,19.0,854.5,862.34,634.73
2016,4,3,13,30,848.0,152.0,0.9,19.0,837.0,823.53,611.05
2016,4,3,13,45,843.5,148.0,0.95,19.0,812.5,779.87,583.75
2016,4,3,14,0,839.0,144.0,1.0,19.0,788.0,734.08,553.32
2016,4,3,14,15,828.5,141.5,1.0,18.5,755.5,683.87,518.95
2016,4,3,14,30,818.0,139.0,1.0,18.0,723.0,632.5,482.64
2016,4,3,14,45,815.0,131.0,1.05,18.0,686.0,579.23,443.38
2016,4,3,15,0,812.0,123.0,1.1,18.0,649.0,524.58,401.55
2016,4,3,15,15,794.0,119.0,1.1,17.5,604.5,465.75,355.37
2016,4,3,15,30,776.0,115.0,1.1,17.0,560.0,407.6,308.01
2016,4,3,15,45,765.0,106.5,1.15,16.5,513.5,345.63,256.13
2016,4,3,16,0,754.0,98.0,1.2,16.0,467.0,286.82,205.15
2016,4,3,16,15,722.5,93.0,1.2,15.5,415.0,227.41,153.9
2016,4,3,16,30,691.0,88.0,1.2,15.0,363.0,171.36,107.18
2016,4,3,16,45,650.5,81.0,1.3,14.5,310.5,116.46,66.96
2016,4,3,17,0,610.0,74.0,1.4,14.0,258.0,66.54,41.41
2016,4,3,17,15,544.0,65.5,1.3,13.0,205.5,47.47,37.03
2016,4,3,17,30,478.0,57.0,1.2,12.0,153.0,43.01,32.92
2016,4,3,17,45,368.5,45.5,1.2,11.5,106.0,35.46,25.73
2016,4,3,18,0,259.0,34.0,1.2,11.0,59.0,26.52,16.56
2016,4,3,18,15,129.5,17.0,1.15,10.5,29.5,13.39,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,1.15,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,4,4,6,15,96.0,28.5,1.2,12.0,41.0,77.16,50.08
2016,4,4,6,30,192.0,46.0,1.2,12.0,71.0,150.05,117.2
2016,4,4,6,45,245.0,64.5,1.25,12.5,112.0,206.81,167.51
2016,4,4,7,0,298.0,83.0,1.3,13.0,153.0,268.98,221.2
2016,4,4,7,15,353.0,94.0,1.25,13.5,197.5,328.41,271.12
2016,4,4,7,30,408.0,105.0,1.2,14.0,242.0,392.78,323.19
2016,4,4,7,45,553.5,93.0,1.2,14.5,311.5,500.85,408.67
2016,4,4,8,0,699.0,81.0,1.2,15.0,381.0,615.35,494.82
2016,4,4,8,15,746.5,89.0,1.2,15.0,445.0,687.16,544.77
2016,4,4,8,30,794.0,97.0,1.2,15.0,509.0,763.17,596.62
2016,4,4,8,45,819.5,99.5,1.2,15.5,559.0,815.3,629.2
2016,4,4,9,0,845.0,102.0,1.2,16.0,609.0,866.19,660.44
2016,4,4,9,15,861.5,105.0,1.2,16.0,653.5,908.01,686.23
2016,4,4,9,30,878.0,108.0,1.2,16.0,698.0,947.41,710.21
2016,4,4,9,45,890.0,110.0,1.25,16.5,736.0,970.58,722.88
2016,4,4,10,0,902.0,112.0,1.3,17.0,774.0,998.62,738.94
2016,4,4,10,15,910.5,113.5,1.3,17.0,805.0,1019.44,750.76
2016,4,4,10,30,919.0,115.0,1.3,17.0,836.0,1036.76,760.5
2016,4,4,10,45,924.5,117.0,1.35,17.5,859.5,1048.0,765.98
2016,4,4,11,0,930.0,119.0,1.4,18.0,883.0,1055.45,769.25
2016,4,4,11,15,934.0,119.5,1.4,18.0,898.5,1055.96,768.87
2016,4,4,11,30,938.0,120.0,1.4,18.0,914.0,1052.61,766.29
2016,4,4,11,45,939.5,120.5,1.4,18.0,921.5,1042.97,759.92
2016,4,4,12,0,941.0,121.0,1.4,18.0,929.0,1029.53,751.35
2016,4,4,12,15,941.0,121.0,1.4,18.0,928.0,1010.44,739.32
2016,4,4,12,30,941.0,121.0,1.4,18.0,927.0,987.75,725.1
2016,4,4,12,45,942.0,119.0,1.4,18.0,918.0,960.43,707.95
2016,4,4,13,0,943.0,117.0,1.4,18.0,909.0,929.68,688.59
2016,4,4,13,15,939.0,116.0,1.4,18.0,891.5,892.49,664.92
2016,4,4,13,30,935.0,115.0,1.4,18.0,874.0,852.45,639.24
2016,4,4,13,45,929.0,113.5,1.4,18.0,848.5,807.76,610.17
2016,4,4,14,0,923.0,112.0,1.4,18.0,823.0,760.77,579.21
2016,4,4,14,15,913.5,110.5,1.4,18.0,789.5,709.39,542.68
2016,4,4,14,30,904.0,109.0,1.4,18.0,756.0,656.47,503.83
2016,4,4,14,45,889.0,107.5,1.45,18.0,715.5,599.21,460.94
2016,4,4,15,0,874.0,106.0,1.5,18.0,675.0,540.19,415.25
2016,4,4,15,15,856.5,103.0,1.55,17.5,629.0,479.24,367.13
2016,4,4,15,30,839.0,100.0,1.6,17.0,583.0,418.77,317.43
2016,4,4,15,45,810.5,98.0,1.65,16.5,532.0,356.35,264.65
2016,4,4,16,0,782.0,96.0,1.7,16.0,481.0,296.29,212.53
2016,4,4,16,15,749.0,91.5,1.7,15.5,427.5,232.11,157.1
2016,4,4,16,30,716.0,87.0,1.7,15.0,374.0,174.65,108.98
2016,4,4,16,45,662.0,82.5,1.7,14.5,318.5,119.13,68.68
2016,4,4,17,0,608.0,78.0,1.7,14.0,263.0,70.26,44.28
2016,4,4,17,15,537.5,69.5,1.6,13.5,209.5,50.74,39.86
2016,4,4,17,30,467.0,61.0,1.5,13.0,156.0,46.45,35.85
2016,4,4,17,45,351.5,49.0,1.4,12.5,108.5,38.57,28.38
2016,4,4,18,0,236.0,37.0,1.3,12.0,61.0,28.88,18.62
2016,4,4,18,15,118.0,18.5,1.2,11.5,30.5,14.58,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,69.5,7.0,0.9,9.5,9.0,0.0,0.0
2016,4,5,6,0,139.0,14.0,0.9,10.0,18.0,54.88,0.0
2016,4,5,6,15,291.5,26.0,0.85,10.5,58.0,153.51,106.78
2016,4,5,6,30,444.0,38.0,0.8,11.0,98.0,247.01,193.82
2016,4,5,6,45,524.0,47.0,0.8,12.0,149.0,320.17,258.05
2016,4,5,7,0,604.0,56.0,0.8,13.0,200.0,401.37,326.09
2016,4,5,7,15,658.5,62.0,0.7,13.5,254.5,471.52,382.52
2016,4,5,7,30,713.0,68.0,0.6,14.0,309.0,542.91,436.93
2016,4,5,7,45,748.0,73.0,0.55,14.5,363.5,606.39,482.98
2016,4,5,8,0,783.0,78.0,0.5,15.0,418.0,670.92,526.4
2016,4,5,8,15,809.5,81.5,0.5,15.5,470.0,727.82,562.97
2016,4,5,8,30,836.0,85.0,0.5,16.0,522.0,784.23,598.16
2016,4,5,8,45,857.0,87.0,0.55,16.5,571.0,833.37,628.43
2016,4,5,9,0,878.0,89.0,0.6,17.0,620.0,873.87,652.54
2016,4,5,9,15,892.0,91.5,0.6,17.5,663.5,913.53,674.88
2016,4,5,9,30,906.0,94.0,0.6,18.0,707.0,950.59,695.22
2016,4,5,9,45,916.0,96.0,0.65,19.0,744.0,980.47,710.54
2016,4,5,10,0,926.0,98.0,0.7,20.0,781.0,1007.12,723.83
2016,4,5,10,15,933.5,99.5,0.7,20.5,811.5,1027.37,733.38
2016,4,5,10,30,941.0,101.0,0.7,21.0,842.0,1043.99,740.83
2016,4,5,10,45,946.0,102.0,0.75,21.5,865.0,1053.85,745.45
2016,4,5,11,0,951.0,103.0,0.8,22.0,888.0,1059.84,747.95
2016,4,5,11,15,954.0,103.5,0.8,22.0,903.0,1059.41,747.01
2016,4,5,11,30,957.0,104.0,0.8,22.0,918.0,1055.06,743.94
2016,4,5,11,45,958.5,104.0,0.85,22.0,924.5,1044.8,738.59
2016,4,5,12,0,960.0,104.0,0.9,22.0,931.0,1030.68,731.04
2016,4,5,12,15,959.5,104.0,0.9,22.0,929.5,1010.9,719.05
2016,4,5,12,30,959.0,104.0,0.9,22.0,928.0,987.46,704.92
2016,4,5,12,45,955.5,104.0,0.95,22.5,918.0,957.83,686.6
2016,4,5,13,0,952.0,104.0,1.0,23.0,908.0,924.94,666.21
2016,4,5,13,15,948.0,103.5,1.0,23.0,890.0,888.04,643.56
2016,4,5,13,30,944.0,103.0,1.0,23.0,872.0,848.26,618.91
2016,4,5,13,45,938.5,101.5,1.0,23.0,846.5,803.68,590.88
2016,4,5,14,0,933.0,100.0,1.0,23.0,821.0,756.73,560.96
2016,4,5,14,15,924.5,98.5,0.95,23.0,788.0,705.66,525.65
2016,4,5,14,30,916.0,97.0,0.9,23.0,755.0,652.94,487.65
2016,4,5,14,45,904.0,95.0,0.9,23.0,715.5,596.4,446.33
2016,4,5,15,0,892.0,93.0,0.9,23.0,676.0,539.08,403.02
2016,4,5,15,15,876.5,90.5,0.9,22.5,631.0,479.23,356.98
2016,4,5,15,30,861.0,88.0,0.9,22.0,586.0,416.78,307.2
2016,4,5,15,45,839.0,85.0,0.9,22.0,536.5,354.44,255.27
2016,4,5,16,0,817.0,82.0,0.9,22.0,487.0,293.66,203.36
2016,4,5,16,15,787.5,78.5,0.85,21.0,434.0,232.69,151.99
2016,4,5,16,30,758.0,75.0,0.8,20.0,381.0,174.76,104.69
2016,4,5,16,45,715.5,70.0,0.8,19.5,326.5,117.7,63.76
2016,4,5,17,0,673.0,65.0,0.8,19.0,272.0,61.67,34.78
2016,4,5,17,15,610.0,58.0,0.8,18.0,218.0,41.05,30.64
2016,4,5,17,30,547.0,51.0,0.8,17.0,164.0,37.53,27.48
2016,4,5,17,45,444.0,41.5,0.8,16.0,115.5,31.57,21.94
2016,4,5,18,0,341.0,32.0,0.8,15.0,67.0,25.33,15.58
2016,4,5,18,15,170.5,16.0,0.75,14.5,33.5,12.46,0.0
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,0.95,13.5,9.5,21.07,0.0
2016,4,6,6,0,113.0,15.0,1.0,14.0,19.0,58.88,0.0
2016,4,6,6,15,258.0,28.5,1.0,14.5,59.0,144.81,101.74
2016,4,6,6,30,403.0,42.0,1.0,15.0,99.0,235.43,183.11
2016,4,6,6,45,488.0,51.5,1.0,16.0,150.0,309.63,247.05
2016,4,6,7,0,573.0,61.0,1.0,17.0,201.0,392.36,315.4
2016,4,6,7,15,629.0,68.0,0.95,17.5,255.5,463.18,372.07
2016,4,6,7,30,685.0,75.0,0.9,18.0,310.0,538.21,429.22
2016,4,6,7,45,721.0,80.5,0.9,19.0,364.0,601.53,474.57
2016,4,6,8,0,757.0,86.0,0.9,20.0,418.0,663.04,515.88
2016,4,6,8,15,784.0,90.0,0.9,20.5,470.0,719.9,552.52
2016,4,6,8,30,811.0,94.0,0.9,21.0,522.0,776.35,587.81
2016,4,6,8,45,829.0,98.0,0.9,21.5,569.5,824.45,616.56
2016,4,6,9,0,847.0,102.0,0.9,22.0,617.0,870.8,643.6
2016,4,6,9,15,861.5,104.5,0.85,22.5,660.0,910.2,664.73
2016,4,6,9,30,876.0,107.0,0.8,23.0,703.0,939.17,678.86
2016,4,6,9,45,883.0,111.0,0.75,24.0,739.5,967.65,691.25
2016,4,6,10,0,890.0,115.0,0.7,25.0,776.0,992.86,701.36
2016,4,6,10,15,897.5,117.0,0.65,25.5,805.5,1012.95,709.59
2016,4,6,10,30,905.0,119.0,0.6,26.0,835.0,1029.54,715.74
2016,4,6,10,45,906.0,122.5,0.6,26.5,856.5,1037.69,718.1
2016,4,6,11,0,907.0,126.0,0.6,27.0,878.0,1042.06,718.46
2016,4,6,11,15,909.5,126.5,0.55,27.0,892.0,1040.96,716.0
2016,4,6,11,30,912.0,127.0,0.5,27.0,906.0,1036.11,711.54
2016,4,6,11,45,671.5,244.0,0.45,27.5,820.5,926.99,643.56
2016,4,6,12,0,431.0,361.0,0.4,28.0,735.0,800.14,557.87
2016,4,6,12,15,669.0,246.0,0.4,28.0,824.0,896.86,625.94
2016,4,6,12,30,907.0,131.0,0.4,28.0,913.0,967.97,668.0
2016,4,6,12,45,705.5,228.0,0.4,28.5,832.5,870.83,606.94
2016,4,6,13,0,504.0,325.0,0.4,29.0,752.0,766.17,536.82
2016,4,6,13,15,481.0,324.5,0.4,28.5,725.0,724.99,512.66
2016,4,6,13,30,458.0,324.0,0.4,28.0,698.0,683.74,487.12
2016,4,6,13,45,449.0,317.5,0.4,28.0,675.0,647.59,463.81
2016,4,6,14,0,440.0,311.0,0.4,28.0,652.0,610.92,439.69
2016,4,6,14,15,428.5,303.0,0.4,28.0,623.5,570.91,412.86
2016,4,6,14,30,417.0,295.0,0.4,28.0,595.0,530.99,385.58
2016,4,6,14,45,466.0,258.5,0.4,28.5,577.5,499.68,363.56
2016,4,6,15,0,515.0,222.0,0.4,29.0,560.0,462.83,336.57
2016,4,6,15,15,493.0,213.5,0.4,29.0,519.5,413.07,299.9
2016,4,6,15,30,471.0,205.0,0.4,29.0,479.0,365.05,263.67
2016,4,6,15,45,554.5,161.0,0.4,29.0,457.0,323.83,229.71
2016,4,6,16,0,638.0,117.0,0.4,29.0,435.0,272.83,186.15
2016,4,6,16,15,586.0,114.5,0.45,28.0,382.0,218.14,143.49
2016,4,6,16,30,534.0,112.0,0.5,27.0,329.0,169.5,106.74
2016,4,6,16,45,478.0,107.0,0.6,26.0,281.0,123.84,75.89
2016,4,6,17,0,422.0,102.0,0.7,25.0,233.0,85.06,56.73
2016,4,6,17,15,371.0,87.0,0.8,24.0,186.0,63.43,48.95
2016,4,6,17,30,320.0,72.0,0.9,23.0,139.0,53.72,40.59
2016,4,6,17,45,242.5,55.0,1.0,22.0,97.5,41.88,30.09
2016,4,6,18,0,165.0,38.0,1.1,21.0,56.0,29.49,18.61
2016,4,6,18,15,82.5,19.0,1.05,20.0,28.0,15.94,0.0
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,13.5,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,0.8,14.0,13.0,12.06,0.0
2016,4,7,6,15,29.0,33.0,0.8,14.0,37.5,46.56,30.76
2016,4,7,6,30,58.0,53.0,0.8,14.0,62.0,88.24,67.63
2016,4,7,6,45,81.5,76.0,0.8,14.5,93.5,128.45,102.5
2016,4,7,7,0,105.0,99.0,0.8,15.0,125.0,170.55,138.37
2016,4,7,7,15,127.0,119.5,0.85,15.0,158.5,210.6,172.1
2016,4,7,7,30,149.0,140.0,0.9,15.0,192.0,252.57,206.63
2016,4,7,7,45,139.0,164.0,0.95,15.5,218.5,278.82,226.72
2016,4,7,8,0,129.0,188.0,1.0,16.0,245.0,303.61,245.1
2016,4,7,8,15,174.5,209.5,1.0,16.0,296.5,366.54,294.42
2016,4,7,8,30,220.0,231.0,1.0,16.0,348.0,432.51,344.6
2016,4,7,8,45,155.5,252.5,1.0,16.5,339.0,408.66,322.67
2016,4,7,9,0,91.0,274.0,1.0,17.0,330.0,366.75,287.75
2016,4,7,9,15,169.5,294.5,0.95,17.0,407.5,474.17,369.57
2016,4,7,9,30,248.0,315.0,0.9,17.0,485.0,585.86,450.06
2016,4,7,9,45,252.5,332.5,0.9,17.5,513.5,612.83,466.12
2016,4,7,10,0,257.0,350.0,0.9,18.0,542.0,638.69,482.08
2016,4,7,10,15,243.5,368.0,0.9,18.0,555.5,632.28,476.2
2016,4,7,10,30,230.0,386.0,0.9,18.0,569.0,638.42,479.23
2016,4,7,10,45,258.5,392.0,0.9,18.0,603.0,685.17,511.27
2016,4,7,11,0,287.0,398.0,0.9,18.0,637.0,716.96,532.53
2016,4,7,11,15,352.0,381.0,0.85,18.0,679.5,758.75,561.24
2016,4,7,11,30,417.0,364.0,0.8,18.0,722.0,808.92,594.58
2016,4,7,11,45,429.5,355.5,0.8,18.0,726.5,803.88,590.77
2016,4,7,12,0,442.0,347.0,0.8,18.0,731.0,796.6,586.28
2016,4,7,12,15,455.5,347.0,0.8,18.0,742.0,796.46,586.38
2016,4,7,12,30,469.0,347.0,0.8,18.0,753.0,793.77,584.73
2016,4,7,12,45,369.0,380.0,0.85,18.5,697.5,713.57,528.19
2016,4,7,13,0,269.0,413.0,0.9,19.0,642.0,644.76,479.04
2016,4,7,13,15,250.5,407.5,0.9,18.5,617.0,610.12,456.43
2016,4,7,13,30,232.0,402.0,0.9,18.0,592.0,571.23,430.2
2016,4,7,13,45,162.5,385.5,0.9,18.0,517.0,490.31,371.76
2016,4,7,14,0,93.0,369.0,0.9,18.0,442.0,412.06,314.39
2016,4,7,14,15,69.5,339.0,0.9,18.0,392.5,361.66,277.64
2016,4,7,14,30,46.0,309.0,0.9,18.0,343.0,313.92,242.12
2016,4,7,14,45,62.5,302.5,0.9,18.0,346.0,312.28,241.65
2016,4,7,15,0,79.0,296.0,0.9,18.0,349.0,308.62,239.16
2016,4,7,15,15,100.0,279.5,0.9,17.5,341.5,296.27,230.25
2016,4,7,15,30,121.0,263.0,0.9,17.0,334.0,279.89,217.77
2016,4,7,15,45,108.0,239.0,0.9,17.0,298.5,246.72,191.87
2016,4,7,16,0,95.0,215.0,0.9,17.0,263.0,213.7,165.99
2016,4,7,16,15,72.0,188.5,0.85,16.5,222.5,178.45,138.8
2016,4,7,16,30,49.0,162.0,0.8,16.0,182.0,146.44,114.26
2016,4,7,16,45,40.0,140.5,0.8,16.0,155.5,122.65,95.69
2016,4,7,17,0,31.0,119.0,0.8,16.0,129.0,100.27,78.41
2016,4,7,17,15,21.0,96.5,0.75,15.5,103.0,81.07,66.19
2016,4,7,17,30,11.0,74.0,0.7,15.0,77.0,65.32,52.19
2016,4,7,17,45,5.5,52.5,0.7,15.0,54.0,47.05,35.58
2016,4,7,18,0,0.0,31.0,0.7,15.0,31.0,28.49,18.46
2016,4,7,18,15,0.0,15.5,0.65,14.5,15.5,14.38,0.05
2016,4,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,12.5,4.5,4.29,0.0
2016,4,8,6,0,0.0,9.0,0.5,13.0,9.0,8.34,0.0
2016,4,8,6,15,0.0,26.0,0.5,13.5,26.0,24.15,13.77
2016,4,8,6,30,0.0,43.0,0.5,14.0,43.0,41.28,29.07
2016,4,8,6,45,0.0,64.0,0.5,14.5,64.0,62.73,47.61
2016,4,8,7,0,0.0,85.0,0.5,15.0,85.0,83.87,65.58
2016,4,8,7,15,7.0,105.5,0.5,15.0,108.0,108.34,86.2
2016,4,8,7,30,14.0,126.0,0.5,15.0,131.0,133.4,106.95
2016,4,8,7,45,7.0,109.5,0.5,15.5,112.0,109.67,86.74
2016,4,8,8,0,0.0,93.0,0.5,16.0,93.0,87.32,67.72
2016,4,8,8,15,130.0,160.5,0.45,16.0,230.0,274.94,222.52
2016,4,8,8,30,260.0,228.0,0.4,16.0,367.0,473.65,373.38
2016,4,8,8,45,130.0,167.0,0.4,16.0,236.5,289.3,229.63
2016,4,8,9,0,0.0,106.0,0.4,16.0,106.0,99.3,75.99
2016,4,8,9,15,71.0,215.5,0.4,16.0,264.5,283.39,224.63
2016,4,8,9,30,142.0,325.0,0.4,16.0,423.0,485.05,374.0
2016,4,8,9,45,122.0,340.0,0.4,16.0,427.5,483.49,369.06
2016,4,8,10,0,102.0,355.0,0.4,16.0,432.0,466.52,355.54
2016,4,8,10,15,91.0,365.0,0.4,16.0,436.0,465.68,354.1
2016,4,8,10,30,80.0,375.0,0.4,16.0,440.0,464.23,352.1
2016,4,8,10,45,175.5,389.5,0.45,16.0,535.5,586.43,441.57
2016,4,8,11,0,271.0,404.0,0.5,16.0,631.0,707.4,525.44
2016,4,8,11,15,311.0,400.5,0.5,16.0,665.0,738.92,545.65
2016,4,8,11,30,351.0,397.0,0.5,16.0,699.0,768.66,565.69
2016,4,8,11,45,232.0,415.0,0.5,16.0,615.0,652.88,484.1
2016,4,8,12,0,113.0,433.0,0.5,16.0,531.0,540.17,403.73
2016,4,8,12,15,183.5,431.0,0.5,16.0,590.5,608.89,454.87
2016,4,8,12,30,254.0,429.0,0.5,16.0,650.0,671.82,498.86
2016,4,8,12,45,277.0,418.0,0.55,16.0,657.0,669.59,497.92
2016,4,8,13,0,300.0,407.0,0.6,16.0,664.0,665.2,496.31
2016,4,8,13,15,193.0,400.0,0.6,16.0,564.0,549.56,413.82
2016,4,8,13,30,86.0,393.0,0.6,16.0,464.0,442.72,336.13
2016,4,8,13,45,85.5,380.5,0.65,16.0,449.5,424.05,324.12
2016,4,8,14,0,85.0,368.0,0.7,16.0,435.0,405.33,311.09
2016,4,8,14,15,187.0,350.5,0.7,16.0,489.0,451.37,347.27
2016,4,8,14,30,289.0,333.0,0.7,16.0,543.0,485.82,373.23
2016,4,8,14,45,161.0,298.5,0.7,16.0,414.5,364.06,281.7
2016,4,8,15,0,33.0,264.0,0.7,16.0,286.0,257.32,200.49
2016,4,8,15,15,16.5,192.0,0.65,16.0,203.0,183.89,143.94
2016,4,8,15,30,0.0,120.0,0.6,16.0,120.0,111.24,86.33
2016,4,8,15,45,0.0,120.5,0.6,16.0,120.5,111.39,86.95
2016,4,8,16,0,0.0,121.0,0.6,16.0,121.0,111.38,87.24
2016,4,8,16,15,0.0,104.0,0.55,15.5,104.0,95.88,74.9
2016,4,8,16,30,0.0,87.0,0.5,15.0,87.0,80.49,62.51
2016,4,8,16,45,0.0,74.5,0.5,15.0,74.5,69.12,53.17
2016,4,8,17,0,0.0,62.0,0.5,15.0,62.0,57.66,43.61
2016,4,8,17,15,0.0,49.5,0.45,14.5,49.5,46.0,35.56
2016,4,8,17,30,0.0,37.0,0.4,14.0,37.0,34.35,25.1
2016,4,8,17,45,0.0,26.0,0.4,14.0,26.0,24.12,15.7
2016,4,8,18,0,0.0,15.0,0.4,14.0,15.0,13.9,6.25
2016,4,8,18,15,0.0,7.5,0.4,13.5,7.5,6.94,0.0
2016,4,8,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,12.5,2.5,2.38,0.0
2016,4,9,6,0,0.0,5.0,0.4,13.0,5.0,4.62,0.0
2016,4,9,6,15,0.0,13.5,0.4,13.0,13.5,12.5,4.54
2016,4,9,6,30,0.0,22.0,0.4,13.0,22.0,20.4,11.67
2016,4,9,6,45,0.0,33.0,0.4,13.5,33.0,30.63,20.64
2016,4,9,7,0,0.0,44.0,0.4,14.0,44.0,40.87,29.5
2016,4,9,7,15,0.0,55.5,0.4,14.0,55.5,51.59,38.69
2016,4,9,7,30,0.0,67.0,0.4,14.0,67.0,62.33,47.73
2016,4,9,7,45,0.0,37.5,0.45,14.5,37.5,34.83,24.17
2016,4,9,8,0,0.0,8.0,0.5,15.0,8.0,7.42,0.69
2016,4,9,8,15,0.0,78.0,0.5,15.0,78.0,72.62,55.79
2016,4,9,8,30,0.0,148.0,0.5,15.0,148.0,141.83,112.26
2016,4,9,8,45,33.5,209.0,0.5,15.5,230.0,243.27,193.25
2016,4,9,9,0,67.0,270.0,0.5,16.0,312.0,340.58,267.34
2016,4,9,9,15,48.5,271.5,0.5,16.0,303.0,324.98,253.43
2016,4,9,9,30,30.0,273.0,0.5,16.0,294.0,308.63,239.89
2016,4,9,9,45,126.5,316.5,0.5,16.0,411.5,461.06,355.93
2016,4,9,10,0,223.0,360.0,0.5,16.0,529.0,602.77,457.04
2016,4,9,10,15,140.5,361.0,0.5,16.0,469.0,523.44,396.33
2016,4,9,10,30,58.0,362.0,0.5,16.0,409.0,427.97,325.31
2016,4,9,10,45,72.0,382.0,0.5,16.0,441.5,461.66,350.59
2016,4,9,11,0,86.0,402.0,0.5,16.0,474.0,494.88,374.02
2016,4,9,11,15,124.0,418.5,0.5,16.0,524.5,560.15,420.45
2016,4,9,11,30,162.0,435.0,0.5,16.0,575.0,610.88,455.65
2016,4,9,11,45,199.0,435.0,0.5,16.5,608.5,641.52,476.1
2016,4,9,12,0,236.0,435.0,0.5,17.0,642.0,670.27,495.21
2016,4,9,12,15,306.5,414.0,0.5,17.0,682.0,716.12,527.57
2016,4,9,12,30,377.0,393.0,0.5,17.0,722.0,747.87,550.03
2016,4,9,12,45,347.0,398.5,0.5,17.0,699.0,712.16,524.96
2016,4,9,13,0,317.0,404.0,0.5,17.0,676.0,676.62,500.71
2016,4,9,13,15,274.5,404.5,0.5,16.5,636.5,626.46,466.92
2016,4,9,13,30,232.0,405.0,0.5,16.0,597.0,573.7,430.94
2016,4,9,13,45,242.0,390.0,0.5,16.0,585.0,553.53,417.83
2016,4,9,14,0,252.0,375.0,0.5,16.0,573.0,534.81,405.1
2016,4,9,14,15,329.0,339.0,0.5,16.0,586.5,536.05,407.63
2016,4,9,14,30,406.0,303.0,0.5,16.0,600.0,529.92,403.99
2016,4,9,14,45,213.5,274.5,0.55,16.0,430.0,372.09,287.19
2016,4,9,15,0,21.0,246.0,0.6,16.0,260.0,236.35,183.91
2016,4,9,15,15,86.5,257.0,0.6,15.5,308.5,270.86,212.08
2016,4,9,15,30,152.0,268.0,0.6,15.0,357.0,296.11,230.94
2016,4,9,15,45,125.0,243.0,0.6,15.0,312.5,253.48,197.5
2016,4,9,16,0,98.0,218.0,0.6,15.0,268.0,217.03,169.25
2016,4,9,16,15,60.0,185.5,0.6,15.0,215.0,173.72,135.92
2016,4,9,16,30,22.0,153.0,0.6,15.0,162.0,139.31,109.91
2016,4,9,16,45,16.0,133.0,0.6,15.0,139.0,118.93,93.87
2016,4,9,17,0,10.0,113.0,0.6,15.0,116.0,99.45,78.36
2016,4,9,17,15,5.0,92.0,0.55,14.5,93.5,81.0,66.38
2016,4,9,17,30,0.0,71.0,0.5,14.0,71.0,63.22,50.6
2016,4,9,17,45,0.0,50.5,0.5,14.0,50.5,45.64,34.6
2016,4,9,18,0,0.0,30.0,0.5,14.0,30.0,27.78,18.15
2016,4,9,18,15,0.0,15.0,0.5,13.5,15.0,13.91,2.02
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,7.5,0.7,12.5,7.5,7.15,0.0
2016,4,10,6,0,0.0,15.0,0.7,13.0,15.0,13.92,0.35
2016,4,10,6,15,4.5,34.5,0.7,13.0,35.5,35.45,23.29
2016,4,10,6,30,9.0,54.0,0.7,13.0,56.0,57.56,42.96
2016,4,10,6,45,21.0,75.5,0.75,13.0,81.0,90.56,71.56
2016,4,10,7,0,33.0,97.0,0.8,13.0,106.0,120.77,97.57
2016,4,10,7,15,42.5,119.0,0.8,13.0,133.0,151.11,123.21
2016,4,10,7,30,52.0,141.0,0.8,13.0,160.0,182.18,148.93
2016,4,10,7,45,26.0,126.0,0.8,13.5,135.5,146.52,118.41
2016,4,10,8,0,0.0,111.0,0.8,14.0,111.0,105.37,83.21
2016,4,10,8,15,0.0,115.0,0.8,14.0,115.0,108.85,85.91
2016,4,10,8,30,0.0,119.0,0.8,14.0,119.0,112.44,88.58
2016,4,10,8,45,0.0,110.5,0.85,14.0,110.5,103.78,81.18
2016,4,10,9,0,0.0,102.0,0.9,14.0,102.0,95.39,74.07
2016,4,10,9,15,0.0,76.5,0.9,14.0,76.5,71.3,54.02
2016,4,10,9,30,0.0,51.0,0.9,14.0,51.0,47.51,34.19
2016,4,10,9,45,0.0,67.0,0.95,14.0,67.0,62.47,46.54
2016,4,10,10,0,0.0,83.0,1.0,14.0,83.0,77.45,58.78
2016,4,10,10,15,0.0,86.5,1.0,14.0,86.5,80.76,61.36
2016,4,10,10,30,0.0,90.0,1.0,14.0,90.0,84.07,63.97
2016,4,10,10,45,0.0,95.5,1.05,14.5,95.5,89.33,68.05
2016,4,10,11,0,0.0,101.0,1.1,15.0,101.0,94.59,72.1
2016,4,10,11,15,0.0,120.5,1.1,15.0,120.5,113.15,87.03
2016,4,10,11,30,0.0,140.0,1.1,15.0,140.0,131.74,101.86
2016,4,10,11,45,0.0,135.0,1.15,15.0,135.0,126.9,97.91
2016,4,10,12,0,0.0,130.0,1.2,15.0,130.0,122.08,94.05
2016,4,10,12,15,0.0,121.0,1.2,15.0,121.0,113.48,87.15
2016,4,10,12,30,0.0,112.0,1.2,15.0,112.0,104.92,80.28
2016,4,10,12,45,2.5,146.0,1.3,15.0,148.5,139.19,108.01
2016,4,10,13,0,5.0,180.0,1.4,15.0,185.0,173.27,135.24
2016,4,10,13,15,3.5,170.5,1.4,14.5,174.5,162.66,126.99
2016,4,10,13,30,2.0,161.0,1.4,14.0,164.0,152.21,118.95
2016,4,10,13,45,5.0,189.0,1.45,14.0,194.0,180.37,141.74
2016,4,10,14,0,8.0,217.0,1.5,14.0,224.0,208.0,163.88
2016,4,10,14,15,4.0,187.0,1.5,14.0,190.5,176.72,139.03
2016,4,10,14,30,0.0,157.0,1.5,14.0,157.0,146.05,114.62
2016,4,10,14,45,0.0,125.0,1.5,14.0,125.0,116.34,90.81
2016,4,10,15,0,0.0,93.0,1.5,14.0,93.0,86.74,66.76
2016,4,10,15,15,0.0,79.0,1.45,13.5,79.0,73.62,56.22
2016,4,10,15,30,0.0,65.0,1.4,13.0,65.0,60.52,45.55
2016,4,10,15,45,0.0,65.0,1.4,13.0,65.0,60.5,45.7
2016,4,10,16,0,0.0,65.0,1.4,13.0,65.0,60.48,45.85
2016,4,10,16,15,0.0,52.0,1.3,13.0,52.0,48.34,35.71
2016,4,10,16,30,0.0,39.0,1.2,13.0,39.0,36.22,25.5
2016,4,10,16,45,0.0,33.5,1.15,13.0,33.5,31.1,21.18
2016,4,10,17,0,0.0,28.0,1.1,13.0,28.0,25.98,16.82
2016,4,10,17,15,0.0,22.5,1.0,12.5,22.5,20.86,13.25
2016,4,10,17,30,0.0,17.0,0.9,12.0,17.0,15.75,8.59
2016,4,10,17,45,0.0,12.0,0.85,12.0,12.0,11.11,4.28
2016,4,10,18,0,0.0,7.0,0.8,12.0,7.0,6.48,0.0
2016,4,10,18,15,0.0,3.5,0.75,12.0,3.5,3.24,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,35.5,12.0,0.65,11.0,14.0,20.58,0.0
2016,4,11,6,0,71.0,24.0,0.6,11.0,28.0,56.58,24.0
2016,4,11,6,15,166.0,43.0,0.55,11.5,66.5,121.41,91.55
2016,4,11,6,30,261.0,62.0,0.5,12.0,105.0,200.35,159.6
2016,4,11,6,45,199.5,85.0,0.5,12.5,124.5,203.56,165.22
2016,4,11,7,0,138.0,108.0,0.5,13.0,144.0,198.64,162.35
2016,4,11,7,15,167.5,126.5,0.5,13.0,181.0,242.42,199.17
2016,4,11,7,30,197.0,145.0,0.5,13.0,218.0,288.88,236.94
2016,4,11,7,45,405.0,134.0,0.5,13.5,312.0,448.05,363.54
2016,4,11,8,0,613.0,123.0,0.5,14.0,406.0,610.73,484.74
2016,4,11,8,15,642.5,129.0,0.5,14.0,455.0,666.01,521.99
2016,4,11,8,30,672.0,135.0,0.5,14.0,504.0,721.42,558.88
2016,4,11,8,45,697.5,138.5,0.55,14.5,550.5,770.34,590.04
2016,4,11,9,0,723.0,142.0,0.6,15.0,597.0,818.35,620.09
2016,4,11,9,15,740.0,145.5,0.6,15.0,638.0,857.4,643.95
2016,4,11,9,30,757.0,149.0,0.6,15.0,679.0,894.43,666.32
2016,4,11,9,45,796.5,137.5,0.6,15.5,720.5,928.91,685.58
2016,4,11,10,0,836.0,126.0,0.6,16.0,762.0,966.6,706.67
2016,4,11,10,15,844.5,127.5,0.6,16.0,791.0,986.12,717.33
2016,4,11,10,30,853.0,129.0,0.6,16.0,820.0,993.36,720.61
2016,4,11,10,45,857.5,131.0,0.65,16.5,841.5,1002.66,725.33
2016,4,11,11,0,862.0,133.0,0.7,17.0,863.0,1008.44,727.91
2016,4,11,11,15,866.0,134.0,0.7,17.0,877.5,1009.11,727.7
2016,4,11,11,30,870.0,135.0,0.7,17.0,892.0,1006.21,725.47
2016,4,11,11,45,873.5,134.0,0.75,17.0,899.0,997.19,720.72
2016,4,11,12,0,877.0,133.0,0.8,17.0,906.0,984.65,713.91
2016,4,11,12,15,876.5,133.0,0.8,17.0,904.0,965.85,702.19
2016,4,11,12,30,876.0,133.0,0.8,17.0,902.0,943.76,688.51
2016,4,11,12,45,865.0,137.5,0.8,17.0,890.0,913.51,669.64
2016,4,11,13,0,854.0,142.0,0.8,17.0,878.0,880.69,649.13
2016,4,11,13,15,849.0,141.0,0.8,17.0,860.5,849.75,629.77
2016,4,11,13,30,844.0,140.0,0.8,17.0,843.0,811.06,605.1
2016,4,11,13,45,839.0,137.5,0.8,17.0,818.0,768.64,577.76
2016,4,11,14,0,834.0,135.0,0.8,17.0,793.0,724.19,547.96
2016,4,11,14,15,532.0,241.0,0.8,17.0,655.0,581.94,443.37
2016,4,11,14,30,230.0,347.0,0.8,17.0,517.0,460.95,352.26
2016,4,11,14,45,209.0,329.5,0.8,17.0,478.0,417.88,321.33
2016,4,11,15,0,188.0,312.0,0.8,17.0,439.0,376.79,290.7
2016,4,11,15,15,107.5,270.0,0.8,16.5,341.5,290.28,225.72
2016,4,11,15,30,27.0,228.0,0.8,16.0,244.0,217.58,170.64
2016,4,11,15,45,13.5,191.5,0.8,16.0,199.5,178.36,140.41
2016,4,11,16,0,0.0,155.0,0.8,16.0,155.0,141.09,111.24
2016,4,11,16,15,0.0,122.5,0.75,16.0,122.5,112.06,88.0
2016,4,11,16,30,0.0,90.0,0.7,16.0,90.0,83.17,64.45
2016,4,11,16,45,0.0,77.5,0.7,16.0,77.5,71.8,55.18
2016,4,11,17,0,0.0,65.0,0.7,16.0,65.0,60.46,45.77
2016,4,11,17,15,0.0,52.5,0.65,15.0,52.5,48.8,37.97
2016,4,11,17,30,0.0,40.0,0.6,14.0,40.0,37.15,27.61
2016,4,11,17,45,0.0,29.0,0.55,13.5,29.0,26.91,18.26
2016,4,11,18,0,0.0,18.0,0.5,13.0,18.0,16.68,8.82
2016,4,11,18,15,0.0,9.0,0.55,12.5,9.0,8.33,0.0
2016,4,11,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,12.5,1.0,10.5,16.0,25.95,0.0
2016,4,12,6,0,108.0,25.0,1.0,11.0,32.0,76.25,39.66
2016,4,12,6,15,208.5,42.0,1.05,11.0,71.5,143.13,109.37
2016,4,12,6,30,309.0,59.0,1.1,11.0,111.0,217.69,175.01
2016,4,12,6,45,389.5,70.0,1.15,11.5,160.0,286.2,234.71
2016,4,12,7,0,470.0,81.0,1.2,12.0,209.0,363.06,299.64
2016,4,12,7,15,295.0,115.5,1.2,12.0,202.0,313.59,259.82
2016,4,12,7,30,120.0,150.0,1.2,12.0,195.0,245.43,202.38
2016,4,12,7,45,108.0,173.0,1.2,12.5,218.0,267.43,219.6
2016,4,12,8,0,96.0,196.0,1.2,13.0,241.0,277.16,226.1
2016,4,12,8,15,399.0,160.0,1.2,13.0,376.5,507.64,412.79
2016,4,12,8,30,702.0,124.0,1.2,13.0,512.0,734.22,581.06
2016,4,12,8,45,720.5,129.5,1.2,13.5,557.5,780.45,608.34
2016,4,12,9,0,739.0,135.0,1.2,14.0,603.0,825.27,636.18
2016,4,12,9,15,755.5,138.5,1.2,14.0,644.0,864.26,660.75
2016,4,12,9,30,772.0,142.0,1.2,14.0,685.0,896.35,680.48
2016,4,12,9,45,473.0,256.0,1.2,14.5,594.0,751.66,574.81
2016,4,12,10,0,174.0,370.0,1.2,15.0,503.0,565.93,433.9
2016,4,12,10,15,343.0,334.5,1.2,15.0,609.5,706.52,540.03
2016,4,12,10,30,512.0,299.0,1.2,15.0,716.0,849.59,640.1
2016,4,12,10,45,677.5,222.5,1.25,15.0,789.0,937.55,701.01
2016,4,12,11,0,843.0,146.0,1.3,15.0,862.0,1013.12,749.31
2016,4,12,11,15,847.0,147.0,1.35,14.5,876.5,1013.49,750.21
2016,4,12,11,30,851.0,148.0,1.4,14.0,891.0,1010.28,749.96
2016,4,12,11,45,664.0,250.5,1.45,14.0,833.0,927.74,696.01
2016,4,12,12,0,477.0,353.0,1.5,14.0,775.0,835.97,629.72
2016,4,12,12,15,298.0,395.5,1.5,14.0,659.0,688.63,524.07
2016,4,12,12,30,119.0,438.0,1.5,14.0,543.0,547.62,419.14
2016,4,12,12,45,313.0,385.5,1.55,14.0,657.0,668.36,513.38
2016,4,12,13,0,507.0,333.0,1.6,14.0,771.0,776.05,593.08
2016,4,12,13,15,636.5,261.5,1.55,14.0,800.0,793.61,607.22
2016,4,12,13,30,766.0,190.0,1.5,14.0,829.0,799.83,613.97
2016,4,12,13,45,766.0,183.0,1.5,14.5,806.0,758.84,583.9
2016,4,12,14,0,766.0,176.0,1.5,15.0,783.0,715.71,552.34
2016,4,12,14,15,591.5,238.0,1.5,15.0,695.5,619.44,480.03
2016,4,12,14,30,417.0,300.0,1.5,15.0,608.0,534.86,415.54
2016,4,12,14,45,495.5,252.5,1.55,15.0,600.0,510.69,398.62
2016,4,12,15,0,574.0,205.0,1.6,15.0,592.0,477.97,373.37
2016,4,12,15,15,631.0,177.0,1.6,14.5,576.0,444.64,346.17
2016,4,12,15,30,688.0,149.0,1.6,14.0,560.0,403.2,310.82
2016,4,12,15,45,619.5,148.5,1.65,14.0,495.5,336.62,255.64
2016,4,12,16,0,551.0,148.0,1.7,14.0,431.0,276.76,205.61
2016,4,12,16,15,530.5,135.0,1.7,13.5,384.5,224.95,161.09
2016,4,12,16,30,510.0,122.0,1.7,13.0,338.0,175.46,119.49
2016,4,12,16,45,443.0,121.0,1.7,13.0,290.0,133.42,89.25
2016,4,12,17,0,376.0,120.0,1.7,13.0,242.0,99.25,71.31
2016,4,12,17,15,325.5,103.5,1.6,12.5,196.0,75.14,61.82
2016,4,12,17,30,275.0,87.0,1.5,12.0,150.0,67.55,54.95
2016,4,12,17,45,204.0,68.0,1.4,12.0,108.0,53.68,42.08
2016,4,12,18,0,133.0,49.0,1.3,12.0,66.0,39.35,28.51
2016,4,12,18,15,66.5,28.0,1.25,11.5,36.5,23.05,10.3
2016,4,12,18,30,0.0,7.0,1.2,11.0,7.0,6.67,0.0
2016,4,12,18,45,0.0,3.5,1.2,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
