Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,5,45,36.5,14.0,0.9,10.5,16.5,22.91,0.0
2016,4,13,6,0,73.0,28.0,0.9,11.0,33.0,63.9,36.1
2016,4,13,6,15,168.5,48.0,0.9,11.5,73.0,128.94,98.69
2016,4,13,6,30,264.0,68.0,0.9,12.0,113.0,209.41,167.99
2016,4,13,6,45,363.5,78.0,0.95,12.5,164.5,283.72,231.63
2016,4,13,7,0,463.0,88.0,1.0,13.0,216.0,368.45,302.18
2016,4,13,7,15,559.5,81.0,0.95,13.0,268.0,445.92,365.29
2016,4,13,7,30,656.0,74.0,0.9,13.0,320.0,527.46,429.39
2016,4,13,7,45,671.5,91.5,0.9,13.5,375.5,589.85,474.85
2016,4,13,8,0,687.0,109.0,0.9,14.0,431.0,651.36,518.0
2016,4,13,8,15,715.0,114.0,0.9,14.5,481.5,707.17,554.95
2016,4,13,8,30,743.0,119.0,0.9,15.0,532.0,762.81,590.68
2016,4,13,8,45,765.0,122.5,0.9,15.5,579.5,811.05,620.39
2016,4,13,9,0,787.0,126.0,0.9,16.0,627.0,853.81,645.86
2016,4,13,9,15,802.5,129.0,0.85,16.0,669.0,892.65,668.67
2016,4,13,9,30,818.0,132.0,0.8,16.0,711.0,929.16,689.62
2016,4,13,9,45,841.5,128.5,0.8,16.5,750.0,963.48,708.58
2016,4,13,10,0,865.0,125.0,0.8,17.0,789.0,995.23,725.71
2016,4,13,10,15,873.0,126.5,0.8,17.0,818.0,1005.66,730.7
2016,4,13,10,30,881.0,128.0,0.8,17.0,847.0,1021.45,739.49
2016,4,13,10,45,883.0,131.0,0.8,17.5,868.5,1029.34,741.97
2016,4,13,11,0,885.0,134.0,0.8,18.0,890.0,1033.58,742.41
2016,4,13,11,15,888.5,135.0,0.8,18.0,904.0,1033.55,741.79
2016,4,13,11,30,892.0,136.0,0.8,18.0,918.0,1029.88,739.11
2016,4,13,11,45,894.0,135.5,0.85,18.0,924.0,1019.56,733.59
2016,4,13,12,0,896.0,135.0,0.9,18.0,930.0,1005.67,725.99
2016,4,13,12,15,895.5,135.0,0.9,18.0,928.0,986.41,714.08
2016,4,13,12,30,895.0,135.0,0.9,18.0,926.0,963.8,700.16
2016,4,13,12,45,895.0,133.0,0.95,18.0,916.5,936.42,684.18
2016,4,13,13,0,895.0,131.0,1.0,18.0,907.0,905.89,666.08
2016,4,13,13,15,891.0,130.0,1.0,18.0,889.0,869.97,643.49
2016,4,13,13,30,887.0,129.0,1.0,18.0,871.0,831.42,619.03
2016,4,13,13,45,874.0,131.0,1.05,18.0,844.0,786.46,590.72
2016,4,13,14,0,861.0,133.0,1.1,18.0,817.0,741.74,561.6
2016,4,13,14,15,851.5,131.0,1.1,17.5,785.0,691.73,527.19
2016,4,13,14,30,842.0,129.0,1.1,17.0,753.0,640.44,490.79
2016,4,13,14,45,824.0,128.5,1.15,17.0,713.0,584.74,449.41
2016,4,13,15,0,806.0,128.0,1.2,17.0,673.0,529.13,406.66
2016,4,13,15,15,789.0,124.5,1.2,16.5,629.0,471.63,361.43
2016,4,13,15,30,772.0,121.0,1.2,16.0,585.0,414.74,314.98
2016,4,13,15,45,548.0,163.0,1.2,16.0,478.5,324.7,244.83
2016,4,13,16,0,324.0,205.0,1.2,16.0,372.0,263.67,199.51
2016,4,13,16,15,300.5,190.0,1.2,15.5,332.5,222.85,166.4
2016,4,13,16,30,277.0,175.0,1.2,15.0,293.0,184.75,135.99
2016,4,13,16,45,425.5,132.0,1.2,14.5,285.5,140.65,95.23
2016,4,13,17,0,574.0,89.0,1.2,14.0,278.0,82.27,52.3
2016,4,13,17,15,512.5,80.0,1.15,13.5,226.0,58.1,46.47
2016,4,13,17,30,451.0,71.0,1.1,13.0,174.0,53.76,42.54
2016,4,13,17,45,352.0,58.5,1.05,12.5,126.0,44.23,33.71
2016,4,13,18,0,253.0,46.0,1.0,12.0,78.0,35.56,25.33
2016,4,13,18,15,139.0,28.0,1.0,11.5,44.0,21.97,10.22
2016,4,13,18,30,25.0,10.0,1.0,11.0,10.0,9.53,0.0
2016,4,13,18,45,12.5,5.0,1.0,10.5,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,14.5,1.15,10.5,20.5,35.63,0.0
2016,4,14,6,0,165.0,29.0,1.2,11.0,41.0,102.06,63.83
2016,4,14,6,15,285.5,43.0,1.25,11.0,85.0,173.77,134.34
2016,4,14,6,30,406.0,57.0,1.3,11.0,129.0,260.05,209.78
2016,4,14,6,45,479.5,68.0,1.4,11.5,181.5,332.23,272.67
2016,4,14,7,0,553.0,79.0,1.5,12.0,234.0,411.42,339.33
2016,4,14,7,15,606.0,86.0,1.5,12.0,288.5,480.4,395.99
2016,4,14,7,30,659.0,93.0,1.5,12.0,343.0,553.07,453.49
2016,4,14,7,45,568.0,122.0,1.55,12.5,360.0,553.58,451.64
2016,4,14,8,0,477.0,151.0,1.6,13.0,377.0,539.78,438.65
2016,4,14,8,15,609.5,128.0,1.6,13.0,449.0,642.05,517.65
2016,4,14,8,30,742.0,105.0,1.6,13.0,521.0,743.14,589.52
2016,4,14,8,45,771.5,118.0,1.65,13.5,582.5,808.4,632.68
2016,4,14,9,0,801.0,131.0,1.7,14.0,644.0,872.64,674.49
2016,4,14,9,15,815.5,134.0,1.7,14.0,685.5,910.92,698.39
2016,4,14,9,30,830.0,137.0,1.7,14.0,727.0,946.76,720.7
2016,4,14,9,45,853.5,133.0,1.7,14.5,766.0,980.79,740.28
2016,4,14,10,0,877.0,129.0,1.7,15.0,805.0,1012.16,757.92
2016,4,14,10,15,884.0,130.5,1.7,15.0,833.5,1021.52,762.51
2016,4,14,10,30,891.0,132.0,1.7,15.0,862.0,1036.31,771.05
2016,4,14,10,45,889.0,137.0,1.75,15.5,881.5,1042.25,773.19
2016,4,14,11,0,887.0,142.0,1.8,16.0,901.0,1044.44,773.14
2016,4,14,11,15,889.5,143.0,1.8,16.0,914.5,1043.28,771.81
2016,4,14,11,30,892.0,144.0,1.8,16.0,928.0,1038.47,768.3
2016,4,14,11,45,874.5,155.5,1.8,16.0,929.0,1030.0,762.59
2016,4,14,12,0,857.0,167.0,1.8,16.0,930.0,1009.27,749.06
2016,4,14,12,15,856.5,166.5,1.85,16.0,927.5,989.33,736.91
2016,4,14,12,30,856.0,166.0,1.9,16.0,925.0,966.11,722.58
2016,4,14,12,45,876.0,151.5,2.0,16.0,920.5,944.02,709.57
2016,4,14,13,0,896.0,137.0,2.1,16.0,916.0,912.78,690.24
2016,4,14,13,15,891.5,136.0,2.1,16.0,898.0,876.35,666.25
2016,4,14,13,30,887.0,135.0,2.1,16.0,880.0,837.32,640.34
2016,4,14,13,45,870.5,138.5,2.15,16.0,852.0,793.81,611.5
2016,4,14,14,0,854.0,142.0,2.2,16.0,824.0,745.59,578.09
2016,4,14,14,15,844.5,140.0,2.2,15.5,791.5,695.83,542.57
2016,4,14,14,30,835.0,138.0,2.2,15.0,759.0,644.8,505.02
2016,4,14,14,45,814.0,139.0,2.2,15.0,718.0,589.09,461.8
2016,4,14,15,0,793.0,140.0,2.2,15.0,677.0,533.78,417.69
2016,4,14,15,15,774.5,136.0,2.2,14.5,632.5,473.19,369.04
2016,4,14,15,30,756.0,132.0,2.2,14.0,588.0,415.5,320.96
2016,4,14,15,45,742.0,123.5,2.2,14.0,540.5,356.49,269.8
2016,4,14,16,0,728.0,115.0,2.2,14.0,493.0,298.38,218.3
2016,4,14,16,15,696.5,109.5,2.15,13.5,441.0,240.15,167.43
2016,4,14,16,30,665.0,104.0,2.1,13.0,389.0,185.34,120.97
2016,4,14,16,45,625.0,96.5,2.1,13.0,336.0,131.72,80.18
2016,4,14,17,0,585.0,89.0,2.1,13.0,283.0,83.06,52.71
2016,4,14,17,15,522.5,80.0,2.0,12.5,230.5,57.92,46.5
2016,4,14,17,30,460.0,71.0,1.9,12.0,178.0,53.57,42.54
2016,4,14,17,45,362.5,59.0,1.85,12.0,129.5,44.56,34.09
2016,4,14,18,0,265.0,47.0,1.8,12.0,81.0,36.31,26.03
2016,4,14,18,15,132.5,29.5,1.75,11.5,46.5,23.14,11.62
2016,4,14,18,30,0.0,12.0,1.7,11.0,12.0,11.44,0.0
2016,4,14,18,45,0.0,6.0,1.7,11.0,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,14.5,1.2,8.5,23.0,42.22,0.0
2016,4,15,6,0,213.0,29.0,1.2,9.0,46.0,118.73,78.63
2016,4,15,6,15,329.5,42.0,1.2,9.5,91.0,191.25,149.24
2016,4,15,6,30,446.0,55.0,1.2,10.0,136.0,276.51,223.9
2016,4,15,6,45,524.0,63.0,1.3,10.5,189.0,349.82,287.86
2016,4,15,7,0,602.0,71.0,1.4,11.0,242.0,430.43,355.72
2016,4,15,7,15,651.5,77.5,1.45,11.5,297.0,499.01,411.44
2016,4,15,7,30,701.0,84.0,1.5,12.0,352.0,570.95,467.59
2016,4,15,7,45,732.0,90.0,1.55,12.5,406.0,632.28,513.54
2016,4,15,8,0,763.0,96.0,1.6,13.0,460.0,691.05,554.99
2016,4,15,8,15,788.5,100.0,1.6,13.5,512.0,746.81,592.24
2016,4,15,8,30,814.0,104.0,1.6,14.0,564.0,801.96,628.08
2016,4,15,8,45,828.5,109.5,1.6,14.5,611.0,848.47,657.03
2016,4,15,9,0,843.0,115.0,1.6,15.0,658.0,892.94,684.11
2016,4,15,9,15,857.5,117.5,1.55,15.0,700.5,931.71,707.51
2016,4,15,9,30,872.0,120.0,1.5,15.0,743.0,967.93,728.94
2016,4,15,9,45,886.0,120.5,1.45,15.5,780.5,990.17,739.57
2016,4,15,10,0,900.0,121.0,1.4,16.0,818.0,1017.71,753.7
2016,4,15,10,15,907.5,122.5,1.35,16.0,847.5,1036.73,763.57
2016,4,15,10,30,915.0,124.0,1.3,16.0,877.0,1052.24,771.3
2016,4,15,10,45,921.0,124.0,1.3,16.5,899.0,1061.01,774.35
2016,4,15,11,0,927.0,124.0,1.3,17.0,921.0,1066.07,775.28
2016,4,15,11,15,930.0,125.0,1.35,17.0,935.5,1065.4,775.18
2016,4,15,11,30,933.0,126.0,1.4,17.0,950.0,1060.93,772.87
2016,4,15,11,45,937.5,124.0,1.45,17.5,956.5,1051.06,765.85
2016,4,15,12,0,942.0,122.0,1.5,18.0,963.0,1037.42,756.6
2016,4,15,12,15,941.0,122.0,1.5,18.0,960.5,1016.87,743.66
2016,4,15,12,30,940.0,122.0,1.5,18.0,958.0,992.83,728.61
2016,4,15,12,45,941.5,119.0,1.55,18.0,948.5,964.67,711.67
2016,4,15,13,0,943.0,116.0,1.6,18.0,939.0,933.14,692.43
2016,4,15,13,15,938.5,115.0,1.65,18.0,920.0,895.31,668.85
2016,4,15,13,30,934.0,114.0,1.7,18.0,901.0,854.74,643.19
2016,4,15,13,45,931.5,110.5,1.75,18.0,875.5,810.72,614.84
2016,4,15,14,0,929.0,107.0,1.8,18.0,850.0,764.19,584.35
2016,4,15,14,15,919.5,105.5,1.8,18.0,816.0,712.59,547.79
2016,4,15,14,30,910.0,104.0,1.8,18.0,782.0,659.49,508.49
2016,4,15,14,45,898.5,101.5,1.8,18.0,742.0,603.12,465.61
2016,4,15,15,0,887.0,99.0,1.8,18.0,702.0,545.98,420.78
2016,4,15,15,15,871.0,96.5,1.75,17.5,656.5,486.29,373.03
2016,4,15,15,30,855.0,94.0,1.7,17.0,611.0,423.87,321.54
2016,4,15,15,45,832.0,91.5,1.65,17.0,560.5,362.15,268.52
2016,4,15,16,0,809.0,89.0,1.6,17.0,510.0,302.14,215.82
2016,4,15,16,15,780.5,85.0,1.55,16.5,457.5,241.61,163.17
2016,4,15,16,30,752.0,81.0,1.5,16.0,405.0,184.03,114.53
2016,4,15,16,45,712.0,76.0,1.45,16.0,350.5,123.64,68.77
2016,4,15,17,0,672.0,71.0,1.4,16.0,296.0,71.75,40.33
2016,4,15,17,15,616.0,64.0,1.3,15.5,242.5,44.57,34.13
2016,4,15,17,30,560.0,57.0,1.2,15.0,189.0,41.25,31.16
2016,4,15,17,45,475.0,47.5,1.2,14.5,139.5,35.53,25.83
2016,4,15,18,0,390.0,38.0,1.2,14.0,90.0,29.5,19.99
2016,4,15,18,15,248.0,25.0,1.2,13.5,52.5,19.75,9.4
2016,4,15,18,30,106.0,12.0,1.2,13.0,15.0,11.44,0.0
2016,4,15,18,45,53.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,14.5,0.7,10.5,25.0,47.97,0.0
2016,4,16,6,0,254.0,29.0,0.6,11.0,50.0,133.39,90.62
2016,4,16,6,15,363.5,41.0,0.5,11.5,95.5,204.01,157.8
2016,4,16,6,30,473.0,53.0,0.4,12.0,141.0,287.23,229.14
2016,4,16,6,45,544.0,61.0,0.35,12.5,194.0,358.49,289.23
2016,4,16,7,0,615.0,69.0,0.3,13.0,247.0,436.35,351.88
2016,4,16,7,15,661.5,75.5,0.25,13.5,301.5,503.77,403.61
2016,4,16,7,30,708.0,82.0,0.2,14.0,356.0,574.25,455.14
2016,4,16,7,45,740.5,87.0,0.15,15.0,409.5,635.72,496.85
2016,4,16,8,0,773.0,92.0,0.1,16.0,463.0,695.12,533.93
2016,4,16,8,15,797.0,95.5,0.15,16.5,514.5,749.46,568.16
2016,4,16,8,30,821.0,99.0,0.2,17.0,566.0,803.05,601.2
2016,4,16,8,45,839.0,102.5,0.3,18.0,613.5,850.43,629.24
2016,4,16,9,0,857.0,106.0,0.4,19.0,661.0,895.99,655.82
2016,4,16,9,15,870.5,108.0,0.4,19.5,703.0,933.59,676.16
2016,4,16,9,30,884.0,110.0,0.4,20.0,745.0,960.65,689.75
2016,4,16,9,45,897.0,110.5,0.45,20.5,782.0,990.43,706.23
2016,4,16,10,0,910.0,111.0,0.5,21.0,819.0,1017.19,720.76
2016,4,16,10,15,917.5,112.5,0.5,21.0,848.5,1036.38,730.9
2016,4,16,10,30,925.0,114.0,0.5,21.0,878.0,1052.01,739.09
2016,4,16,10,45,927.0,117.0,0.55,21.5,899.5,1060.08,742.71
2016,4,16,11,0,929.0,120.0,0.6,22.0,921.0,1064.34,744.28
2016,4,16,11,15,931.5,120.5,0.6,22.0,934.5,1062.63,742.67
2016,4,16,11,30,934.0,121.0,0.6,22.0,948.0,1057.14,739.01
2016,4,16,11,45,936.0,120.5,0.65,22.5,954.5,1046.36,732.17
2016,4,16,12,0,938.0,120.0,0.7,23.0,961.0,1031.86,723.24
2016,4,16,12,15,937.5,119.5,0.7,23.0,958.0,1011.35,711.02
2016,4,16,12,30,937.0,119.0,0.7,23.0,955.0,987.34,696.8
2016,4,16,12,45,939.5,115.5,0.75,23.0,945.5,959.67,681.39
2016,4,16,13,0,942.0,112.0,0.8,23.0,936.0,928.59,663.74
2016,4,16,13,15,938.0,111.0,0.8,23.0,917.5,891.24,641.07
2016,4,16,13,30,934.0,110.0,0.8,23.0,899.0,851.12,616.49
2016,4,16,13,45,926.0,109.5,0.85,23.0,872.5,805.87,589.11
2016,4,16,14,0,918.0,109.0,0.9,23.0,846.0,758.55,559.88
2016,4,16,14,15,909.5,107.5,0.9,22.5,813.0,708.11,526.77
2016,4,16,14,30,901.0,106.0,0.9,22.0,780.0,656.11,490.89
2016,4,16,14,45,888.0,104.5,0.9,22.0,740.0,600.27,450.11
2016,4,16,15,0,875.0,103.0,0.9,22.0,700.0,543.82,407.52
2016,4,16,15,15,859.5,100.0,0.9,21.5,655.0,482.13,360.37
2016,4,16,15,30,844.0,97.0,0.9,21.0,610.0,422.58,312.9
2016,4,16,15,45,824.5,93.5,0.9,21.0,561.0,361.8,262.3
2016,4,16,16,0,805.0,90.0,0.9,21.0,512.0,302.35,211.53
2016,4,16,16,15,778.0,86.0,0.9,20.5,459.5,242.42,160.68
2016,4,16,16,30,751.0,82.0,0.9,20.0,407.0,185.26,113.41
2016,4,16,16,45,714.5,76.5,0.9,19.5,353.0,124.83,68.45
2016,4,16,17,0,678.0,71.0,0.9,19.0,299.0,72.53,39.98
2016,4,16,17,15,623.5,64.0,0.85,18.0,245.5,44.46,33.67
2016,4,16,17,30,569.0,57.0,0.8,17.0,192.0,41.14,30.81
2016,4,16,17,45,484.5,48.0,0.8,16.0,142.5,35.84,25.97
2016,4,16,18,0,400.0,39.0,0.8,15.0,93.0,30.29,20.64
2016,4,16,18,15,200.0,28.0,0.85,14.5,55.0,21.86,11.32
2016,4,16,18,30,0.0,17.0,0.9,14.0,17.0,16.2,0.0
2016,4,16,18,45,0.0,8.5,0.95,14.0,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,45,134.0,14.5,0.9,13.5,26.5,60.73,0.0
2016,4,17,6,0,268.0,29.0,0.8,14.0,53.0,138.47,95.29
2016,4,17,6,15,373.0,41.0,0.75,14.5,98.5,208.41,160.21
2016,4,17,6,30,478.0,53.0,0.7,15.0,144.0,290.37,230.28
2016,4,17,6,45,540.0,62.0,0.65,16.0,195.5,358.62,287.26
2016,4,17,7,0,602.0,71.0,0.6,17.0,247.0,432.56,345.98
2016,4,17,7,15,648.0,77.0,0.6,17.5,301.0,498.49,396.84
2016,4,17,7,30,694.0,83.0,0.6,18.0,355.0,567.41,447.73
2016,4,17,7,45,724.0,89.0,0.6,18.5,408.0,627.68,490.13
2016,4,17,8,0,754.0,95.0,0.6,19.0,461.0,685.52,528.13
2016,4,17,8,15,778.0,99.0,0.6,19.5,511.5,739.64,562.07
2016,4,17,8,30,802.0,103.0,0.6,20.0,562.0,793.07,594.64
2016,4,17,8,45,818.0,107.5,0.6,21.0,608.5,839.18,620.38
2016,4,17,9,0,834.0,112.0,0.6,22.0,655.0,883.4,644.32
2016,4,17,9,15,848.0,114.5,0.6,22.5,697.0,921.34,665.0
2016,4,17,9,30,862.0,117.0,0.6,23.0,739.0,956.75,683.88
2016,4,17,9,45,876.0,117.5,0.6,23.5,776.0,978.8,694.32
2016,4,17,10,0,890.0,118.0,0.6,24.0,813.0,1006.08,708.12
2016,4,17,10,15,897.5,119.5,0.6,24.0,842.0,1024.89,718.03
2016,4,17,10,30,905.0,121.0,0.6,24.0,871.0,1040.23,726.05
2016,4,17,10,45,912.0,120.5,0.6,24.5,893.5,1049.34,729.06
2016,4,17,11,0,919.0,120.0,0.6,25.0,916.0,1054.79,730.1
2016,4,17,11,15,922.0,120.5,0.6,25.0,930.0,1053.57,728.77
2016,4,17,11,30,925.0,121.0,0.6,25.0,944.0,1048.6,725.46
2016,4,17,11,45,928.5,120.0,0.6,25.5,950.0,1038.83,718.08
2016,4,17,12,0,932.0,119.0,0.6,26.0,956.0,1025.36,708.7
2016,4,17,12,15,931.5,119.0,0.6,26.0,954.0,1005.44,697.01
2016,4,17,12,30,931.0,119.0,0.6,26.0,952.0,982.06,683.37
2016,4,17,12,45,931.5,117.0,0.65,26.0,942.5,954.24,668.12
2016,4,17,13,0,932.0,115.0,0.7,26.0,933.0,923.13,650.76
2016,4,17,13,15,928.5,114.0,0.7,26.0,915.0,886.5,628.87
2016,4,17,13,30,925.0,113.0,0.7,26.0,897.0,847.1,605.11
2016,4,17,13,45,921.5,110.5,0.75,26.0,871.5,803.67,579.33
2016,4,17,14,0,918.0,108.0,0.8,26.0,846.0,757.85,551.54
2016,4,17,14,15,910.0,106.0,0.8,25.5,813.5,707.3,518.94
2016,4,17,14,30,902.0,104.0,0.8,25.0,781.0,655.16,483.54
2016,4,17,14,45,892.5,101.5,0.85,25.0,742.5,600.37,444.59
2016,4,17,15,0,883.0,99.0,0.9,25.0,704.0,544.63,403.43
2016,4,17,15,15,868.5,96.0,0.85,24.5,659.5,485.47,358.24
2016,4,17,15,30,854.0,93.0,0.8,24.0,615.0,423.33,309.25
2016,4,17,15,45,836.5,89.5,0.8,23.5,566.0,362.73,259.91
2016,4,17,16,0,819.0,86.0,0.8,23.0,517.0,303.2,209.94
2016,4,17,16,15,793.0,82.0,0.75,22.5,465.0,242.71,158.91
2016,4,17,16,30,767.0,78.0,0.7,22.0,413.0,184.85,111.34
2016,4,17,16,45,732.0,73.0,0.7,21.5,359.0,128.14,69.7
2016,4,17,17,0,697.0,68.0,0.7,21.0,305.0,75.66,41.45
2016,4,17,17,15,645.0,62.0,0.7,20.0,251.5,42.8,31.93
2016,4,17,17,30,593.0,56.0,0.7,19.0,198.0,40.22,29.75
2016,4,17,17,45,510.0,47.0,0.75,18.0,147.5,34.88,24.92
2016,4,17,18,0,427.0,38.0,0.8,17.0,97.0,29.26,19.61
2016,4,17,18,15,290.0,25.5,0.8,16.5,58.0,20.0,10.05
2016,4,17,18,30,153.0,13.0,0.8,16.0,19.0,12.39,0.0
2016,4,17,18,45,76.5,6.5,0.85,16.0,9.5,6.2,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,144.0,15.0,0.45,15.5,28.5,64.94,0.0
2016,4,18,6,0,288.0,30.0,0.5,16.0,57.0,146.61,101.91
2016,4,18,6,15,393.0,41.5,0.45,16.5,104.0,217.44,165.88
2016,4,18,6,30,498.0,53.0,0.4,17.0,151.0,300.19,235.45
2016,4,18,6,45,567.0,60.5,0.35,17.5,204.0,371.38,294.12
2016,4,18,7,0,636.0,68.0,0.3,18.0,257.0,448.9,355.01
2016,4,18,7,15,680.5,74.0,0.3,18.0,311.5,515.62,406.17
2016,4,18,7,30,725.0,80.0,0.3,18.0,366.0,585.13,457.33
2016,4,18,7,45,756.0,85.0,0.3,18.5,420.0,643.62,497.65
2016,4,18,8,0,787.0,90.0,0.3,19.0,474.0,705.47,537.31
2016,4,18,8,15,810.0,93.5,0.35,19.5,525.0,759.49,571.14
2016,4,18,8,30,833.0,97.0,0.4,20.0,576.0,812.65,603.74
2016,4,18,8,45,849.5,100.0,0.45,21.0,623.0,858.46,629.71
2016,4,18,9,0,866.0,103.0,0.5,22.0,670.0,902.32,654.0
2016,4,18,9,15,878.5,105.5,0.5,22.5,712.0,932.14,669.29
2016,4,18,9,30,891.0,108.0,0.5,23.0,754.0,966.59,687.49
2016,4,18,9,45,904.5,107.5,0.55,23.5,790.5,995.78,703.33
2016,4,18,10,0,918.0,107.0,0.6,24.0,827.0,1021.95,717.36
2016,4,18,10,15,924.5,108.5,0.6,24.5,856.0,1040.17,725.45
2016,4,18,10,30,931.0,110.0,0.6,25.0,885.0,1054.79,731.55
2016,4,18,10,45,935.5,111.0,0.6,25.5,906.5,1063.17,734.08
2016,4,18,11,0,940.0,112.0,0.6,26.0,928.0,1067.76,734.58
2016,4,18,11,15,942.5,112.5,0.6,26.0,941.5,1066.0,732.96
2016,4,18,11,30,945.0,113.0,0.6,26.0,955.0,1060.42,729.32
2016,4,18,11,45,945.5,113.5,0.6,26.5,960.5,1049.07,721.05
2016,4,18,12,0,946.0,114.0,0.6,27.0,966.0,1034.01,710.8
2016,4,18,12,15,945.0,114.0,0.6,27.0,963.5,1013.38,698.79
2016,4,18,12,30,944.0,114.0,0.6,27.0,961.0,989.26,684.81
2016,4,18,12,45,937.5,116.0,0.6,27.0,949.0,958.81,667.05
2016,4,18,13,0,931.0,118.0,0.6,27.0,937.0,925.39,647.48
2016,4,18,13,15,926.0,117.0,0.6,27.0,918.5,887.52,625.07
2016,4,18,13,30,921.0,116.0,0.6,27.0,900.0,847.0,600.84
2016,4,18,13,45,910.0,117.5,0.65,27.0,872.5,801.86,574.24
2016,4,18,14,0,899.0,119.0,0.7,27.0,845.0,754.91,546.0
2016,4,18,14,15,889.5,117.5,0.7,26.5,812.0,704.62,513.46
2016,4,18,14,30,880.0,116.0,0.7,26.0,779.0,652.93,478.66
2016,4,18,14,45,859.0,118.0,0.75,26.0,737.5,595.84,438.44
2016,4,18,15,0,838.0,120.0,0.8,26.0,696.0,539.35,397.17
2016,4,18,15,15,821.5,117.0,0.8,26.0,651.0,480.97,352.72
2016,4,18,15,30,805.0,114.0,0.8,26.0,606.0,423.09,307.09
2016,4,18,15,45,621.0,149.5,0.8,26.0,511.5,339.24,243.89
2016,4,18,16,0,437.0,185.0,0.8,26.0,417.0,276.79,197.96
2016,4,18,16,15,428.0,166.0,0.8,25.0,374.0,229.17,160.12
2016,4,18,16,30,419.0,147.0,0.8,24.0,331.0,182.69,123.36
2016,4,18,16,45,507.5,118.5,0.8,23.5,312.5,139.74,87.38
2016,4,18,17,0,596.0,90.0,0.8,23.0,294.0,86.1,51.57
2016,4,18,17,15,538.5,81.0,0.8,21.5,241.5,58.04,44.9
2016,4,18,17,30,481.0,72.0,0.8,20.0,189.0,53.7,41.33
2016,4,18,17,45,394.0,60.0,0.8,18.5,140.0,45.08,33.74
2016,4,18,18,0,307.0,48.0,0.8,17.0,91.0,36.87,26.19
2016,4,18,18,15,153.5,32.5,0.75,16.5,54.0,25.38,14.55
2016,4,18,18,30,0.0,17.0,0.7,16.0,17.0,15.47,0.0
2016,4,18,18,45,0.0,8.5,0.65,15.5,8.5,8.1,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,16.5,0.7,15.5,28.5,59.82,0.0
2016,4,19,6,0,244.0,33.0,0.7,16.0,57.0,134.24,94.77
2016,4,19,6,15,344.5,45.5,0.6,16.5,102.0,203.46,156.12
2016,4,19,6,30,445.0,58.0,0.5,17.0,147.0,282.81,222.88
2016,4,19,6,45,525.5,64.5,0.45,17.5,200.5,356.06,283.22
2016,4,19,7,0,606.0,71.0,0.4,18.0,254.0,436.77,346.8
2016,4,19,7,15,651.0,77.5,0.35,18.0,307.5,502.92,397.24
2016,4,19,7,30,696.0,84.0,0.3,18.0,361.0,571.96,447.69
2016,4,19,7,45,730.5,88.0,0.3,18.5,414.5,633.04,490.09
2016,4,19,8,0,765.0,92.0,0.3,19.0,468.0,692.4,528.3
2016,4,19,8,15,788.5,96.0,0.3,20.0,519.0,746.46,560.53
2016,4,19,8,30,812.0,100.0,0.3,21.0,570.0,799.76,591.27
2016,4,19,8,45,824.0,105.0,0.3,22.0,615.5,843.24,614.72
2016,4,19,9,0,836.0,110.0,0.3,23.0,661.0,884.55,636.35
2016,4,19,9,15,849.5,113.0,0.35,23.5,702.5,922.54,657.72
2016,4,19,9,30,863.0,116.0,0.4,24.0,744.0,957.97,677.36
2016,4,19,9,45,859.0,125.5,0.45,24.5,776.0,981.14,689.44
2016,4,19,10,0,855.0,135.0,0.5,25.0,808.0,1000.56,699.46
2016,4,19,10,15,862.5,137.0,0.55,25.0,837.0,1019.37,710.6
2016,4,19,10,30,870.0,139.0,0.6,25.0,866.0,1025.43,714.21
2016,4,19,10,45,869.5,143.5,0.65,25.0,885.5,1031.83,718.36
2016,4,19,11,0,869.0,148.0,0.7,25.0,905.0,1044.13,726.16
2016,4,19,11,15,691.0,250.0,0.75,25.0,858.0,973.9,684.08
2016,4,19,11,30,513.0,352.0,0.8,25.0,811.0,891.02,629.17
2016,4,19,11,45,475.5,364.5,0.85,25.0,792.0,856.89,608.41
2016,4,19,12,0,438.0,377.0,0.9,25.0,773.0,821.33,585.82
2016,4,19,12,15,453.0,371.5,0.9,24.5,780.0,816.81,584.79
2016,4,19,12,30,468.0,366.0,0.9,24.0,787.0,809.82,581.78
2016,4,19,12,45,660.5,263.0,0.9,24.0,850.0,865.34,623.0
2016,4,19,13,0,853.0,160.0,0.9,24.0,913.0,904.18,648.69
2016,4,19,13,15,617.0,268.5,0.9,23.5,807.0,783.48,569.05
2016,4,19,13,30,381.0,377.0,0.9,23.0,701.0,666.98,488.14
2016,4,19,13,45,360.0,371.5,0.95,23.0,671.0,626.05,461.73
2016,4,19,14,0,339.0,366.0,1.0,23.0,641.0,585.86,434.48
2016,4,19,14,15,258.5,365.0,1.0,22.5,569.5,511.25,382.04
2016,4,19,14,30,178.0,364.0,1.0,22.0,498.0,443.09,333.41
2016,4,19,14,45,148.5,343.0,1.0,21.5,451.0,394.75,299.12
2016,4,19,15,0,119.0,322.0,1.0,21.0,404.0,349.5,266.4
2016,4,19,15,15,129.0,301.0,0.95,20.5,385.0,325.54,249.03
2016,4,19,15,30,139.0,280.0,0.9,20.0,366.0,300.54,230.25
2016,4,19,15,45,251.5,242.0,0.85,19.5,381.5,292.92,222.41
2016,4,19,16,0,364.0,204.0,0.8,19.0,397.0,274.86,204.19
2016,4,19,16,15,365.0,181.0,0.75,18.5,358.5,231.01,167.91
2016,4,19,16,30,366.0,158.0,0.7,18.0,320.0,183.17,128.83
2016,4,19,16,45,480.0,125.5,0.65,17.5,308.5,142.83,92.99
2016,4,19,17,0,594.0,93.0,0.6,17.0,297.0,89.06,55.04
2016,4,19,17,15,537.5,83.5,0.6,16.5,244.5,60.01,47.58
2016,4,19,17,30,481.0,74.0,0.6,16.0,192.0,55.32,43.47
2016,4,19,17,45,416.5,60.0,0.6,16.0,144.5,46.1,35.04
2016,4,19,18,0,352.0,46.0,0.6,16.0,97.0,36.32,25.89
2016,4,19,18,15,225.5,30.5,0.6,15.5,58.0,23.76,13.58
2016,4,19,18,30,99.0,15.0,0.6,15.0,19.0,11.8,0.0
2016,4,19,18,45,49.5,7.5,0.65,14.5,9.5,7.15,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,135.0,17.0,0.7,13.0,31.0,64.73,6.34
2016,4,20,6,0,270.0,34.0,0.7,13.0,62.0,145.69,105.41
2016,4,20,6,15,369.5,46.0,0.6,13.5,108.0,214.49,166.8
2016,4,20,6,30,469.0,58.0,0.5,14.0,154.0,294.44,234.72
2016,4,20,6,45,549.5,64.0,0.45,15.0,208.0,368.49,295.64
2016,4,20,7,0,630.0,70.0,0.4,16.0,262.0,449.95,359.46
2016,4,20,7,15,673.5,76.0,0.4,16.5,316.0,515.8,409.53
2016,4,20,7,30,717.0,82.0,0.4,17.0,370.0,584.34,459.48
2016,4,20,7,45,751.0,85.5,0.4,17.5,424.0,642.81,500.03
2016,4,20,8,0,785.0,89.0,0.4,18.0,478.0,704.91,540.16
2016,4,20,8,15,807.0,92.5,0.4,18.5,528.5,757.94,572.79
2016,4,20,8,30,829.0,96.0,0.4,19.0,579.0,810.06,604.04
2016,4,20,8,45,844.0,99.5,0.45,19.5,625.0,854.91,630.73
2016,4,20,9,0,859.0,103.0,0.5,20.0,671.0,897.73,655.82
2016,4,20,9,15,871.0,105.5,0.5,20.5,712.5,926.8,670.83
2016,4,20,9,30,883.0,108.0,0.5,21.0,754.0,960.49,688.79
2016,4,20,9,45,893.0,109.5,0.55,21.5,789.5,988.27,703.95
2016,4,20,10,0,903.0,111.0,0.6,22.0,825.0,1012.91,717.25
2016,4,20,10,15,909.5,112.5,0.6,22.0,853.5,1030.78,726.69
2016,4,20,10,30,916.0,114.0,0.6,22.0,882.0,1045.13,734.17
2016,4,20,10,45,912.0,120.5,0.65,22.0,901.0,1050.63,737.69
2016,4,20,11,0,908.0,127.0,0.7,22.0,920.0,1052.26,739.14
2016,4,20,11,15,910.5,127.5,0.7,22.0,933.5,1050.36,737.46
2016,4,20,11,30,913.0,128.0,0.7,22.0,947.0,1044.78,733.75
2016,4,20,11,45,909.5,131.5,0.75,22.5,951.5,1032.69,726.02
2016,4,20,12,0,906.0,135.0,0.8,23.0,956.0,1017.07,716.31
2016,4,20,12,15,905.0,135.0,0.8,22.5,953.0,996.94,705.59
2016,4,20,12,30,904.0,135.0,0.8,22.0,950.0,973.49,692.88
2016,4,20,12,45,904.0,132.5,0.85,22.0,940.0,945.3,676.86
2016,4,20,13,0,904.0,130.0,0.9,22.0,930.0,913.98,658.76
2016,4,20,13,15,899.0,129.0,0.9,22.0,911.5,876.92,635.97
2016,4,20,13,30,894.0,128.0,0.9,22.0,893.0,837.31,611.39
2016,4,20,13,45,886.5,127.0,0.9,22.0,866.5,793.44,583.78
2016,4,20,14,0,879.0,126.0,0.9,22.0,840.0,747.59,554.48
2016,4,20,14,15,869.5,124.0,0.9,21.5,807.0,697.74,521.05
2016,4,20,14,30,860.0,122.0,0.9,21.0,774.0,646.36,485.47
2016,4,20,14,45,845.0,121.0,0.95,21.0,734.0,591.19,445.51
2016,4,20,15,0,830.0,120.0,1.0,21.0,694.0,535.79,403.92
2016,4,20,15,15,813.0,117.0,0.95,20.5,649.5,477.7,358.95
2016,4,20,15,30,796.0,114.0,0.9,20.0,605.0,420.19,312.82
2016,4,20,15,45,773.0,110.5,0.9,20.0,556.0,361.02,263.74
2016,4,20,16,0,750.0,107.0,0.9,20.0,507.0,299.99,212.19
2016,4,20,16,15,721.0,102.0,0.85,19.5,455.5,241.67,162.86
2016,4,20,16,30,692.0,97.0,0.8,19.0,404.0,186.43,117.22
2016,4,20,16,45,652.0,91.0,0.8,18.5,351.0,132.57,77.2
2016,4,20,17,0,612.0,85.0,0.8,18.0,298.0,83.58,49.59
2016,4,20,17,15,556.5,77.0,0.75,17.0,245.5,54.33,42.5
2016,4,20,17,30,501.0,69.0,0.7,16.0,193.0,50.69,39.41
2016,4,20,17,45,420.5,58.0,0.65,15.5,144.5,44.07,33.35
2016,4,20,18,0,340.0,47.0,0.6,15.0,96.0,37.08,26.71
2016,4,20,18,15,170.0,34.0,0.6,14.5,58.5,26.49,16.09
2016,4,20,18,30,0.0,21.0,0.6,14.0,21.0,18.76,0.0
2016,4,20,18,45,0.0,10.5,0.6,13.5,10.5,10.01,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,75.0,19.5,0.35,13.5,27.5,47.26,10.38
2016,4,21,6,0,150.0,39.0,0.3,14.0,55.0,103.75,75.03
2016,4,21,6,15,223.5,57.0,0.25,14.5,96.0,168.45,130.92
2016,4,21,6,30,297.0,75.0,0.2,15.0,137.0,234.66,186.75
2016,4,21,6,45,348.5,90.5,0.2,15.5,183.0,294.59,236.43
2016,4,21,7,0,400.0,106.0,0.2,16.0,229.0,359.47,288.25
2016,4,21,7,15,461.0,109.5,0.25,16.0,277.0,420.83,336.75
2016,4,21,7,30,522.0,113.0,0.3,16.0,325.0,487.13,387.58
2016,4,21,7,45,552.0,122.5,0.35,16.5,374.0,548.54,431.86
2016,4,21,8,0,582.0,132.0,0.4,17.0,423.0,606.02,472.08
2016,4,21,8,15,524.0,169.0,0.45,17.0,451.0,619.85,479.51
2016,4,21,8,30,466.0,206.0,0.5,17.0,479.0,632.51,486.2
2016,4,21,8,45,420.0,239.0,0.55,17.5,500.0,644.63,491.71
2016,4,21,9,0,374.0,272.0,0.6,18.0,521.0,639.59,485.43
2016,4,21,9,15,312.0,307.0,0.65,18.0,523.5,630.39,476.64
2016,4,21,9,30,250.0,342.0,0.7,18.0,526.0,616.4,464.48
2016,4,21,9,45,320.0,341.0,0.75,18.5,588.0,685.59,513.08
2016,4,21,10,0,390.0,340.0,0.8,19.0,650.0,756.02,560.39
2016,4,21,10,15,423.5,336.5,0.8,19.0,684.0,800.12,588.62
2016,4,21,10,30,457.0,333.0,0.8,19.0,718.0,831.23,608.61
2016,4,21,10,45,440.5,350.0,0.85,19.0,728.5,831.7,607.96
2016,4,21,11,0,424.0,367.0,0.9,19.0,739.0,829.7,606.18
2016,4,21,11,15,627.5,268.5,0.9,19.0,828.0,929.24,676.51
2016,4,21,11,30,831.0,170.0,0.9,19.0,917.0,1015.86,730.54
2016,4,21,11,45,838.5,166.5,0.9,19.0,924.5,1007.54,723.81
2016,4,21,12,0,846.0,163.0,0.9,19.0,932.0,995.69,716.41
2016,4,21,12,15,846.0,162.5,0.9,19.0,929.5,976.28,704.4
2016,4,21,12,30,846.0,162.0,0.9,19.0,927.0,953.66,690.52
2016,4,21,12,45,866.5,146.5,0.95,19.0,923.0,925.3,673.92
2016,4,21,13,0,887.0,131.0,1.0,19.0,919.0,900.36,659.46
2016,4,21,13,15,883.0,130.0,1.0,19.0,900.5,864.7,637.02
2016,4,21,13,30,879.0,129.0,1.0,19.0,882.0,826.48,612.85
2016,4,21,13,45,885.0,120.5,1.05,19.5,859.5,786.39,586.77
2016,4,21,14,0,891.0,112.0,1.1,20.0,837.0,743.29,558.36
2016,4,21,14,15,636.5,219.5,1.1,19.5,727.0,632.03,477.79
2016,4,21,14,30,382.0,327.0,1.1,19.0,617.0,535.73,406.38
2016,4,21,14,45,323.5,321.0,1.15,19.0,558.5,473.6,361.42
2016,4,21,15,0,265.0,315.0,1.2,19.0,500.0,416.82,319.3
2016,4,21,15,15,217.5,298.5,1.2,19.0,444.0,363.77,279.33
2016,4,21,15,30,170.0,282.0,1.2,19.0,388.0,314.55,241.95
2016,4,21,15,45,266.5,244.0,1.2,19.0,394.5,299.75,228.46
2016,4,21,16,0,363.0,206.0,1.2,19.0,401.0,276.52,206.24
2016,4,21,16,15,181.5,168.5,1.15,18.5,266.0,184.86,138.63
2016,4,21,16,30,0.0,131.0,1.1,18.0,131.0,118.51,92.7
2016,4,21,16,45,0.0,114.0,1.1,17.5,114.0,103.0,80.58
2016,4,21,17,0,0.0,97.0,1.1,17.0,97.0,87.63,68.2
2016,4,21,17,15,274.5,79.0,1.0,16.5,148.0,55.7,43.8
2016,4,21,17,30,549.0,61.0,0.9,16.0,199.0,43.75,33.29
2016,4,21,17,45,471.5,52.0,0.85,15.5,150.0,38.62,28.57
2016,4,21,18,0,394.0,43.0,0.8,15.0,101.0,33.21,23.39
2016,4,21,18,15,197.0,33.5,0.8,14.5,62.5,26.05,15.91
2016,4,21,18,30,0.0,24.0,0.8,14.0,24.0,21.13,0.0
2016,4,21,18,45,0.0,12.0,0.8,13.5,12.0,11.44,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,1.4,13.5,5.0,4.62,0.0
2016,4,22,6,0,0.0,10.0,1.5,14.0,10.0,9.26,1.9
2016,4,22,6,15,0.0,17.5,1.5,14.0,17.5,16.21,8.06
2016,4,22,6,30,0.0,25.0,1.5,14.0,25.0,23.18,14.2
2016,4,22,6,45,0.0,33.5,1.55,14.0,33.5,31.09,21.08
2016,4,22,7,0,0.0,42.0,1.6,14.0,42.0,39.0,27.89
2016,4,22,7,15,0.0,50.5,1.6,14.0,50.5,46.93,34.61
2016,4,22,7,30,0.0,59.0,1.6,14.0,59.0,54.86,41.24
2016,4,22,7,45,30.5,133.0,1.65,14.5,148.5,155.73,126.07
2016,4,22,8,0,61.0,207.0,1.7,15.0,238.0,261.33,211.37
2016,4,22,8,15,30.5,170.0,1.7,15.0,185.5,196.21,157.38
2016,4,22,8,30,0.0,133.0,1.7,15.0,133.0,125.89,98.94
2016,4,22,8,45,64.0,221.0,1.7,15.0,264.0,280.33,225.07
2016,4,22,9,0,128.0,309.0,1.7,15.0,395.0,448.45,354.79
2016,4,22,9,15,161.5,330.0,1.7,15.0,445.0,504.14,395.48
2016,4,22,9,30,195.0,351.0,1.7,15.0,495.0,560.75,436.83
2016,4,22,9,45,522.5,240.0,1.75,15.0,650.5,783.67,605.77
2016,4,22,10,0,850.0,129.0,1.8,15.0,806.0,990.37,746.27
2016,4,22,10,15,425.5,140.5,1.85,15.0,480.0,594.91,467.1
2016,4,22,10,30,1.0,152.0,1.9,15.0,154.0,144.42,111.37
2016,4,22,10,45,1.0,150.5,1.95,15.5,152.0,142.93,110.82
2016,4,22,11,0,1.0,149.0,2.0,16.0,150.0,141.43,109.33
2016,4,22,11,15,68.0,301.0,2.05,16.0,363.0,366.36,287.04
2016,4,22,11,30,135.0,453.0,2.1,16.0,576.0,599.06,458.6
2016,4,22,11,45,87.5,422.0,2.15,16.0,502.0,504.76,387.31
2016,4,22,12,0,40.0,391.0,2.2,16.0,428.0,423.52,326.28
2016,4,22,12,15,20.0,261.0,2.25,15.5,279.5,272.21,212.12
2016,4,22,12,30,0.0,131.0,2.3,15.0,131.0,122.87,94.47
2016,4,22,12,45,0.0,108.0,2.35,15.0,108.0,101.12,77.2
2016,4,22,13,0,0.0,85.0,2.4,15.0,85.0,79.48,59.7
2016,4,22,13,15,0.0,103.5,2.4,14.5,103.5,96.79,74.0
2016,4,22,13,30,0.0,122.0,2.4,14.0,122.0,114.04,88.23
2016,4,22,13,45,4.0,169.0,2.4,14.0,172.5,160.8,126.23
2016,4,22,14,0,8.0,216.0,2.4,14.0,223.0,206.81,163.18
2016,4,22,14,15,51.5,286.5,2.3,14.0,326.5,299.98,237.6
2016,4,22,14,30,95.0,357.0,2.2,14.0,430.0,385.27,303.7
2016,4,22,14,45,457.0,240.5,2.15,14.0,562.0,478.09,378.47
2016,4,22,15,0,819.0,124.0,2.1,14.0,694.0,534.34,420.12
2016,4,22,15,15,804.0,121.0,2.1,14.0,651.0,477.82,372.88
2016,4,22,15,30,789.0,118.0,2.1,14.0,608.0,421.67,325.25
2016,4,22,15,45,561.0,165.5,2.1,14.0,500.5,333.12,254.78
2016,4,22,16,0,333.0,213.0,2.1,14.0,393.0,273.78,209.83
2016,4,22,16,15,524.5,153.5,2.1,14.0,403.5,241.55,174.88
2016,4,22,16,30,716.0,94.0,2.1,14.0,414.0,188.89,121.24
2016,4,22,16,45,683.0,87.0,2.1,14.0,361.5,133.54,78.22
2016,4,22,17,0,650.0,80.0,2.1,14.0,309.0,82.2,47.75
2016,4,22,17,15,595.0,73.5,1.95,13.5,256.0,51.21,40.35
2016,4,22,17,30,540.0,67.0,1.8,13.0,203.0,48.69,38.12
2016,4,22,17,45,453.5,57.5,1.7,12.5,153.5,43.32,33.13
2016,4,22,18,0,367.0,48.0,1.6,12.0,104.0,37.7,27.66
2016,4,22,18,15,237.0,34.0,1.5,11.5,65.0,26.44,16.61
2016,4,22,18,30,107.0,20.0,1.4,11.0,26.0,15.79,0.0
2016,4,22,18,45,53.5,10.0,1.35,11.0,13.0,9.53,0.0
2016,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
