Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,132.5,20.0,1.05,10.5,35.0,70.13,31.34
2016,4,23,6,0,265.0,40.0,1.1,11.0,70.0,150.84,112.96
2016,4,23,6,15,362.5,52.0,1.15,11.0,116.5,219.9,174.53
2016,4,23,6,30,460.0,64.0,1.2,11.0,163.0,299.14,243.65
2016,4,23,6,45,520.5,73.0,1.3,11.5,214.5,366.32,301.42
2016,4,23,7,0,581.0,82.0,1.4,12.0,266.0,438.87,361.57
2016,4,23,7,15,625.0,88.5,1.35,12.5,319.0,503.38,412.6
2016,4,23,7,30,669.0,95.0,1.3,13.0,372.0,570.63,463.6
2016,4,23,7,45,703.0,99.5,1.3,13.5,425.0,630.78,507.6
2016,4,23,8,0,737.0,104.0,1.3,14.0,478.0,691.88,549.82
2016,4,23,8,15,760.5,108.0,1.3,14.5,527.5,741.33,581.93
2016,4,23,8,30,784.0,112.0,1.3,15.0,577.0,793.46,615.27
2016,4,23,8,45,806.0,113.5,1.3,15.5,624.0,840.43,644.25
2016,4,23,9,0,828.0,115.0,1.3,16.0,671.0,885.9,671.68
2016,4,23,9,15,841.0,117.5,1.25,16.0,711.5,922.4,693.19
2016,4,23,9,30,854.0,120.0,1.2,16.0,752.0,956.35,712.82
2016,4,23,9,45,875.0,115.5,1.2,16.5,789.5,979.15,724.53
2016,4,23,10,0,896.0,111.0,1.2,17.0,827.0,1007.52,739.92
2016,4,23,10,15,902.5,112.5,1.2,17.0,855.0,1025.14,749.7
2016,4,23,10,30,909.0,114.0,1.2,17.0,883.0,1039.27,757.49
2016,4,23,10,45,914.0,114.5,1.25,17.0,904.0,1047.23,762.49
2016,4,23,11,0,919.0,115.0,1.3,17.0,925.0,1051.51,765.38
2016,4,23,11,15,572.0,283.0,1.3,17.0,790.0,888.09,656.91
2016,4,23,11,30,225.0,451.0,1.3,17.0,655.0,686.0,511.09
2016,4,23,11,45,574.5,284.0,1.3,17.5,808.0,873.41,649.94
2016,4,23,12,0,924.0,117.0,1.3,18.0,961.0,1016.76,741.71
2016,4,23,12,15,923.0,117.0,1.3,18.0,958.5,996.42,726.8
2016,4,23,12,30,922.0,117.0,1.3,18.0,956.0,972.71,712.01
2016,4,23,12,45,550.0,282.5,1.3,18.0,781.5,783.64,584.43
2016,4,23,13,0,178.0,448.0,1.3,18.0,607.0,589.85,441.86
2016,4,23,13,15,540.5,282.5,1.3,18.0,751.0,732.0,553.06
2016,4,23,13,30,903.0,117.0,1.3,18.0,895.0,834.44,626.06
2016,4,23,13,45,887.0,121.0,1.35,18.0,867.0,788.65,595.1
2016,4,23,14,0,871.0,125.0,1.4,18.0,839.0,741.48,564.43
2016,4,23,14,15,861.5,123.5,1.45,17.5,806.0,692.55,530.89
2016,4,23,14,30,852.0,122.0,1.5,17.0,773.0,642.02,495.0
2016,4,23,14,45,834.0,122.0,1.6,17.0,733.0,586.59,453.6
2016,4,23,15,0,816.0,122.0,1.7,17.0,693.0,531.24,410.76
2016,4,23,15,15,799.0,119.0,1.7,16.5,649.0,474.02,365.31
2016,4,23,15,30,782.0,116.0,1.7,16.0,605.0,417.41,318.7
2016,4,23,15,45,753.5,114.5,1.75,16.0,555.5,359.06,269.03
2016,4,23,16,0,725.0,113.0,1.8,16.0,506.0,299.25,217.31
2016,4,23,16,15,696.0,108.5,1.8,15.5,455.0,242.91,168.48
2016,4,23,16,30,667.0,104.0,1.8,15.0,404.0,189.65,123.4
2016,4,23,16,45,626.5,97.5,1.8,15.0,351.5,136.88,82.93
2016,4,23,17,0,586.0,91.0,1.8,15.0,299.0,89.07,54.67
2016,4,23,17,15,530.5,83.0,1.75,14.5,247.5,58.79,46.91
2016,4,23,17,30,475.0,75.0,1.7,14.0,196.0,55.4,43.93
2016,4,23,17,45,388.0,64.5,1.65,13.5,148.0,48.17,37.3
2016,4,23,18,0,301.0,54.0,1.6,13.0,100.0,41.28,30.72
2016,4,23,18,15,190.5,37.0,1.55,12.5,62.5,28.77,18.63
2016,4,23,18,30,80.0,20.0,1.5,12.0,25.0,16.71,0.0
2016,4,23,18,45,40.0,10.0,1.45,12.0,12.5,9.53,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,45,63.5,24.5,1.7,11.5,32.0,51.8,25.34
2016,4,24,6,0,127.0,49.0,1.8,12.0,64.0,109.01,81.81
2016,4,24,6,15,208.5,68.5,1.8,12.0,108.0,170.23,135.43
2016,4,24,6,30,290.0,88.0,1.8,12.0,152.0,240.44,196.47
2016,4,24,6,45,353.0,103.0,1.85,12.0,202.0,312.28,258.06
2016,4,24,7,0,416.0,118.0,1.9,12.0,252.0,383.45,317.74
2016,4,24,7,15,466.0,129.5,1.85,12.0,304.0,448.31,370.5
2016,4,24,7,30,516.0,141.0,1.8,12.0,356.0,517.01,424.61
2016,4,24,7,45,570.5,144.0,1.8,12.5,411.0,582.6,474.3
2016,4,24,8,0,625.0,147.0,1.8,13.0,466.0,656.38,528.4
2016,4,24,8,15,416.5,206.0,1.8,13.0,427.5,576.9,463.13
2016,4,24,8,30,208.0,265.0,1.8,13.0,389.0,460.62,369.43
2016,4,24,8,45,493.5,204.5,1.8,13.5,529.0,670.76,533.37
2016,4,24,9,0,779.0,144.0,1.8,14.0,669.0,879.46,680.4
2016,4,24,9,15,794.5,147.0,1.75,14.5,710.5,912.59,697.29
2016,4,24,9,30,810.0,150.0,1.7,15.0,752.0,948.31,717.62
2016,4,24,9,45,843.0,140.5,1.7,15.5,792.5,984.78,738.77
2016,4,24,10,0,876.0,131.0,1.7,16.0,833.0,1009.96,752.27
2016,4,24,10,15,883.0,132.5,1.65,16.0,862.0,1027.6,761.62
2016,4,24,10,30,890.0,134.0,1.6,16.0,891.0,1041.82,768.86
2016,4,24,10,45,897.0,134.0,1.6,16.5,912.5,1050.95,772.31
2016,4,24,11,0,904.0,134.0,1.6,17.0,934.0,1056.49,773.64
2016,4,24,11,15,906.5,135.0,1.65,17.0,947.0,1054.89,772.84
2016,4,24,11,30,909.0,136.0,1.7,17.0,960.0,1049.63,769.9
2016,4,24,11,45,906.0,138.5,1.8,17.5,964.0,1036.82,761.56
2016,4,24,12,0,903.0,141.0,1.9,18.0,968.0,1020.54,751.07
2016,4,24,12,15,902.5,141.0,1.95,17.5,965.5,1000.81,740.52
2016,4,24,12,30,902.0,141.0,2.0,17.0,963.0,977.78,727.77
2016,4,24,12,45,891.0,145.5,2.15,17.0,950.0,946.43,709.18
2016,4,24,13,0,880.0,150.0,2.3,17.0,937.0,912.49,688.56
2016,4,24,13,15,875.5,149.0,2.35,17.0,919.0,876.52,665.33
2016,4,24,13,30,871.0,148.0,2.4,17.0,901.0,841.73,642.7
2016,4,24,13,45,694.5,224.5,2.45,17.0,813.5,744.35,572.93
2016,4,24,14,0,518.0,301.0,2.5,17.0,726.0,654.74,505.51
2016,4,24,14,15,563.5,269.0,2.55,16.5,715.0,627.8,488.17
2016,4,24,14,30,609.0,237.0,2.6,16.0,704.0,596.29,466.13
2016,4,24,14,45,670.0,207.0,2.65,15.5,696.5,569.4,446.43
2016,4,24,15,0,731.0,177.0,2.7,15.0,689.0,535.15,419.75
2016,4,24,15,15,611.5,195.0,2.7,14.5,605.0,453.17,355.07
2016,4,24,15,30,492.0,213.0,2.7,14.0,521.0,381.84,298.28
2016,4,24,15,45,543.5,194.0,2.75,14.0,509.5,351.43,270.39
2016,4,24,16,0,595.0,175.0,2.8,14.0,498.0,314.75,235.82
2016,4,24,16,15,562.0,166.0,2.75,13.5,447.5,260.77,189.67
2016,4,24,16,30,529.0,157.0,2.7,13.0,397.0,210.44,147.68
2016,4,24,16,45,492.0,144.5,2.7,13.0,345.5,160.79,109.28
2016,4,24,17,0,455.0,132.0,2.7,13.0,294.0,115.66,80.79
2016,4,24,17,15,397.5,118.0,2.65,12.5,243.0,84.69,70.36
2016,4,24,17,30,340.0,104.0,2.6,12.0,192.0,76.55,63.17
2016,4,24,17,45,280.0,84.5,2.6,11.5,145.5,65.73,53.27
2016,4,24,18,0,220.0,65.0,2.6,11.0,99.0,51.41,39.93
2016,4,24,18,15,131.0,43.0,2.55,10.5,61.5,34.73,23.99
2016,4,24,18,30,42.0,21.0,2.5,10.0,24.0,18.3,0.36
2016,4,24,18,45,21.0,10.5,2.5,10.0,12.0,10.01,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,26.0,5.0,1.5,8.0,5.5,0.0,0.0
2016,4,25,5,30,52.0,10.0,1.5,8.0,11.0,21.53,0.0
2016,4,25,5,45,209.5,23.5,1.55,8.5,46.5,100.43,57.51
2016,4,25,6,0,367.0,37.0,1.6,9.0,82.0,184.67,140.73
2016,4,25,6,15,460.5,46.5,1.65,9.5,131.0,254.79,204.12
2016,4,25,6,30,554.0,56.0,1.7,10.0,180.0,334.98,274.59
2016,4,25,6,45,620.5,61.0,1.75,10.5,234.5,405.49,335.55
2016,4,25,7,0,687.0,66.0,1.8,11.0,289.0,479.5,397.18
2016,4,25,7,15,726.5,71.0,1.8,11.0,344.0,544.72,450.05
2016,4,25,7,30,766.0,76.0,1.8,11.0,399.0,612.01,502.64
2016,4,25,7,45,794.5,80.0,1.85,11.5,452.5,671.95,546.22
2016,4,25,8,0,823.0,84.0,1.9,12.0,506.0,732.14,587.9
2016,4,25,8,15,844.0,87.0,1.9,12.5,557.0,785.05,622.83
2016,4,25,8,30,865.0,90.0,1.9,13.0,608.0,830.52,651.72
2016,4,25,8,45,880.0,93.0,1.9,13.5,655.0,875.39,679.69
2016,4,25,9,0,895.0,96.0,1.9,14.0,702.0,918.17,705.72
2016,4,25,9,15,907.5,98.0,1.9,14.0,744.0,955.14,728.77
2016,4,25,9,30,920.0,100.0,1.9,14.0,786.0,989.37,749.85
2016,4,25,9,45,927.5,102.5,1.95,14.5,821.5,1016.36,765.28
2016,4,25,10,0,935.0,105.0,2.0,15.0,857.0,1040.0,778.55
2016,4,25,10,15,941.5,106.5,2.0,15.0,886.0,1058.04,788.98
2016,4,25,10,30,948.0,108.0,2.0,15.0,915.0,1072.45,797.18
2016,4,25,10,45,952.5,109.0,2.05,15.0,936.5,1080.56,802.17
2016,4,25,11,0,957.0,110.0,2.1,15.0,958.0,1084.85,804.89
2016,4,25,11,15,959.5,110.5,2.1,15.0,971.5,1082.75,802.95
2016,4,25,11,30,962.0,111.0,2.1,15.0,985.0,1076.8,798.73
2016,4,25,11,45,961.0,112.0,2.15,15.5,990.0,1064.09,789.48
2016,4,25,12,0,960.0,113.0,2.2,16.0,995.0,1047.68,777.99
2016,4,25,12,15,959.0,113.0,2.2,16.0,992.0,1026.65,764.42
2016,4,25,12,30,958.0,113.0,2.2,16.0,989.0,1002.13,748.63
2016,4,25,12,45,944.0,119.5,2.2,16.0,974.5,968.92,727.1
2016,4,25,13,0,930.0,126.0,2.2,16.0,960.0,933.07,703.78
2016,4,25,13,15,925.5,125.0,2.2,16.0,940.5,895.64,679.27
2016,4,25,13,30,921.0,124.0,2.2,16.0,921.0,855.57,652.76
2016,4,25,13,45,915.0,122.5,2.2,16.0,895.0,811.42,623.2
2016,4,25,14,0,909.0,121.0,2.2,16.0,869.0,765.13,591.83
2016,4,25,14,15,900.0,119.0,2.15,16.0,835.5,714.45,554.74
2016,4,25,14,30,891.0,117.0,2.1,16.0,802.0,662.33,515.39
2016,4,25,14,45,880.0,114.5,2.1,16.0,762.5,607.42,473.2
2016,4,25,15,0,869.0,112.0,2.1,16.0,723.0,549.89,427.76
2016,4,25,15,15,853.0,109.0,2.1,15.5,678.0,490.41,380.09
2016,4,25,15,30,837.0,106.0,2.1,15.0,633.0,431.33,330.99
2016,4,25,15,45,817.0,102.5,2.1,15.0,583.5,371.11,278.91
2016,4,25,16,0,797.0,99.0,2.1,15.0,534.0,312.3,226.89
2016,4,25,16,15,770.0,95.0,2.05,14.5,481.5,253.16,174.91
2016,4,25,16,30,743.0,91.0,2.0,14.0,429.0,192.59,123.09
2016,4,25,16,45,705.5,85.5,2.0,14.0,375.0,136.48,79.42
2016,4,25,17,0,668.0,80.0,2.0,14.0,321.0,84.88,48.55
2016,4,25,17,15,615.0,73.5,1.95,13.5,267.5,50.82,40.0
2016,4,25,17,30,562.0,67.0,1.9,13.0,214.0,48.26,37.76
2016,4,25,17,45,479.0,58.0,1.85,12.5,163.0,43.32,33.19
2016,4,25,18,0,396.0,49.0,1.8,12.0,112.0,38.15,28.17
2016,4,25,18,15,271.0,35.5,1.7,11.5,71.5,28.31,18.57
2016,4,25,18,30,146.0,22.0,1.6,11.0,31.0,17.33,1.69
2016,4,25,18,45,73.0,11.0,1.55,10.5,15.5,10.48,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,10.0,10.0,9.53,0.0
2016,4,26,5,45,75.5,28.0,0.8,10.5,37.5,60.81,35.68
2016,4,26,6,0,151.0,46.0,0.8,11.0,65.0,112.52,85.18
2016,4,26,6,15,205.5,65.0,0.8,11.0,104.0,164.25,131.05
2016,4,26,6,30,260.0,84.0,0.8,11.0,143.0,221.75,181.27
2016,4,26,6,45,288.0,103.5,0.85,11.5,184.5,271.74,224.02
2016,4,26,7,0,316.0,123.0,0.9,12.0,226.0,324.14,267.36
2016,4,26,7,15,358.0,133.0,0.9,12.5,269.5,386.3,316.94
2016,4,26,7,30,400.0,143.0,0.9,13.0,313.0,442.81,360.6
2016,4,26,7,45,382.0,169.0,0.9,13.5,348.0,477.32,384.95
2016,4,26,8,0,364.0,195.0,0.9,14.0,383.0,497.45,398.08
2016,4,26,8,15,556.0,161.5,0.85,14.0,481.0,638.62,504.64
2016,4,26,8,30,748.0,128.0,0.8,14.0,579.0,787.25,607.47
2016,4,26,8,45,630.5,178.0,0.8,14.5,578.0,766.01,587.87
2016,4,26,9,0,513.0,228.0,0.8,15.0,577.0,728.95,557.35
2016,4,26,9,15,658.5,187.0,0.8,15.0,662.5,837.09,633.16
2016,4,26,9,30,804.0,146.0,0.8,15.0,748.0,939.06,697.72
2016,4,26,9,45,702.0,204.0,0.8,15.5,747.0,923.88,683.72
2016,4,26,10,0,600.0,262.0,0.8,16.0,746.0,893.84,660.37
2016,4,26,10,15,571.0,287.5,0.8,16.0,761.0,894.64,659.39
2016,4,26,10,30,542.0,313.0,0.8,16.0,776.0,894.98,657.67
2016,4,26,10,45,531.5,328.0,0.85,16.5,791.0,899.75,659.24
2016,4,26,11,0,521.0,343.0,0.9,17.0,806.0,901.81,659.06
2016,4,26,11,15,673.5,260.0,0.95,17.0,868.0,966.4,705.88
2016,4,26,11,30,826.0,177.0,1.0,17.0,930.0,1018.31,738.64
2016,4,26,11,45,674.5,270.5,1.05,17.0,888.0,957.81,699.62
2016,4,26,12,0,523.0,364.0,1.1,17.0,846.0,888.95,651.53
2016,4,26,12,15,487.0,370.5,1.15,17.0,818.5,846.31,624.22
2016,4,26,12,30,451.0,377.0,1.2,17.0,791.0,803.03,595.7
2016,4,26,12,45,411.0,390.5,1.3,17.0,764.5,762.63,568.99
2016,4,26,13,0,371.0,404.0,1.4,17.0,738.0,718.87,539.48
2016,4,26,13,15,586.0,291.0,1.4,17.0,805.5,777.48,586.23
2016,4,26,13,30,801.0,178.0,1.4,17.0,873.0,814.71,615.49
2016,4,26,13,45,799.0,172.0,1.45,17.0,848.5,772.87,587.32
2016,4,26,14,0,797.0,166.0,1.5,17.0,824.0,728.98,557.14
2016,4,26,14,15,787.0,163.5,1.55,16.5,792.0,681.11,524.13
2016,4,26,14,30,777.0,161.0,1.6,16.0,760.0,632.25,489.3
2016,4,26,14,45,765.5,157.0,1.65,16.0,722.5,578.66,448.98
2016,4,26,15,0,754.0,153.0,1.7,16.0,685.0,525.89,407.94
2016,4,26,15,15,736.5,149.0,1.7,15.5,641.5,470.27,363.87
2016,4,26,15,30,719.0,145.0,1.7,15.0,598.0,415.45,318.94
2016,4,26,15,45,703.0,137.5,1.75,15.0,552.0,359.19,271.08
2016,4,26,16,0,687.0,130.0,1.8,15.0,506.0,304.11,223.09
2016,4,26,16,15,657.0,124.5,1.8,14.5,456.0,248.96,175.49
2016,4,26,16,30,627.0,119.0,1.8,14.0,406.0,197.09,131.68
2016,4,26,16,45,367.5,132.0,1.8,14.0,295.0,138.69,95.55
2016,4,26,17,0,108.0,145.0,1.8,14.0,184.0,119.93,93.07
2016,4,26,17,15,91.0,124.0,1.75,13.5,153.0,97.18,81.06
2016,4,26,17,30,74.0,103.0,1.7,13.0,122.0,85.54,70.86
2016,4,26,17,45,57.5,80.5,1.65,12.5,93.5,67.99,55.09
2016,4,26,18,0,41.0,58.0,1.6,12.0,65.0,50.07,38.69
2016,4,26,18,15,20.5,38.0,1.55,11.5,41.5,33.57,23.17
2016,4,26,18,30,0.0,18.0,1.5,11.0,18.0,16.71,2.73
2016,4,26,18,45,0.0,9.0,1.45,11.0,9.0,8.58,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,6.0,0.8,11.0,6.5,0.0,0.0
2016,4,27,5,30,37.0,12.0,0.8,11.0,13.0,20.1,0.0
2016,4,27,5,45,164.5,27.5,0.85,11.5,46.5,92.64,58.1
2016,4,27,6,0,292.0,43.0,0.9,12.0,80.0,164.54,124.95
2016,4,27,6,15,381.5,54.0,0.9,12.0,127.0,232.09,184.46
2016,4,27,6,30,471.0,65.0,0.9,12.0,174.0,308.1,250.1
2016,4,27,6,45,235.5,85.5,0.9,12.5,140.0,222.94,183.17
2016,4,27,7,0,0.0,106.0,0.9,13.0,106.0,102.82,81.82
2016,4,27,7,15,30.5,138.5,0.9,13.0,152.0,161.99,131.89
2016,4,27,7,30,61.0,171.0,0.9,13.0,198.0,218.72,178.46
2016,4,27,7,45,188.5,188.5,0.95,13.0,284.5,339.99,277.71
2016,4,27,8,0,316.0,206.0,1.0,13.0,371.0,473.84,382.37
2016,4,27,8,15,178.0,224.5,1.05,13.5,319.5,384.53,308.65
2016,4,27,8,30,40.0,243.0,1.1,14.0,268.0,283.38,225.37
2016,4,27,8,45,61.5,275.5,1.2,14.5,316.5,337.58,267.81
2016,4,27,9,0,83.0,308.0,1.3,15.0,365.0,392.81,309.32
2016,4,27,9,15,55.0,299.0,1.4,15.0,337.5,357.04,280.47
2016,4,27,9,30,27.0,290.0,1.5,15.0,310.0,320.3,251.15
2016,4,27,9,45,22.5,286.5,1.6,15.0,303.5,299.12,234.62
2016,4,27,10,0,18.0,283.0,1.7,15.0,297.0,290.69,227.79
2016,4,27,10,15,19.5,297.0,1.8,15.0,313.5,305.77,239.29
2016,4,27,10,30,21.0,311.0,1.9,15.0,330.0,320.74,250.6
2016,4,27,10,45,103.0,379.0,2.0,15.0,471.5,497.95,386.71
2016,4,27,11,0,185.0,447.0,2.1,15.0,613.0,649.69,497.77
2016,4,27,11,15,129.0,440.5,2.15,15.0,557.0,582.86,446.68
2016,4,27,11,30,73.0,434.0,2.2,15.0,501.0,505.08,388.51
2016,4,27,11,45,54.5,411.5,2.25,15.0,462.0,460.47,355.49
2016,4,27,12,0,36.0,389.0,2.3,15.0,423.0,416.63,322.46
2016,4,27,12,15,455.0,275.5,2.35,14.5,693.5,721.58,561.43
2016,4,27,12,30,874.0,162.0,2.4,14.0,964.0,979.43,744.36
2016,4,27,12,45,855.0,172.0,2.45,14.0,949.5,946.21,719.86
2016,4,27,13,0,836.0,182.0,2.5,14.0,935.0,910.79,696.78
2016,4,27,13,15,832.0,181.0,2.5,14.0,917.5,875.6,673.27
2016,4,27,13,30,828.0,180.0,2.5,14.0,900.0,838.05,647.93
2016,4,27,13,45,828.5,173.5,2.5,14.0,876.5,796.56,619.5
2016,4,27,14,0,829.0,167.0,2.5,14.0,853.0,752.75,587.88
2016,4,27,14,15,819.0,164.5,2.5,13.5,820.0,703.44,552.39
2016,4,27,14,30,809.0,162.0,2.5,13.0,787.0,653.07,515.09
2016,4,27,14,45,805.5,154.0,2.55,13.0,750.0,600.58,474.48
2016,4,27,15,0,802.0,146.0,2.6,13.0,713.0,546.87,431.61
2016,4,27,15,15,784.5,142.0,2.55,13.0,668.5,486.44,381.91
2016,4,27,15,30,767.0,138.0,2.5,13.0,624.0,429.05,333.18
2016,4,27,15,45,747.0,132.5,2.5,13.0,575.5,370.48,282.41
2016,4,27,16,0,727.0,127.0,2.5,13.0,527.0,313.47,231.93
2016,4,27,16,15,493.5,155.5,2.45,12.5,415.5,237.78,174.18
2016,4,27,16,30,260.0,184.0,2.4,12.0,304.0,191.55,144.25
2016,4,27,16,45,226.0,169.0,2.4,12.0,264.0,156.35,117.2
2016,4,27,17,0,192.0,154.0,2.4,12.0,224.0,130.06,99.94
2016,4,27,17,15,316.5,121.5,2.3,11.5,215.0,91.24,76.43
2016,4,27,17,30,441.0,89.0,2.2,11.0,206.0,64.9,53.0
2016,4,27,17,45,349.0,77.0,2.15,11.0,156.5,57.46,46.07
2016,4,27,18,0,257.0,65.0,2.1,11.0,107.0,49.69,38.56
2016,4,27,18,15,159.0,45.5,2.05,11.0,68.5,36.7,26.01
2016,4,27,18,30,61.0,26.0,2.0,11.0,30.0,21.44,6.46
2016,4,27,18,45,30.5,13.0,1.95,11.0,15.0,12.39,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,20.0,6.5,1.5,10.0,7.5,6.2,0.0
2016,4,28,5,30,40.0,13.0,1.5,10.0,15.0,21.82,0.0
2016,4,28,5,45,162.0,29.5,1.55,10.5,49.5,94.93,61.95
2016,4,28,6,0,284.0,46.0,1.6,11.0,84.0,165.64,127.1
2016,4,28,6,15,373.0,57.5,1.6,11.0,131.0,230.82,185.16
2016,4,28,6,30,462.0,69.0,1.6,11.0,178.0,308.79,253.14
2016,4,28,6,45,521.5,77.5,1.6,11.5,229.5,375.28,309.91
2016,4,28,7,0,581.0,86.0,1.6,12.0,281.0,446.96,368.81
2016,4,28,7,15,623.5,92.5,1.55,12.5,333.5,510.56,418.96
2016,4,28,7,30,666.0,99.0,1.5,13.0,386.0,576.73,469.08
2016,4,28,7,45,705.5,101.5,1.45,13.5,439.5,638.27,513.88
2016,4,28,8,0,745.0,104.0,1.4,14.0,493.0,701.17,556.79
2016,4,28,8,15,767.5,107.5,1.35,14.5,542.5,749.6,587.6
2016,4,28,8,30,790.0,111.0,1.3,15.0,592.0,800.34,619.32
2016,4,28,8,45,812.0,112.0,1.3,15.5,638.5,846.69,647.81
2016,4,28,9,0,834.0,113.0,1.3,16.0,685.0,891.52,674.75
2016,4,28,9,15,847.5,115.5,1.25,16.5,726.0,928.38,695.17
2016,4,28,9,30,861.0,118.0,1.2,17.0,767.0,954.64,708.37
2016,4,28,9,45,882.5,113.0,1.2,17.5,805.0,985.52,725.38
2016,4,28,10,0,904.0,108.0,1.2,18.0,843.0,1013.78,740.5
2016,4,28,10,15,911.0,109.5,1.2,18.0,871.5,1031.78,750.48
2016,4,28,10,30,918.0,111.0,1.2,18.0,900.0,1046.28,758.47
2016,4,28,10,45,921.0,113.0,1.2,18.5,920.5,1053.67,760.7
2016,4,28,11,0,924.0,115.0,1.2,19.0,941.0,1057.35,760.84
2016,4,28,11,15,927.0,115.5,1.2,19.0,954.5,1055.73,759.28
2016,4,28,11,30,930.0,116.0,1.2,19.0,968.0,1050.4,755.63
2016,4,28,11,45,928.0,118.5,1.25,19.0,972.5,1038.49,748.97
2016,4,28,12,0,926.0,121.0,1.3,19.0,977.0,1023.01,740.2
2016,4,28,12,15,925.5,120.5,1.3,19.0,974.5,1002.53,727.47
2016,4,28,12,30,925.0,120.0,1.3,19.0,972.0,978.68,712.69
2016,4,28,12,45,926.0,118.0,1.35,19.0,962.0,951.47,696.57
2016,4,28,13,0,927.0,116.0,1.4,19.0,952.0,921.03,678.25
2016,4,28,13,15,923.5,115.0,1.45,19.0,934.0,884.68,655.89
2016,4,28,13,30,920.0,114.0,1.5,19.0,916.0,845.65,631.51
2016,4,28,13,45,915.0,112.5,1.55,19.0,891.0,802.48,604.01
2016,4,28,14,0,910.0,111.0,1.6,19.0,866.0,757.1,574.58
2016,4,28,14,15,902.0,109.5,1.6,18.5,833.5,707.71,540.98
2016,4,28,14,30,894.0,108.0,1.6,18.0,801.0,656.79,504.54
2016,4,28,14,45,882.0,106.5,1.6,18.0,762.0,602.29,463.35
2016,4,28,15,0,870.0,105.0,1.6,18.0,723.0,547.15,420.38
2016,4,28,15,15,856.0,102.5,1.6,17.5,679.0,489.81,375.05
2016,4,28,15,30,842.0,100.0,1.6,17.0,635.0,429.28,325.65
2016,4,28,15,45,819.0,98.5,1.65,17.0,586.0,369.69,274.97
2016,4,28,16,0,796.0,97.0,1.7,17.0,537.0,311.83,224.5
2016,4,28,16,15,770.0,93.0,1.7,16.5,485.0,253.12,173.45
2016,4,28,16,30,744.0,89.0,1.7,16.0,433.0,197.08,125.68
2016,4,28,16,45,702.5,85.5,1.7,15.5,379.0,138.11,80.11
2016,4,28,17,0,661.0,82.0,1.7,15.0,325.0,88.18,50.34
2016,4,28,17,15,609.5,75.5,1.65,14.0,272.0,51.98,40.95
2016,4,28,17,30,558.0,69.0,1.6,13.0,219.0,49.49,38.88
2016,4,28,17,45,470.5,61.0,1.6,12.5,168.5,45.49,35.18
2016,4,28,18,0,383.0,53.0,1.6,12.0,118.0,41.37,31.12
2016,4,28,18,15,265.5,39.5,1.55,11.5,77.0,30.56,20.78
2016,4,28,18,30,148.0,26.0,1.5,11.0,36.0,20.48,6.99
2016,4,28,18,45,74.0,13.0,1.45,11.0,18.0,12.39,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.43,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.77,0.0
2016,4,29,5,45,0.0,12.0,0.9,11.0,12.0,11.11,2.94
2016,4,29,6,0,0.0,21.0,0.9,11.0,21.0,19.47,10.82
2016,4,29,6,15,0.0,33.5,0.9,11.0,33.5,31.1,21.13
2016,4,29,6,30,0.0,46.0,0.9,11.0,46.0,42.74,31.4
2016,4,29,6,45,0.0,60.0,0.9,11.0,60.0,55.8,42.76
2016,4,29,7,0,0.0,74.0,0.9,11.0,74.0,69.31,54.32
2016,4,29,7,15,0.0,90.0,0.9,11.0,90.0,84.85,67.41
2016,4,29,7,30,0.0,106.0,0.9,11.0,106.0,100.39,80.31
2016,4,29,7,45,0.0,119.0,0.95,11.5,119.0,112.91,90.34
2016,4,29,8,0,0.0,132.0,1.0,12.0,132.0,125.44,100.23
2016,4,29,8,15,0.0,144.0,1.0,12.0,144.0,136.98,109.37
2016,4,29,8,30,0.0,156.0,1.0,12.0,156.0,148.53,118.45
2016,4,29,8,45,3.0,177.5,1.0,12.5,180.0,172.21,137.17
2016,4,29,9,0,6.0,199.0,1.0,13.0,204.0,196.08,155.72
2016,4,29,9,15,11.5,230.5,1.0,13.5,239.5,232.51,184.01
2016,4,29,9,30,17.0,262.0,1.0,14.0,275.0,269.2,211.92
2016,4,29,9,45,25.5,297.0,1.0,14.5,317.5,325.08,254.06
2016,4,29,10,0,34.0,332.0,1.0,15.0,360.0,369.79,286.75
2016,4,29,10,15,42.5,356.5,1.0,15.0,392.5,403.15,311.11
2016,4,29,10,30,51.0,381.0,1.0,15.0,425.0,436.26,335.11
2016,4,29,10,45,59.0,399.5,1.0,15.0,451.5,462.12,353.6
2016,4,29,11,0,67.0,418.0,1.0,15.0,478.0,487.51,371.67
2016,4,29,11,15,171.0,433.5,1.05,15.5,589.5,617.06,466.44
2016,4,29,11,30,275.0,449.0,1.1,16.0,701.0,742.49,553.49
2016,4,29,11,45,573.5,300.0,1.15,16.5,830.0,886.91,657.67
2016,4,29,12,0,872.0,151.0,1.2,17.0,959.0,1000.36,731.62
2016,4,29,12,15,871.5,151.0,1.2,17.0,956.5,981.11,717.74
2016,4,29,12,30,871.0,151.0,1.2,17.0,954.0,958.71,703.73
2016,4,29,12,45,872.5,148.0,1.3,17.0,944.5,932.21,688.69
2016,4,29,13,0,874.0,145.0,1.4,17.0,935.0,902.68,671.44
2016,4,29,13,15,870.5,144.0,1.4,17.0,917.5,867.89,649.13
2016,4,29,13,30,867.0,143.0,1.4,17.0,900.0,830.59,625.02
2016,4,29,13,45,860.0,142.0,1.45,17.0,875.0,790.76,599.55
2016,4,29,14,0,853.0,141.0,1.5,17.0,850.0,745.73,569.56
2016,4,29,14,15,844.5,139.0,1.5,16.5,818.0,697.1,535.7
2016,4,29,14,30,836.0,137.0,1.5,16.0,786.0,647.18,499.87
2016,4,29,14,45,824.0,134.0,1.55,16.0,747.5,593.32,459.41
2016,4,29,15,0,812.0,131.0,1.6,16.0,709.0,539.01,417.27
2016,4,29,15,15,796.0,128.0,1.6,15.5,665.5,482.68,372.63
2016,4,29,15,30,780.0,125.0,1.6,15.0,622.0,426.87,326.79
2016,4,29,15,45,751.0,123.5,1.65,15.0,572.5,364.96,274.57
2016,4,29,16,0,722.0,122.0,1.7,15.0,523.0,308.69,225.74
2016,4,29,16,15,575.5,139.0,1.7,14.5,439.0,243.94,174.42
2016,4,29,16,30,429.0,156.0,1.7,14.0,355.0,194.72,138.2
2016,4,29,16,45,500.0,129.5,1.7,14.0,334.5,152.29,100.95
2016,4,29,17,0,571.0,103.0,1.7,14.0,314.0,101.76,64.25
2016,4,29,17,15,517.5,94.5,1.7,13.5,262.5,67.48,54.81
2016,4,29,17,30,464.0,86.0,1.7,13.0,211.0,62.49,50.47
2016,4,29,17,45,378.0,75.0,1.7,12.5,162.0,55.76,44.34
2016,4,29,18,0,292.0,64.0,1.7,12.0,113.0,48.75,37.66
2016,4,29,18,15,189.5,46.0,1.7,11.5,73.5,35.68,25.27
2016,4,29,18,30,87.0,28.0,1.7,11.0,34.0,23.04,9.53
2016,4,29,18,45,43.5,14.0,1.7,11.0,17.0,13.34,0.0
2016,4,29,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,57.0,7.5,1.4,11.0,10.0,17.64,0.0
2016,4,30,5,30,114.0,15.0,1.4,11.0,20.0,49.43,0.0
2016,4,30,5,45,239.0,29.0,1.45,11.5,57.5,118.5,80.62
2016,4,30,6,0,364.0,43.0,1.5,12.0,95.0,192.57,147.79
2016,4,30,6,15,450.0,53.0,1.45,12.5,143.5,260.77,208.06
2016,4,30,6,30,536.0,63.0,1.4,13.0,192.0,338.06,274.51
2016,4,30,6,45,590.0,71.0,1.35,13.5,245.0,404.94,330.67
2016,4,30,7,0,644.0,79.0,1.3,14.0,298.0,476.37,388.08
2016,4,30,7,15,684.0,84.5,1.3,14.5,352.0,540.25,437.57
2016,4,30,7,30,724.0,90.0,1.3,15.0,406.0,606.35,486.8
2016,4,30,7,45,753.0,94.5,1.3,15.5,459.0,662.44,526.51
2016,4,30,8,0,782.0,99.0,1.3,16.0,512.0,721.69,565.97
2016,4,30,8,15,803.5,102.5,1.3,16.5,562.0,773.78,599.25
2016,4,30,8,30,825.0,106.0,1.3,17.0,612.0,824.88,631.12
2016,4,30,8,45,840.0,109.0,1.3,17.5,658.0,868.46,657.19
2016,4,30,9,0,855.0,112.0,1.3,18.0,704.0,910.01,681.52
2016,4,30,9,15,867.0,114.5,1.3,18.0,744.5,938.22,698.05
2016,4,30,9,30,879.0,117.0,1.3,18.0,785.0,971.2,717.78
2016,4,30,9,45,895.0,115.0,1.3,18.5,821.0,1000.3,733.44
2016,4,30,10,0,911.0,113.0,1.3,19.0,857.0,1026.54,747.2
2016,4,30,10,15,917.0,114.5,1.3,19.0,885.0,1043.49,756.52
2016,4,30,10,30,923.0,116.0,1.3,19.0,913.0,1056.9,763.81
2016,4,30,10,45,925.5,117.5,1.35,19.5,933.0,1063.15,766.25
2016,4,30,11,0,928.0,119.0,1.4,20.0,953.0,1065.69,766.58
2016,4,30,11,15,930.0,119.5,1.4,20.0,965.5,1062.96,764.35
2016,4,30,11,30,932.0,120.0,1.4,20.0,978.0,1056.53,760.02
2016,4,30,11,45,933.0,120.5,1.4,20.5,983.0,1045.43,751.5
2016,4,30,12,0,934.0,121.0,1.4,21.0,988.0,1030.74,740.92
2016,4,30,12,15,933.0,120.5,1.4,21.0,984.5,1009.62,727.86
2016,4,30,12,30,932.0,120.0,1.4,21.0,981.0,985.15,712.78
2016,4,30,12,45,930.5,118.5,1.4,21.0,970.0,956.02,694.76
2016,4,30,13,0,929.0,117.0,1.4,21.0,959.0,923.8,674.73
2016,4,30,13,15,924.5,116.5,1.4,21.0,940.0,887.08,651.68
2016,4,30,13,30,920.0,116.0,1.4,21.0,921.0,847.73,626.76
2016,4,30,13,45,914.5,114.0,1.4,21.0,895.0,803.78,598.53
2016,4,30,14,0,909.0,112.0,1.4,21.0,869.0,757.67,568.54
2016,4,30,14,15,900.0,110.5,1.4,21.0,836.0,707.73,534.04
2016,4,30,14,30,891.0,109.0,1.4,21.0,803.0,656.37,496.94
2016,4,30,14,45,881.0,106.5,1.45,21.0,764.0,602.36,457.17
2016,4,30,15,0,871.0,104.0,1.5,21.0,725.0,547.53,415.37
2016,4,30,15,15,856.0,101.0,1.5,20.5,680.5,489.36,370.1
2016,4,30,15,30,841.0,98.0,1.5,20.0,636.0,428.01,320.8
2016,4,30,15,45,823.0,94.5,1.5,20.0,587.5,368.59,270.73
2016,4,30,16,0,805.0,91.0,1.5,20.0,539.0,310.33,220.38
2016,4,30,16,15,780.0,87.5,1.45,19.5,487.5,251.88,170.03
2016,4,30,16,30,755.0,84.0,1.4,19.0,436.0,195.94,122.75
2016,4,30,16,45,723.0,79.0,1.4,19.0,383.5,140.7,80.03
2016,4,30,17,0,691.0,74.0,1.4,19.0,331.0,84.82,45.22
2016,4,30,17,15,643.0,68.0,1.35,18.0,278.0,45.9,34.93
2016,4,30,17,30,595.0,62.0,1.3,17.0,225.0,43.49,32.97
2016,4,30,17,45,525.5,54.0,1.3,16.5,175.0,39.22,29.1
2016,4,30,18,0,456.0,46.0,1.3,16.0,125.0,34.72,24.85
2016,4,30,18,15,341.0,35.0,1.25,15.5,82.5,27.17,17.66
2016,4,30,18,30,226.0,24.0,1.2,15.0,40.0,19.18,7.47
2016,4,30,18,45,113.0,12.0,1.15,14.5,20.0,11.44,0.0
2016,4,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.0,0.9,11.5,11.0,20.6,0.0
2016,5,1,5,30,140.0,16.0,0.8,12.0,22.0,58.81,0.0
2016,5,1,5,45,272.5,28.0,0.7,12.5,60.0,127.67,87.63
2016,5,1,6,0,405.0,40.0,0.6,13.0,98.0,204.45,155.75
2016,5,1,6,15,487.0,48.5,0.6,13.5,147.0,271.56,214.4
2016,5,1,6,30,569.0,57.0,0.6,14.0,196.0,347.28,278.48
2016,5,1,6,45,622.5,63.0,0.6,15.0,249.0,413.21,332.19
2016,5,1,7,0,676.0,69.0,0.6,16.0,302.0,483.59,386.83
2016,5,1,7,15,713.0,73.5,0.6,16.5,355.5,543.85,432.21
2016,5,1,7,30,750.0,78.0,0.6,17.0,409.0,608.1,478.61
2016,5,1,7,45,777.0,82.0,0.6,18.0,461.0,666.01,516.58
2016,5,1,8,0,804.0,86.0,0.6,19.0,513.0,724.06,552.62
2016,5,1,8,15,824.0,89.0,0.65,19.5,562.5,775.11,584.6
2016,5,1,8,30,844.0,92.0,0.7,20.0,612.0,825.05,615.27
2016,5,1,8,45,858.5,94.5,0.75,20.5,657.5,861.58,636.61
2016,5,1,9,0,873.0,97.0,0.8,21.0,703.0,902.36,660.64
2016,5,1,9,15,884.5,99.0,0.8,21.0,743.5,937.49,681.05
2016,5,1,9,30,896.0,101.0,0.8,21.0,784.0,969.93,699.67
2016,5,1,9,45,900.5,105.0,0.85,21.5,817.5,994.88,713.21
2016,5,1,10,0,905.0,109.0,0.9,22.0,851.0,1016.45,724.76
2016,5,1,10,15,911.0,110.5,0.95,22.0,878.5,1033.33,734.89
2016,5,1,10,30,917.0,112.0,1.0,22.0,906.0,1046.7,743.03
2016,5,1,10,45,919.0,114.5,1.05,22.5,926.0,1053.5,745.86
2016,5,1,11,0,921.0,117.0,1.1,23.0,946.0,1056.58,746.62
2016,5,1,11,15,923.5,117.5,1.1,23.0,959.0,1054.38,744.76
2016,5,1,11,30,926.0,118.0,1.1,23.0,972.0,1048.5,740.86
2016,5,1,11,45,924.0,120.0,1.15,23.0,976.0,1036.06,734.06
2016,5,1,12,0,922.0,122.0,1.2,23.0,980.0,1020.1,725.22
2016,5,1,12,15,921.5,122.0,1.2,22.5,977.5,1000.18,714.46
2016,5,1,12,30,921.0,122.0,1.2,22.0,975.0,976.93,701.65
2016,5,1,12,45,916.0,123.5,1.2,22.0,963.5,947.85,683.82
2016,5,1,13,0,911.0,125.0,1.2,22.0,952.0,915.88,664.14
2016,5,1,13,15,907.0,124.0,1.2,22.0,934.0,879.66,641.63
2016,5,1,13,30,903.0,123.0,1.2,22.0,916.0,840.85,617.29
2016,5,1,13,45,893.5,124.0,1.2,22.0,889.5,797.31,589.59
2016,5,1,14,0,884.0,125.0,1.2,22.0,863.0,751.96,560.37
2016,5,1,14,15,875.5,123.0,1.15,22.0,830.5,702.97,525.9
2016,5,1,14,30,867.0,121.0,1.1,22.0,798.0,652.58,489.48
2016,5,1,14,45,851.5,121.0,1.1,22.0,758.5,597.6,449.22
2016,5,1,15,0,836.0,121.0,1.1,22.0,719.0,542.98,407.96
2016,5,1,15,15,820.5,118.0,1.05,21.5,675.0,485.76,363.89
2016,5,1,15,30,805.0,115.0,1.0,21.0,631.0,428.95,318.59
2016,5,1,15,45,780.5,113.0,1.0,21.0,582.0,370.56,270.41
2016,5,1,16,0,756.0,111.0,1.0,21.0,533.0,310.27,219.77
2016,5,1,16,15,728.5,106.5,0.95,20.5,481.5,252.79,171.25
2016,5,1,16,30,701.0,102.0,0.9,20.0,430.0,198.16,125.91
2016,5,1,16,45,659.5,97.0,0.9,19.5,377.0,144.65,85.48
2016,5,1,17,0,618.0,92.0,0.9,19.0,324.0,96.15,56.34
2016,5,1,17,15,566.0,84.5,0.85,18.0,271.5,58.74,46.16
2016,5,1,17,30,514.0,77.0,0.8,17.0,219.0,55.76,43.78
2016,5,1,17,45,436.0,67.0,0.8,16.5,169.5,50.31,38.88
2016,5,1,18,0,358.0,57.0,0.8,16.0,120.0,43.14,32.24
2016,5,1,18,15,250.5,42.5,0.85,15.5,79.5,32.77,22.52
2016,5,1,18,30,143.0,28.0,0.9,15.0,39.0,21.97,10.01
2016,5,1,18,45,71.5,14.0,0.95,15.0,19.5,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,9.0,0.6,11.5,10.5,14.74,0.0
2016,5,2,5,30,66.0,18.0,0.5,12.0,21.0,38.95,0.0
2016,5,2,5,45,174.0,34.5,0.4,12.5,57.0,104.42,72.89
2016,5,2,6,0,282.0,51.0,0.3,13.0,93.0,171.58,131.4
2016,5,2,6,15,363.5,63.5,0.25,13.0,139.5,235.27,186.31
2016,5,2,6,30,445.0,76.0,0.2,13.0,186.0,307.84,247.29
2016,5,2,6,45,222.5,95.0,0.2,13.5,150.0,227.8,184.76
2016,5,2,7,0,0.0,114.0,0.2,14.0,114.0,110.66,87.48
2016,5,2,7,15,5.0,133.0,0.2,14.5,135.0,132.35,105.59
2016,5,2,7,30,10.0,152.0,0.2,15.0,156.0,154.5,123.1
2016,5,2,7,45,16.5,174.5,0.2,15.5,183.0,181.84,144.45
2016,5,2,8,0,23.0,197.0,0.2,16.0,210.0,209.68,165.73
2016,5,2,8,15,65.5,237.0,0.2,16.5,277.0,296.61,233.18
2016,5,2,8,30,108.0,277.0,0.2,17.0,344.0,377.27,292.97
2016,5,2,8,45,257.5,277.0,0.25,18.0,452.5,533.57,407.74
2016,5,2,9,0,407.0,277.0,0.3,19.0,561.0,686.72,512.86
2016,5,2,9,15,606.0,209.0,0.3,19.5,658.5,812.76,597.56
2016,5,2,9,30,805.0,141.0,0.3,20.0,756.0,935.94,672.28
2016,5,2,9,45,828.0,136.0,0.35,21.0,793.0,967.15,686.86
2016,5,2,10,0,851.0,131.0,0.4,22.0,830.0,987.06,695.94
2016,5,2,10,15,858.0,132.5,0.45,22.0,857.5,1004.07,706.15
2016,5,2,10,30,865.0,134.0,0.5,22.0,885.0,1017.78,714.53
2016,5,2,10,45,868.0,136.5,0.55,22.5,905.0,1025.09,717.83
2016,5,2,11,0,871.0,139.0,0.6,23.0,925.0,1028.89,719.23
2016,5,2,11,15,567.5,296.5,0.65,23.0,812.0,894.01,634.3
2016,5,2,11,30,264.0,454.0,0.7,23.0,699.0,735.67,525.79
2016,5,2,11,45,248.0,460.5,0.75,23.5,691.0,719.01,515.8
2016,5,2,12,0,232.0,467.0,0.8,24.0,683.0,692.87,497.96
2016,5,2,12,15,247.5,462.0,0.8,23.5,692.0,701.58,505.25
2016,5,2,12,30,263.0,457.0,0.8,23.0,701.0,700.07,505.57
2016,5,2,12,45,170.5,445.5,0.85,23.0,603.5,588.0,428.88
2016,5,2,13,0,78.0,434.0,0.9,23.0,506.0,482.35,354.97
2016,5,2,13,15,77.0,424.5,0.95,23.0,494.0,466.74,345.36
2016,5,2,13,30,76.0,415.0,1.0,23.0,482.0,451.07,334.87
2016,5,2,13,45,64.5,392.5,1.05,23.0,448.5,415.39,309.81
2016,5,2,14,0,53.0,370.0,1.1,23.0,415.0,380.9,285.41
2016,5,2,14,15,61.0,362.5,1.1,22.5,412.0,374.17,281.74
2016,5,2,14,30,69.0,355.0,1.1,22.0,409.0,366.51,277.12
2016,5,2,14,45,68.0,336.5,1.1,22.0,387.5,343.16,260.22
2016,5,2,15,0,67.0,318.0,1.1,22.0,366.0,319.99,243.37
2016,5,2,15,15,50.0,285.5,1.05,21.5,320.0,277.85,212.38
2016,5,2,15,30,33.0,253.0,1.0,21.0,274.0,238.06,182.9
2016,5,2,15,45,20.5,218.5,1.0,20.5,231.5,204.38,157.81
2016,5,2,16,0,8.0,184.0,1.0,20.0,189.0,168.64,130.79
2016,5,2,16,15,17.5,180.0,0.95,19.5,189.0,165.37,128.57
2016,5,2,16,30,27.0,176.0,0.9,19.0,189.0,155.74,121.0
2016,5,2,16,45,102.5,163.0,0.85,18.5,203.0,144.54,109.38
2016,5,2,17,0,178.0,150.0,0.8,18.0,217.0,128.41,95.87
2016,5,2,17,15,153.0,130.5,0.75,17.5,182.0,101.94,83.72
2016,5,2,17,30,128.0,111.0,0.7,17.0,147.0,87.84,71.72
2016,5,2,17,45,102.0,89.0,0.7,16.5,113.5,71.69,57.55
2016,5,2,18,0,76.0,67.0,0.7,16.0,80.0,55.08,42.65
2016,5,2,18,15,40.5,46.0,0.65,15.5,53.0,40.06,28.82
2016,5,2,18,30,5.0,25.0,0.6,15.0,26.0,22.88,11.2
2016,5,2,18,45,2.5,12.5,0.55,14.5,13.0,11.91,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
