Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.5,11.0,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,0.5,11.0,11.0,10.19,0.0
2016,5,3,5,45,0.0,29.5,0.5,11.5,29.5,28.08,17.07
2016,5,3,6,0,0.0,48.0,0.5,12.0,48.0,46.73,33.88
2016,5,3,6,15,10.0,69.5,0.45,12.5,72.0,72.59,56.25
2016,5,3,6,30,20.0,91.0,0.4,13.0,96.0,104.08,83.12
2016,5,3,6,45,31.5,112.0,0.4,13.5,122.0,132.85,107.22
2016,5,3,7,0,43.0,133.0,0.4,14.0,148.0,162.68,131.68
2016,5,3,7,15,34.5,149.5,0.35,14.0,163.0,175.81,141.83
2016,5,3,7,30,26.0,166.0,0.3,14.0,178.0,188.11,151.04
2016,5,3,7,45,19.5,176.0,0.25,14.5,186.0,185.46,147.84
2016,5,3,8,0,13.0,186.0,0.2,15.0,194.0,190.4,150.72
2016,5,3,8,15,148.0,226.5,0.2,15.5,318.5,361.96,286.52
2016,5,3,8,30,283.0,267.0,0.2,16.0,443.0,536.41,414.06
2016,5,3,8,45,223.5,297.0,0.25,17.0,442.5,513.58,391.93
2016,5,3,9,0,164.0,327.0,0.3,18.0,442.0,498.14,377.36
2016,5,3,9,15,118.0,337.5,0.35,18.5,422.5,469.4,354.58
2016,5,3,9,30,72.0,348.0,0.4,19.0,403.0,424.77,320.48
2016,5,3,9,45,51.5,338.5,0.45,19.5,379.0,394.04,297.28
2016,5,3,10,0,31.0,329.0,0.5,20.0,355.0,362.84,273.46
2016,5,3,10,15,109.0,380.5,0.5,20.0,475.0,507.24,378.98
2016,5,3,10,30,187.0,432.0,0.5,20.0,595.0,639.08,469.4
2016,5,3,10,45,493.5,305.5,0.55,20.5,749.0,836.78,606.99
2016,5,3,11,0,800.0,179.0,0.6,21.0,903.0,1008.22,715.12
2016,5,3,11,15,643.5,278.0,0.6,20.5,865.5,953.23,678.33
2016,5,3,11,30,487.0,377.0,0.6,20.0,828.0,887.38,633.56
2016,5,3,11,45,432.0,397.5,0.65,20.0,799.5,843.45,605.72
2016,5,3,12,0,377.0,418.0,0.7,20.0,771.0,792.12,572.43
2016,5,3,12,15,415.5,401.5,0.7,20.0,789.5,806.61,583.45
2016,5,3,12,30,454.0,385.0,0.7,20.0,808.0,811.51,587.47
2016,5,3,12,45,451.0,379.5,0.75,20.0,795.5,786.14,571.68
2016,5,3,13,0,448.0,374.0,0.8,20.0,783.0,759.39,555.16
2016,5,3,13,15,456.5,362.5,0.85,19.5,772.0,735.42,541.58
2016,5,3,13,30,465.0,351.0,0.9,19.0,761.0,709.59,526.36
2016,5,3,13,45,473.5,335.5,0.95,19.0,742.5,678.29,506.13
2016,5,3,14,0,482.0,320.0,1.0,19.0,724.0,645.24,484.26
2016,5,3,14,15,491.5,301.5,1.0,18.5,700.0,608.45,459.69
2016,5,3,14,30,501.0,283.0,1.0,18.0,676.0,569.92,433.17
2016,5,3,14,45,548.5,249.5,1.0,18.0,660.5,538.23,410.36
2016,5,3,15,0,596.0,216.0,1.0,18.0,645.0,501.53,382.68
2016,5,3,15,15,645.5,184.5,0.95,17.5,623.5,461.25,351.31
2016,5,3,15,30,695.0,153.0,0.9,17.0,602.0,414.97,313.66
2016,5,3,15,45,565.0,176.5,0.9,17.0,523.5,346.83,259.89
2016,5,3,16,0,435.0,200.0,0.9,17.0,445.0,291.63,216.94
2016,5,3,16,15,411.5,184.0,0.85,16.5,398.5,243.68,177.78
2016,5,3,16,30,388.0,168.0,0.8,16.0,352.0,198.5,141.23
2016,5,3,16,45,340.0,153.5,0.8,16.0,301.0,159.58,112.32
2016,5,3,17,0,292.0,139.0,0.8,16.0,250.0,121.79,87.58
2016,5,3,17,15,247.0,125.5,0.75,15.5,209.5,93.6,77.15
2016,5,3,17,30,202.0,112.0,0.7,15.0,169.0,84.65,69.52
2016,5,3,17,45,236.5,89.5,0.7,15.0,142.5,69.23,55.77
2016,5,3,18,0,271.0,67.0,0.7,15.0,116.0,50.74,39.07
2016,5,3,18,15,184.5,48.5,0.65,14.5,77.0,39.1,28.2
2016,5,3,18,30,98.0,30.0,0.6,14.0,38.0,24.68,13.08
2016,5,3,18,45,49.0,15.0,0.55,13.5,19.0,14.3,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,0.7,12.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,0.7,12.0,13.0,12.05,0.0
2016,5,4,5,45,11.0,33.5,0.7,12.0,35.0,38.04,24.99
2016,5,4,6,0,22.0,54.0,0.7,12.0,57.0,64.6,48.6
2016,5,4,6,15,40.5,76.5,0.65,12.0,85.5,97.44,77.16
2016,5,4,6,30,59.0,99.0,0.6,12.0,114.0,131.93,106.91
2016,5,4,6,45,80.5,119.5,0.6,12.5,145.0,167.31,136.75
2016,5,4,7,0,102.0,140.0,0.6,13.0,176.0,212.7,174.05
2016,5,4,7,15,58.0,149.0,0.55,13.0,170.0,189.78,154.28
2016,5,4,7,30,14.0,158.0,0.5,13.0,164.0,163.3,131.36
2016,5,4,7,45,66.5,196.5,0.45,13.5,231.5,250.48,202.18
2016,5,4,8,0,119.0,235.0,0.4,14.0,299.0,345.3,275.37
2016,5,4,8,15,72.0,234.5,0.35,14.0,274.5,298.62,236.53
2016,5,4,8,30,25.0,234.0,0.3,14.0,250.0,248.77,195.97
2016,5,4,8,45,43.5,270.0,0.3,14.5,300.0,314.23,246.24
2016,5,4,9,0,62.0,306.0,0.3,15.0,350.0,369.95,286.93
2016,5,4,9,15,51.0,313.0,0.35,15.5,350.5,367.11,282.98
2016,5,4,9,30,40.0,320.0,0.4,16.0,351.0,363.65,279.2
2016,5,4,9,45,42.5,337.5,0.45,16.5,371.5,384.02,293.49
2016,5,4,10,0,45.0,355.0,0.5,17.0,392.0,404.19,307.31
2016,5,4,10,15,38.5,354.0,0.5,17.0,386.5,395.46,300.12
2016,5,4,10,30,32.0,353.0,0.5,17.0,381.0,386.57,293.11
2016,5,4,10,45,68.0,399.5,0.55,17.5,460.5,470.05,353.89
2016,5,4,11,0,104.0,446.0,0.6,18.0,540.0,552.96,411.61
2016,5,4,11,15,122.0,457.0,0.65,18.0,569.0,590.89,437.51
2016,5,4,11,30,140.0,468.0,0.7,18.0,598.0,615.76,454.9
2016,5,4,11,45,201.5,465.5,0.75,18.5,653.5,668.33,491.82
2016,5,4,12,0,263.0,463.0,0.8,19.0,709.0,726.71,531.46
2016,5,4,12,15,311.0,445.0,0.85,19.0,735.5,744.25,544.51
2016,5,4,12,30,359.0,427.0,0.9,19.0,762.0,758.81,556.02
2016,5,4,12,45,419.0,398.5,0.95,19.5,785.0,775.04,567.9
2016,5,4,13,0,479.0,370.0,1.0,20.0,808.0,782.29,573.73
2016,5,4,13,15,458.5,365.5,1.05,20.0,778.0,739.64,545.51
2016,5,4,13,30,438.0,361.0,1.1,20.0,748.0,697.04,517.39
2016,5,4,13,45,431.5,352.0,1.15,20.0,724.5,661.29,493.73
2016,5,4,14,0,425.0,343.0,1.2,20.0,701.0,625.03,469.14
2016,5,4,14,15,332.0,358.0,1.2,19.5,631.0,551.58,416.72
2016,5,4,14,30,239.0,373.0,1.2,19.0,561.0,487.12,370.08
2016,5,4,14,45,275.0,346.0,1.25,19.0,552.0,466.77,356.26
2016,5,4,15,0,311.0,319.0,1.3,19.0,543.0,443.39,339.13
2016,5,4,15,15,258.5,306.5,1.3,18.5,485.0,387.15,297.13
2016,5,4,15,30,206.0,294.0,1.3,18.0,427.0,339.39,261.27
2016,5,4,15,45,196.0,271.0,1.3,17.5,390.5,301.32,232.04
2016,5,4,16,0,186.0,248.0,1.3,17.0,354.0,264.5,203.24
2016,5,4,16,15,220.0,220.0,1.25,16.5,334.0,235.61,178.79
2016,5,4,16,30,254.0,192.0,1.2,16.0,314.0,198.22,147.04
2016,5,4,16,45,181.0,173.0,1.15,16.0,254.5,161.05,120.5
2016,5,4,17,0,108.0,154.0,1.1,16.0,195.0,127.9,98.24
2016,5,4,17,15,88.0,133.5,1.0,15.5,163.5,108.81,90.42
2016,5,4,17,30,68.0,113.0,0.9,15.0,132.0,93.06,76.87
2016,5,4,17,45,53.0,90.0,0.85,14.5,103.0,75.37,61.28
2016,5,4,18,0,38.0,67.0,0.8,14.0,74.0,57.3,45.01
2016,5,4,18,15,19.0,46.0,0.75,13.5,49.5,40.24,29.36
2016,5,4,18,30,0.0,25.0,0.7,13.0,25.0,23.0,12.24
2016,5,4,18,45,0.0,12.5,0.65,13.0,12.5,11.91,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,0.6,12.0,5.5,5.24,0.0
2016,5,5,5,30,0.0,11.0,0.6,12.0,11.0,10.19,0.0
2016,5,5,5,45,0.0,27.5,0.6,12.5,27.5,25.54,15.21
2016,5,5,6,0,0.0,44.0,0.6,13.0,44.0,41.9,29.77
2016,5,5,6,15,0.0,64.5,0.6,13.0,64.5,62.43,47.68
2016,5,5,6,30,0.0,85.0,0.6,13.0,85.0,82.78,65.2
2016,5,5,6,45,6.5,105.0,0.6,13.5,107.0,105.88,84.62
2016,5,5,7,0,13.0,125.0,0.6,14.0,129.0,129.58,104.15
2016,5,5,7,15,20.5,147.0,0.6,14.0,155.5,156.65,126.3
2016,5,5,7,30,28.0,169.0,0.6,14.0,182.0,192.45,155.12
2016,5,5,7,45,29.0,188.0,0.65,14.5,203.0,213.66,171.27
2016,5,5,8,0,30.0,207.0,0.7,15.0,224.0,234.87,187.23
2016,5,5,8,15,30.5,225.0,0.7,15.5,243.5,254.55,201.62
2016,5,5,8,30,31.0,243.0,0.7,16.0,263.0,274.16,215.74
2016,5,5,8,45,40.5,270.5,0.7,16.5,298.0,311.95,243.83
2016,5,5,9,0,50.0,298.0,0.7,17.0,333.0,350.09,271.52
2016,5,5,9,15,422.0,222.5,0.7,17.0,546.5,651.43,500.62
2016,5,5,9,30,794.0,147.0,0.7,17.0,760.0,932.22,688.17
2016,5,5,9,45,804.0,150.0,0.7,17.5,793.5,959.24,698.56
2016,5,5,10,0,814.0,153.0,0.7,18.0,827.0,983.37,710.97
2016,5,5,10,15,821.5,155.0,0.7,18.0,854.5,1000.89,720.6
2016,5,5,10,30,829.0,157.0,0.7,18.0,882.0,1015.19,728.39
2016,5,5,10,45,832.5,159.5,0.75,18.0,901.5,1022.64,733.21
2016,5,5,11,0,836.0,162.0,0.8,18.0,921.0,1026.64,736.12
2016,5,5,11,15,615.5,284.0,0.8,18.0,847.0,930.63,673.65
2016,5,5,11,30,395.0,406.0,0.8,18.0,773.0,815.82,593.65
2016,5,5,11,45,619.5,285.5,0.8,18.0,864.5,916.63,667.24
2016,5,5,12,0,844.0,165.0,0.8,18.0,956.0,994.99,716.96
2016,5,5,12,15,616.5,288.0,0.8,18.0,865.0,886.23,644.7
2016,5,5,12,30,389.0,411.0,0.8,18.0,774.0,770.58,563.69
2016,5,5,12,45,312.0,433.0,0.8,18.0,722.0,707.63,521.0
2016,5,5,13,0,235.0,455.0,0.8,18.0,670.0,642.89,475.74
2016,5,5,13,15,186.5,447.5,0.8,18.0,616.5,583.03,434.17
2016,5,5,13,30,138.0,440.0,0.8,18.0,563.0,526.07,393.88
2016,5,5,13,45,218.0,417.0,0.85,18.0,604.0,555.65,417.88
2016,5,5,14,0,298.0,394.0,0.9,18.0,645.0,579.22,436.29
2016,5,5,14,15,332.0,368.0,0.9,18.0,637.5,560.39,423.39
2016,5,5,14,30,366.0,342.0,0.9,18.0,630.0,538.13,408.0
2016,5,5,14,45,261.5,342.0,0.9,18.0,542.5,455.57,347.12
2016,5,5,15,0,157.0,342.0,0.9,18.0,455.0,384.91,294.68
2016,5,5,15,15,159.0,320.0,0.9,17.5,429.0,354.67,272.93
2016,5,5,15,30,161.0,298.0,0.9,17.0,403.0,324.27,250.21
2016,5,5,15,45,103.5,263.5,0.95,17.0,329.5,266.43,206.46
2016,5,5,16,0,46.0,229.0,1.0,17.0,256.0,212.56,165.86
2016,5,5,16,15,23.0,119.0,1.0,16.5,132.5,112.66,87.02
2016,5,5,16,30,0.0,9.0,1.0,16.0,9.0,8.35,1.43
2016,5,5,16,45,0.0,14.5,1.0,16.0,14.5,13.45,5.82
2016,5,5,17,0,0.0,20.0,1.0,16.0,20.0,18.55,10.21
2016,5,5,17,15,0.0,16.5,0.95,15.5,16.5,15.3,8.07
2016,5,5,17,30,0.0,13.0,0.9,15.0,13.0,12.04,5.18
2016,5,5,17,45,0.0,10.0,0.85,14.5,10.0,9.26,2.67
2016,5,5,18,0,0.0,7.0,0.8,14.0,7.0,6.48,0.12
2016,5,5,18,15,0.0,4.5,0.75,13.5,4.5,4.16,0.0
2016,5,5,18,30,0.0,2.0,0.7,13.0,2.0,1.85,0.0
2016,5,5,18,45,0.0,1.0,0.7,13.0,1.0,0.95,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,0.65,11.0,4.0,3.81,0.0
2016,5,6,5,30,0.0,8.0,0.6,11.0,8.0,7.4,0.0
2016,5,6,5,45,0.0,19.5,0.6,11.5,19.5,18.08,9.26
2016,5,6,6,0,0.0,31.0,0.6,12.0,31.0,28.78,18.85
2016,5,6,6,15,0.0,46.0,0.6,12.0,46.0,42.75,31.15
2016,5,6,6,30,0.0,61.0,0.6,12.0,61.0,57.2,43.73
2016,5,6,6,45,0.0,76.5,0.6,12.5,76.5,72.22,56.5
2016,5,6,7,0,0.0,92.0,0.6,13.0,92.0,87.24,68.97
2016,5,6,7,15,1.5,119.5,0.6,13.0,120.0,115.54,92.47
2016,5,6,7,30,3.0,147.0,0.6,13.0,148.0,144.05,115.67
2016,5,6,7,45,74.0,193.0,0.6,13.5,233.0,251.57,203.7
2016,5,6,8,0,145.0,239.0,0.6,14.0,318.0,369.28,295.25
2016,5,6,8,15,193.5,258.5,0.6,14.0,374.5,434.02,343.63
2016,5,6,8,30,242.0,278.0,0.6,14.0,431.0,513.81,402.11
2016,5,6,8,45,268.5,295.5,0.6,14.5,476.0,563.02,435.68
2016,5,6,9,0,295.0,313.0,0.6,15.0,521.0,612.82,469.2
2016,5,6,9,15,284.0,335.5,0.6,15.0,545.0,633.53,481.58
2016,5,6,9,30,273.0,358.0,0.6,15.0,569.0,652.35,492.9
2016,5,6,9,45,208.5,382.0,0.65,15.5,547.5,605.97,457.41
2016,5,6,10,0,144.0,406.0,0.7,16.0,526.0,569.35,428.98
2016,5,6,10,15,108.5,408.0,0.7,16.0,500.0,522.39,394.6
2016,5,6,10,30,73.0,410.0,0.7,16.0,474.0,487.53,368.48
2016,5,6,10,45,115.0,434.0,0.75,16.0,537.5,565.72,425.45
2016,5,6,11,0,157.0,458.0,0.8,16.0,601.0,630.31,470.81
2016,5,6,11,15,78.5,287.0,0.8,16.0,358.5,371.31,284.35
2016,5,6,11,30,0.0,116.0,0.8,16.0,116.0,108.92,82.18
2016,5,6,11,45,0.0,122.5,0.85,16.5,122.5,115.05,87.57
2016,5,6,12,0,0.0,129.0,0.9,17.0,129.0,121.14,92.22
2016,5,6,12,15,0.0,130.5,0.9,16.5,130.5,122.48,93.45
2016,5,6,12,30,0.0,132.0,0.9,16.0,132.0,123.8,94.7
2016,5,6,12,45,0.0,110.5,0.95,16.0,110.5,103.49,78.53
2016,5,6,13,0,0.0,89.0,1.0,16.0,89.0,83.26,62.37
2016,5,6,13,15,0.0,68.0,1.0,15.5,68.0,63.57,46.59
2016,5,6,13,30,0.0,47.0,1.0,15.0,47.0,43.9,30.65
2016,5,6,13,45,6.5,154.0,1.0,15.0,159.5,148.64,115.78
2016,5,6,14,0,13.0,261.0,1.0,15.0,272.0,251.64,196.54
2016,5,6,14,15,11.0,243.5,0.95,15.0,253.0,232.95,181.65
2016,5,6,14,30,9.0,226.0,0.9,15.0,234.0,214.56,167.56
2016,5,6,14,45,4.5,159.0,0.9,15.0,163.0,150.05,116.88
2016,5,6,15,0,0.0,92.0,0.9,15.0,92.0,85.85,65.37
2016,5,6,15,15,5.5,152.5,0.9,14.5,156.5,143.51,112.77
2016,5,6,15,30,11.0,213.0,0.9,14.0,221.0,198.44,157.09
2016,5,6,15,45,5.5,156.5,0.9,14.0,160.5,145.5,114.75
2016,5,6,16,0,0.0,100.0,0.9,14.0,100.0,92.91,72.26
2016,5,6,16,15,0.0,102.0,0.85,14.0,102.0,94.48,73.91
2016,5,6,16,30,0.0,104.0,0.8,14.0,104.0,95.84,75.3
2016,5,6,16,45,0.0,79.5,0.8,14.0,79.5,74.0,57.26
2016,5,6,17,0,0.0,55.0,0.8,14.0,55.0,51.13,38.12
2016,5,6,17,15,0.0,46.0,0.7,13.5,46.0,42.73,32.82
2016,5,6,17,30,0.0,37.0,0.6,13.0,37.0,34.35,25.38
2016,5,6,17,45,0.0,29.0,0.55,13.0,29.0,26.9,18.62
2016,5,6,18,0,0.0,21.0,0.5,13.0,21.0,19.46,11.78
2016,5,6,18,15,0.0,14.0,0.45,12.5,14.0,12.97,5.77
2016,5,6,18,30,0.0,7.0,0.4,12.0,7.0,6.48,0.0
2016,5,6,18,45,0.0,3.5,0.4,12.0,3.5,3.24,0.0
2016,5,6,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,0.6,11.0,1.5,1.43,0.0
2016,5,7,5,30,0.0,3.0,0.6,11.0,3.0,2.77,0.0
2016,5,7,5,45,0.0,7.0,0.6,11.5,7.0,6.48,0.0
2016,5,7,6,0,0.0,11.0,0.6,12.0,11.0,10.18,3.05
2016,5,7,6,15,0.0,16.0,0.6,12.0,16.0,14.82,7.17
2016,5,7,6,30,0.0,21.0,0.6,12.0,21.0,19.47,11.27
2016,5,7,6,45,0.0,26.5,0.6,12.5,26.5,24.58,15.69
2016,5,7,7,0,0.0,32.0,0.6,13.0,32.0,29.7,20.03
2016,5,7,7,15,121.0,108.0,0.6,13.0,163.0,191.19,158.02
2016,5,7,7,30,242.0,184.0,0.6,13.0,294.0,373.27,303.55
2016,5,7,7,45,188.5,212.0,0.65,13.5,304.0,365.67,294.06
2016,5,7,8,0,135.0,240.0,0.7,14.0,314.0,362.55,289.23
2016,5,7,8,15,72.5,223.0,0.7,14.0,263.5,285.74,227.74
2016,5,7,8,30,10.0,206.0,0.7,14.0,213.0,207.0,163.67
2016,5,7,8,45,32.5,255.0,0.7,14.5,278.5,287.64,227.12
2016,5,7,9,0,55.0,304.0,0.7,15.0,344.0,360.76,281.88
2016,5,7,9,15,61.0,326.5,0.7,15.5,372.5,390.49,302.47
2016,5,7,9,30,67.0,349.0,0.7,16.0,401.0,420.16,323.04
2016,5,7,9,45,61.0,359.0,0.7,16.5,408.0,424.5,324.52
2016,5,7,10,0,55.0,369.0,0.7,17.0,415.0,428.39,325.92
2016,5,7,10,15,36.0,333.0,0.7,17.0,364.0,370.27,282.46
2016,5,7,10,30,17.0,297.0,0.7,17.0,313.0,301.99,231.23
2016,5,7,10,45,12.5,247.5,0.7,17.5,259.0,248.31,190.48
2016,5,7,11,0,8.0,198.0,0.7,18.0,205.0,195.48,149.76
2016,5,7,11,15,13.0,258.0,0.7,18.0,270.5,258.3,198.02
2016,5,7,11,30,18.0,318.0,0.7,18.0,336.0,321.1,244.64
2016,5,7,11,45,19.5,330.0,0.7,18.5,349.5,333.35,252.72
2016,5,7,12,0,21.0,342.0,0.7,19.0,363.0,345.35,260.93
2016,5,7,12,15,57.5,400.5,0.7,19.0,455.5,443.74,333.13
2016,5,7,12,30,94.0,459.0,0.7,19.0,548.0,531.16,394.71
2016,5,7,12,45,78.5,442.5,0.75,19.0,516.5,495.52,368.93
2016,5,7,13,0,63.0,426.0,0.8,19.0,485.0,460.79,344.72
2016,5,7,13,15,38.0,347.5,0.8,19.0,383.5,360.55,272.44
2016,5,7,13,30,13.0,269.0,0.8,19.0,282.0,261.51,199.14
2016,5,7,13,45,11.0,247.5,0.85,19.0,258.5,238.86,182.77
2016,5,7,14,0,9.0,226.0,0.9,19.0,235.0,216.53,166.05
2016,5,7,14,15,61.5,302.0,0.9,18.5,352.0,319.69,246.18
2016,5,7,14,30,114.0,378.0,0.9,18.0,469.0,413.56,316.29
2016,5,7,14,45,112.0,358.5,0.9,18.0,444.0,387.12,296.23
2016,5,7,15,0,110.0,339.0,0.9,18.0,419.0,360.07,276.41
2016,5,7,15,15,142.5,319.0,0.85,17.5,416.0,346.2,266.55
2016,5,7,15,30,175.0,299.0,0.8,17.0,413.0,330.96,254.87
2016,5,7,15,45,215.0,271.0,0.8,17.0,401.0,308.44,236.47
2016,5,7,16,0,255.0,243.0,0.8,17.0,389.0,277.41,210.53
2016,5,7,16,15,155.5,218.5,0.75,16.5,305.0,219.87,167.85
2016,5,7,16,30,56.0,194.0,0.7,16.0,221.0,174.85,136.13
2016,5,7,16,45,28.0,136.0,0.7,16.0,149.5,121.31,94.44
2016,5,7,17,0,0.0,78.0,0.7,16.0,78.0,72.32,55.5
2016,5,7,17,15,0.0,66.0,0.65,15.5,66.0,61.4,49.01
2016,5,7,17,30,0.0,54.0,0.6,15.0,54.0,50.2,39.23
2016,5,7,17,45,0.0,42.5,0.6,15.0,42.5,39.48,29.62
2016,5,7,18,0,0.0,31.0,0.6,15.0,31.0,28.77,19.89
2016,5,7,18,15,0.0,21.0,0.6,14.5,21.0,19.47,11.38
2016,5,7,18,30,0.0,11.0,0.6,14.0,11.0,10.19,2.62
2016,5,7,18,45,0.0,5.5,0.6,13.5,5.5,5.09,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.6,12.0,5.5,5.24,0.0
2016,5,8,5,30,0.0,11.0,0.5,12.0,11.0,10.19,0.44
2016,5,8,5,45,0.0,23.5,0.45,12.5,23.5,21.81,12.4
2016,5,8,6,0,0.0,36.0,0.4,13.0,36.0,33.44,22.78
2016,5,8,6,15,0.0,52.0,0.4,13.5,52.0,48.74,36.09
2016,5,8,6,30,0.0,68.0,0.4,14.0,68.0,64.3,49.41
2016,5,8,6,45,0.0,85.0,0.4,14.5,85.0,80.86,63.29
2016,5,8,7,0,0.0,102.0,0.4,15.0,102.0,97.4,76.83
2016,5,8,7,15,2.5,126.5,0.4,15.0,128.0,123.27,98.0
2016,5,8,7,30,5.0,151.0,0.4,15.0,154.0,149.39,118.96
2016,5,8,7,45,10.0,171.5,0.4,15.5,177.5,173.32,137.63
2016,5,8,8,0,15.0,192.0,0.4,16.0,201.0,197.65,156.28
2016,5,8,8,15,40.5,232.5,0.4,16.5,258.0,270.33,212.78
2016,5,8,8,30,66.0,273.0,0.4,17.0,315.0,336.17,261.96
2016,5,8,8,45,231.5,280.0,0.45,17.5,441.5,513.08,395.14
2016,5,8,9,0,397.0,287.0,0.5,18.0,568.0,675.79,509.75
2016,5,8,9,15,598.0,213.0,0.5,18.0,664.0,809.35,601.69
2016,5,8,9,30,799.0,139.0,0.5,18.0,760.0,928.28,676.28
2016,5,8,9,45,547.0,264.0,0.55,18.0,697.5,832.7,610.21
2016,5,8,10,0,295.0,389.0,0.6,18.0,635.0,712.23,523.92
2016,5,8,10,15,574.0,262.0,0.65,18.5,760.0,872.32,638.73
2016,5,8,10,30,853.0,135.0,0.7,19.0,885.0,1006.43,722.06
2016,5,8,10,45,857.0,136.5,0.75,19.5,905.0,1013.54,723.4
2016,5,8,11,0,861.0,138.0,0.8,20.0,925.0,1017.23,724.73
2016,5,8,11,15,864.5,138.5,0.85,20.0,937.5,1015.97,724.54
2016,5,8,11,30,868.0,139.0,0.9,20.0,950.0,1011.29,722.39
2016,5,8,11,45,867.5,140.5,0.95,20.0,954.5,1000.24,716.4
2016,5,8,12,0,867.0,142.0,1.0,20.0,959.0,985.9,708.48
2016,5,8,12,15,866.5,141.5,1.0,20.0,956.5,966.46,696.48
2016,5,8,12,30,866.0,141.0,1.0,20.0,954.0,943.94,682.63
2016,5,8,12,45,867.5,138.5,1.05,20.0,944.5,918.36,667.71
2016,5,8,13,0,869.0,136.0,1.1,20.0,935.0,889.81,650.78
2016,5,8,13,15,864.5,135.0,1.1,19.5,917.0,854.75,629.9
2016,5,8,13,30,860.0,134.0,1.1,19.0,899.0,817.31,607.25
2016,5,8,13,45,853.0,133.0,1.1,19.0,874.0,775.74,580.44
2016,5,8,14,0,846.0,132.0,1.1,19.0,849.0,732.33,551.96
2016,5,8,14,15,837.0,130.0,1.1,19.0,817.0,685.03,518.62
2016,5,8,14,30,828.0,128.0,1.1,19.0,785.0,636.01,483.21
2016,5,8,14,45,818.0,125.0,1.1,19.0,748.0,584.25,444.83
2016,5,8,15,0,808.0,122.0,1.1,19.0,711.0,531.87,404.79
2016,5,8,15,15,793.0,119.0,1.05,18.5,668.5,476.78,361.85
2016,5,8,15,30,778.0,116.0,1.0,18.0,626.0,422.1,317.75
2016,5,8,15,45,762.0,111.0,1.0,18.0,580.0,365.96,270.81
2016,5,8,16,0,746.0,106.0,1.0,18.0,534.0,310.86,223.53
2016,5,8,16,15,721.0,102.0,1.0,17.5,484.5,251.68,173.18
2016,5,8,16,30,696.0,98.0,1.0,17.0,435.0,198.69,128.35
2016,5,8,16,45,665.5,92.0,1.0,17.0,384.5,146.19,86.9
2016,5,8,17,0,635.0,86.0,1.0,17.0,334.0,97.3,55.24
2016,5,8,17,15,589.0,79.5,0.95,16.5,283.0,53.68,41.99
2016,5,8,17,30,543.0,73.0,0.9,16.0,232.0,51.3,40.05
2016,5,8,17,45,479.0,64.0,0.9,16.0,183.5,46.58,35.76
2016,5,8,18,0,415.0,55.0,0.9,16.0,135.0,41.57,31.05
2016,5,8,18,15,317.5,43.5,0.85,15.5,93.5,33.89,23.84
2016,5,8,18,30,220.0,32.0,0.8,15.0,52.0,24.94,14.69
2016,5,8,18,45,110.0,16.0,0.8,14.5,26.0,12.58,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,76.0,12.5,0.8,11.0,18.0,26.73,0.0
2016,5,9,5,30,152.0,25.0,0.8,11.0,36.0,75.73,38.77
2016,5,9,5,45,260.0,38.5,0.8,11.5,75.5,135.38,99.36
2016,5,9,6,0,368.0,52.0,0.8,12.0,115.0,206.85,161.2
2016,5,9,6,15,442.0,62.0,0.8,12.0,162.5,271.02,217.45
2016,5,9,6,30,516.0,72.0,0.8,12.0,210.0,342.72,278.66
2016,5,9,6,45,258.0,74.5,0.85,12.5,143.5,231.83,190.84
2016,5,9,7,0,0.0,77.0,0.9,13.0,77.0,71.99,55.78
2016,5,9,7,15,0.0,98.5,0.9,13.0,98.5,92.99,73.62
2016,5,9,7,30,0.0,120.0,0.9,13.0,120.0,114.05,90.91
2016,5,9,7,45,12.0,162.0,0.9,13.5,168.5,164.82,132.46
2016,5,9,8,0,24.0,204.0,0.9,14.0,217.0,216.97,173.93
2016,5,9,8,15,20.0,212.5,0.9,14.0,224.0,222.23,177.2
2016,5,9,8,30,16.0,221.0,0.9,14.0,231.0,227.25,180.5
2016,5,9,8,45,36.5,264.0,0.95,14.5,289.0,300.59,237.65
2016,5,9,9,0,57.0,307.0,1.0,15.0,347.0,365.44,286.4
2016,5,9,9,15,103.5,340.5,1.0,15.5,419.0,444.86,345.57
2016,5,9,9,30,150.0,374.0,1.0,16.0,491.0,538.95,413.17
2016,5,9,9,45,156.5,392.0,1.0,16.5,518.5,565.54,429.81
2016,5,9,10,0,163.0,410.0,1.0,17.0,546.0,591.53,446.45
2016,5,9,10,15,239.0,411.0,1.0,17.0,618.0,680.55,509.64
2016,5,9,10,30,315.0,412.0,1.0,17.0,690.0,757.07,562.18
2016,5,9,10,45,204.0,428.5,1.05,17.5,610.5,648.81,483.51
2016,5,9,11,0,93.0,445.0,1.1,18.0,531.0,539.62,403.89
2016,5,9,11,15,181.5,452.0,1.1,18.0,621.5,644.0,480.28
2016,5,9,11,30,270.0,459.0,1.1,18.0,712.0,744.41,549.59
2016,5,9,11,45,260.5,464.0,1.15,18.5,709.0,732.49,539.42
2016,5,9,12,0,251.0,469.0,1.2,19.0,706.0,719.45,529.81
2016,5,9,12,15,243.5,469.0,1.2,19.0,698.5,695.32,513.45
2016,5,9,12,30,236.0,469.0,1.2,19.0,691.0,678.51,502.02
2016,5,9,12,45,340.0,424.5,1.2,19.5,740.5,723.53,534.99
2016,5,9,13,0,444.0,380.0,1.2,20.0,790.0,760.09,560.94
2016,5,9,13,15,676.0,247.5,1.2,20.0,857.0,810.1,600.49
2016,5,9,13,30,908.0,115.0,1.2,20.0,924.0,838.1,620.6
2016,5,9,13,45,659.0,234.0,1.25,20.0,813.0,725.45,542.58
2016,5,9,14,0,410.0,353.0,1.3,20.0,702.0,622.65,467.13
2016,5,9,14,15,357.0,358.0,1.25,19.5,653.0,567.99,428.89
2016,5,9,14,30,304.0,363.0,1.2,19.0,604.0,517.79,392.81
2016,5,9,14,45,230.0,354.0,1.2,19.0,531.5,449.33,342.46
2016,5,9,15,0,156.0,345.0,1.2,19.0,459.0,386.87,296.1
2016,5,9,15,15,166.0,323.0,1.2,18.5,438.0,360.53,277.15
2016,5,9,15,30,176.0,301.0,1.2,18.0,417.0,333.15,256.59
2016,5,9,15,45,155.0,277.5,1.2,18.0,374.5,292.51,225.28
2016,5,9,16,0,134.0,254.0,1.2,18.0,332.0,254.44,195.82
2016,5,9,16,15,141.0,230.5,1.15,17.5,305.5,225.76,172.98
2016,5,9,16,30,148.0,207.0,1.1,17.0,279.0,196.51,149.44
2016,5,9,16,45,109.5,181.5,1.1,17.0,231.5,159.84,121.96
2016,5,9,17,0,71.0,156.0,1.1,17.0,184.0,133.43,103.33
2016,5,9,17,15,63.0,134.5,1.1,16.5,156.5,109.95,91.03
2016,5,9,17,30,55.0,113.0,1.1,16.0,129.0,93.62,77.11
2016,5,9,17,45,261.5,83.0,1.1,15.5,137.0,64.68,51.76
2016,5,9,18,0,468.0,53.0,1.1,15.0,145.0,39.72,29.55
2016,5,9,18,15,366.5,42.5,1.05,14.0,101.0,32.87,23.15
2016,5,9,18,30,265.0,32.0,1.0,13.0,57.0,25.65,15.6
2016,5,9,18,45,132.5,16.0,1.0,12.5,28.5,12.56,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.0,14.0,0.5,11.0,18.5,25.69,0.0
2016,5,10,5,30,126.0,28.0,0.5,11.0,37.0,73.44,40.19
2016,5,10,5,45,237.5,42.5,0.5,11.5,77.0,133.34,98.43
2016,5,10,6,0,349.0,57.0,0.5,12.0,117.0,204.07,159.02
2016,5,10,6,15,174.5,51.5,0.5,12.0,81.5,142.13,113.68
2016,5,10,6,30,0.0,46.0,0.5,12.0,46.0,42.73,31.21
2016,5,10,6,45,0.0,57.5,0.5,12.5,57.5,53.46,40.51
2016,5,10,7,0,0.0,69.0,0.5,13.0,69.0,64.2,49.48
2016,5,10,7,15,0.0,103.5,0.45,13.0,103.5,97.98,77.76
2016,5,10,7,30,0.0,138.0,0.4,13.0,138.0,132.35,105.83
2016,5,10,7,45,5.0,162.0,0.4,13.5,165.0,159.68,127.53
2016,5,10,8,0,10.0,186.0,0.4,14.0,192.0,187.42,149.17
2016,5,10,8,15,11.0,199.5,0.4,14.5,206.5,201.47,159.45
2016,5,10,8,30,12.0,213.0,0.4,15.0,221.0,215.6,169.73
2016,5,10,8,45,14.0,230.0,0.4,16.0,240.0,234.22,183.08
2016,5,10,9,0,16.0,247.0,0.4,17.0,259.0,252.91,196.21
2016,5,10,9,15,19.0,266.0,0.4,17.5,280.5,274.6,211.83
2016,5,10,9,30,22.0,285.0,0.4,18.0,302.0,296.33,227.26
2016,5,10,9,45,25.0,306.0,0.4,19.0,327.0,332.34,252.53
2016,5,10,10,0,28.0,327.0,0.4,20.0,352.0,356.56,268.59
2016,5,10,10,15,35.5,353.0,0.4,20.5,384.5,390.31,292.03
2016,5,10,10,30,43.0,379.0,0.4,21.0,417.0,423.82,314.83
2016,5,10,10,45,51.5,400.0,0.45,21.5,446.5,452.72,334.48
2016,5,10,11,0,60.0,421.0,0.5,22.0,476.0,481.13,353.64
2016,5,10,11,15,58.0,424.5,0.55,22.0,478.5,480.32,352.85
2016,5,10,11,30,56.0,428.0,0.6,22.0,481.0,479.17,352.16
2016,5,10,11,45,97.0,453.0,0.7,22.5,545.0,541.76,396.61
2016,5,10,12,0,138.0,478.0,0.8,23.0,609.0,610.76,443.84
2016,5,10,12,15,173.5,476.0,0.85,23.0,640.0,635.61,461.36
2016,5,10,12,30,209.0,474.0,0.9,23.0,671.0,658.18,477.71
2016,5,10,12,45,189.5,469.5,0.95,23.5,646.5,626.32,455.22
2016,5,10,13,0,170.0,465.0,1.0,24.0,622.0,594.9,433.43
2016,5,10,13,15,193.0,453.5,1.05,23.5,628.5,593.1,434.54
2016,5,10,13,30,216.0,442.0,1.1,23.0,635.0,589.25,433.89
2016,5,10,13,45,218.5,428.0,1.15,23.0,618.5,565.36,418.04
2016,5,10,14,0,221.0,414.0,1.2,23.0,602.0,540.87,401.7
2016,5,10,14,15,134.0,378.0,1.2,22.5,491.0,436.33,327.18
2016,5,10,14,30,47.0,342.0,1.2,22.0,380.0,340.87,257.64
2016,5,10,14,45,39.0,314.5,1.25,22.0,345.0,307.12,233.46
2016,5,10,15,0,31.0,287.0,1.3,22.0,310.0,274.56,209.5
2016,5,10,15,15,42.5,282.5,1.3,21.5,312.0,271.8,208.27
2016,5,10,15,30,54.0,278.0,1.3,21.0,314.0,267.44,205.49
2016,5,10,15,45,42.5,250.0,1.3,21.0,277.0,234.29,180.35
2016,5,10,16,0,31.0,222.0,1.3,21.0,240.0,202.86,156.49
2016,5,10,16,15,46.0,210.0,1.3,20.5,234.0,191.99,148.08
2016,5,10,16,30,61.0,198.0,1.3,20.0,228.0,179.13,137.77
2016,5,10,16,45,49.5,173.5,1.3,19.5,196.0,152.07,117.24
2016,5,10,17,0,38.0,149.0,1.3,19.0,164.0,126.79,98.25
2016,5,10,17,15,30.0,128.5,1.25,18.0,139.5,106.05,87.17
2016,5,10,17,30,22.0,108.0,1.2,17.0,115.0,90.31,73.95
2016,5,10,17,45,13.0,87.5,1.2,16.5,91.0,76.83,62.2
2016,5,10,18,0,4.0,67.0,1.2,16.0,67.0,59.47,46.73
2016,5,10,18,15,2.0,46.5,1.15,15.5,46.5,41.95,30.88
2016,5,10,18,30,0.0,26.0,1.1,15.0,26.0,24.14,14.34
2016,5,10,18,45,0.0,13.0,1.05,14.5,13.0,12.06,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,13.0,0.7,11.5,20.0,30.11,0.0
2016,5,11,5,30,180.0,26.0,0.7,12.0,40.0,85.01,48.27
2016,5,11,5,45,291.5,38.5,0.7,12.5,80.5,146.96,108.12
2016,5,11,6,0,403.0,51.0,0.7,13.0,121.0,219.3,170.33
2016,5,11,6,15,201.5,51.5,0.65,13.0,86.5,153.55,122.69
2016,5,11,6,30,0.0,52.0,0.6,13.0,52.0,48.33,35.84
2016,5,11,6,45,0.0,64.5,0.6,13.5,64.5,60.0,45.9
2016,5,11,7,0,0.0,77.0,0.6,14.0,77.0,71.95,55.81
2016,5,11,7,15,0.0,106.0,0.55,14.5,106.0,100.47,79.35
2016,5,11,7,30,0.0,135.0,0.5,15.0,135.0,129.2,102.47
2016,5,11,7,45,43.5,186.5,0.45,16.0,211.0,221.45,176.8
2016,5,11,8,0,87.0,238.0,0.4,17.0,287.0,312.05,246.11
2016,5,11,8,15,101.5,263.5,0.4,17.5,325.0,353.39,275.75
2016,5,11,8,30,116.0,289.0,0.4,18.0,363.0,407.09,314.12
2016,5,11,8,45,70.5,279.5,0.4,18.5,325.5,346.88,266.7
2016,5,11,9,0,25.0,270.0,0.4,19.0,288.0,284.46,218.0
2016,5,11,9,15,27.0,288.0,0.4,19.0,309.0,316.46,241.88
2016,5,11,9,30,29.0,306.0,0.4,19.0,330.0,336.85,256.25
2016,5,11,9,45,46.0,343.0,0.45,19.5,381.0,391.93,296.06
2016,5,11,10,0,63.0,380.0,0.5,20.0,432.0,447.21,334.85
2016,5,11,10,15,67.0,396.5,0.55,20.5,454.0,467.58,348.02
2016,5,11,10,30,71.0,413.0,0.6,21.0,476.0,487.58,361.18
2016,5,11,10,45,78.5,428.0,0.65,21.5,499.0,509.07,375.45
2016,5,11,11,0,86.0,443.0,0.7,22.0,522.0,530.04,389.25
2016,5,11,11,15,112.0,458.0,0.75,22.0,562.5,579.91,424.06
2016,5,11,11,30,138.0,473.0,0.8,22.0,603.0,616.89,449.57
2016,5,11,11,45,133.0,475.0,0.85,22.5,600.5,608.67,442.91
2016,5,11,12,0,128.0,477.0,0.9,23.0,598.0,599.83,436.33
2016,5,11,12,15,204.0,468.5,0.95,23.0,661.0,656.89,477.68
2016,5,11,12,30,280.0,460.0,1.0,23.0,724.0,715.98,518.93
2016,5,11,12,45,291.5,444.5,1.05,23.0,717.0,698.71,507.89
2016,5,11,13,0,303.0,429.0,1.1,23.0,710.0,680.06,496.63
2016,5,11,13,15,270.0,434.0,1.15,23.0,681.0,642.02,470.76
2016,5,11,13,30,237.0,439.0,1.2,23.0,652.0,603.11,444.19
2016,5,11,13,45,221.0,428.0,1.25,23.0,622.0,567.14,419.84
2016,5,11,14,0,205.0,417.0,1.3,23.0,592.0,532.0,395.69
2016,5,11,14,15,209.0,397.5,1.3,22.5,570.0,503.79,377.01
2016,5,11,14,30,213.0,378.0,1.3,22.0,548.0,475.04,357.5
2016,5,11,14,45,146.5,355.0,1.3,22.0,469.5,402.25,304.18
2016,5,11,15,0,80.0,332.0,1.3,22.0,391.0,338.53,257.14
2016,5,11,15,15,91.0,315.0,1.25,21.5,378.5,321.71,245.44
2016,5,11,15,30,102.0,298.0,1.2,21.0,366.0,303.66,232.19
2016,5,11,15,45,123.0,277.0,1.15,21.0,353.0,280.9,214.41
2016,5,11,16,0,144.0,256.0,1.1,21.0,340.0,259.24,196.9
2016,5,11,16,15,128.5,232.0,1.05,20.5,301.5,224.21,170.05
2016,5,11,16,30,113.0,208.0,1.0,20.0,263.0,191.29,144.92
2016,5,11,16,45,91.0,182.5,1.0,20.0,224.0,163.74,124.37
2016,5,11,17,0,69.0,157.0,1.0,20.0,185.0,134.44,102.87
2016,5,11,17,15,60.5,135.5,1.0,19.0,157.0,110.94,90.94
2016,5,11,17,30,52.0,114.0,1.0,18.0,129.0,94.48,77.24
2016,5,11,17,45,244.0,85.0,1.0,17.5,136.0,66.05,52.55
2016,5,11,18,0,436.0,56.0,1.0,17.0,143.0,42.06,31.37
2016,5,11,18,15,339.5,44.5,0.95,16.0,100.5,34.4,24.33
2016,5,11,18,30,243.0,33.0,0.9,15.0,58.0,25.62,15.71
2016,5,11,18,45,121.5,16.5,0.85,14.5,29.0,12.91,0.0
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.0,0.9,11.0,19.5,27.1,0.0
2016,5,12,5,30,139.0,28.0,0.9,11.0,39.0,77.6,46.01
2016,5,12,5,45,234.0,43.5,0.95,11.5,78.0,133.42,99.23
2016,5,12,6,0,329.0,59.0,1.0,12.0,117.0,199.24,156.28
2016,5,12,6,15,164.5,52.5,1.0,12.0,81.5,131.48,105.36
2016,5,12,6,30,0.0,46.0,1.0,12.0,46.0,42.73,31.24
2016,5,12,6,45,0.0,56.5,1.05,12.5,56.5,52.52,39.69
2016,5,12,7,0,0.0,67.0,1.1,13.0,67.0,62.33,47.87
2016,5,12,7,15,0.0,78.5,1.1,13.5,78.5,73.1,56.73
2016,5,12,7,30,0.0,90.0,1.1,14.0,90.0,84.12,65.65
2016,5,12,7,45,0.0,126.0,1.1,14.5,126.0,119.39,94.5
2016,5,12,8,0,0.0,162.0,1.1,15.0,162.0,155.05,122.97
2016,5,12,8,15,0.5,166.5,1.05,15.5,167.0,159.36,125.69
2016,5,12,8,30,1.0,171.0,1.0,16.0,172.0,163.8,128.61
2016,5,12,8,45,3.0,182.5,0.95,16.5,185.0,176.62,138.23
2016,5,12,9,0,5.0,194.0,0.9,17.0,198.0,189.56,147.81
2016,5,12,9,15,7.0,209.0,0.85,17.5,215.0,206.07,160.07
2016,5,12,9,30,9.0,224.0,0.8,18.0,232.0,222.63,172.19
2016,5,12,9,45,11.5,245.5,0.75,18.5,255.5,246.16,189.49
2016,5,12,10,0,14.0,267.0,0.7,19.0,279.0,269.7,206.48
2016,5,12,10,15,20.0,303.0,0.7,19.5,320.5,311.11,236.78
2016,5,12,10,30,26.0,339.0,0.7,20.0,362.0,364.64,275.18
2016,5,12,10,45,26.5,348.5,0.7,20.5,372.5,373.69,280.52
2016,5,12,11,0,27.0,358.0,0.7,21.0,383.0,382.48,286.01
2016,5,12,11,15,34.5,382.5,0.75,21.0,414.5,413.31,308.31
2016,5,12,11,30,42.0,407.0,0.8,21.0,446.0,443.51,329.82
2016,5,12,11,45,38.5,401.5,0.85,21.5,438.0,431.87,320.74
2016,5,12,12,0,35.0,396.0,0.9,22.0,430.0,420.18,311.99
2016,5,12,12,15,52.0,420.5,0.9,22.0,470.0,457.54,339.06
2016,5,12,12,30,69.0,445.0,0.9,22.0,510.0,493.41,364.39
2016,5,12,12,45,56.5,424.5,0.95,22.5,478.0,457.53,338.29
2016,5,12,13,0,44.0,404.0,1.0,23.0,446.0,422.55,313.21
2016,5,12,13,15,95.5,425.0,1.0,23.0,512.5,481.18,356.57
2016,5,12,13,30,147.0,446.0,1.0,23.0,579.0,537.54,396.73
2016,5,12,13,45,151.0,433.0,1.05,23.0,566.0,518.42,383.57
2016,5,12,14,0,155.0,420.0,1.1,23.0,553.0,498.74,370.52
2016,5,12,14,15,333.0,353.0,1.1,22.5,624.0,547.34,409.33
2016,5,12,14,30,511.0,286.0,1.1,22.0,695.0,579.19,434.29
2016,5,12,14,45,657.0,209.5,1.1,22.0,709.0,566.7,425.88
2016,5,12,15,0,803.0,133.0,1.1,22.0,723.0,540.75,406.5
2016,5,12,15,15,788.0,129.5,1.1,21.5,680.5,485.63,364.31
2016,5,12,15,30,773.0,126.0,1.1,21.0,638.0,430.94,321.13
2016,5,12,15,45,757.0,121.0,1.1,20.5,592.0,375.25,275.72
2016,5,12,16,0,741.0,116.0,1.1,20.0,546.0,316.56,226.76
2016,5,12,16,15,715.5,111.5,1.1,19.5,496.5,260.88,179.6
2016,5,12,16,30,690.0,107.0,1.1,19.0,447.0,207.8,135.05
2016,5,12,16,45,656.5,101.0,1.15,18.5,395.5,155.33,94.0
2016,5,12,17,0,623.0,95.0,1.2,18.0,344.0,106.84,62.25
2016,5,12,17,15,577.0,88.0,1.2,17.0,292.5,61.64,48.86
2016,5,12,17,30,531.0,81.0,1.2,16.0,241.0,57.38,45.41
2016,5,12,17,45,461.5,72.0,1.25,15.5,192.0,52.92,41.47
2016,5,12,18,0,392.0,63.0,1.3,15.0,143.0,47.08,36.1
2016,5,12,18,15,298.5,50.0,1.25,14.5,100.5,38.12,27.76
2016,5,12,18,30,205.0,37.0,1.2,14.0,58.0,28.77,18.54
2016,5,12,18,45,102.5,18.5,1.2,13.5,29.0,14.49,0.0
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
