Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,0.95,11.0,3.5,3.34,0.0
2016,5,13,5,30,0.0,7.0,1.0,11.0,7.0,6.48,0.0
2016,5,13,5,45,0.0,15.0,1.05,11.5,15.0,13.9,6.02
2016,5,13,6,0,0.0,23.0,1.1,12.0,23.0,21.32,12.61
2016,5,13,6,15,0.0,31.5,1.1,12.0,31.5,29.23,19.61
2016,5,13,6,30,0.0,40.0,1.1,12.0,40.0,37.14,26.53
2016,5,13,6,45,0.0,50.0,1.15,12.5,50.0,46.46,34.49
2016,5,13,7,0,0.0,60.0,1.2,13.0,60.0,55.79,42.31
2016,5,13,7,15,0.0,80.5,1.15,13.5,80.5,75.05,58.38
2016,5,13,7,30,0.0,101.0,1.1,14.0,101.0,94.92,74.67
2016,5,13,7,45,4.5,142.5,1.1,14.5,145.0,139.21,110.89
2016,5,13,8,0,9.0,184.0,1.1,15.0,189.0,184.35,146.87
2016,5,13,8,15,7.0,187.5,1.05,15.0,192.0,185.78,147.28
2016,5,13,8,30,5.0,191.0,1.0,15.0,195.0,187.19,147.85
2016,5,13,8,45,8.0,210.0,1.0,15.5,216.0,208.5,164.16
2016,5,13,9,0,11.0,229.0,1.0,16.0,237.0,229.97,180.27
2016,5,13,9,15,8.0,207.5,0.95,16.5,213.5,205.47,160.18
2016,5,13,9,30,5.0,186.0,0.9,17.0,190.0,181.32,140.62
2016,5,13,9,45,7.0,201.5,0.9,17.5,207.0,198.34,153.55
2016,5,13,10,0,9.0,217.0,0.9,18.0,224.0,215.38,166.21
2016,5,13,10,15,9.5,223.0,0.95,18.0,231.5,221.61,170.78
2016,5,13,10,30,10.0,229.0,1.0,18.0,239.0,227.8,175.39
2016,5,13,10,45,10.5,233.5,1.05,18.5,243.5,232.47,178.52
2016,5,13,11,0,11.0,238.0,1.1,19.0,248.0,237.08,181.61
2016,5,13,11,15,15.5,286.0,1.1,19.0,301.0,287.83,219.99
2016,5,13,11,30,20.0,334.0,1.1,19.0,354.0,338.38,257.36
2016,5,13,11,45,38.0,384.5,1.15,19.0,421.5,414.16,313.2
2016,5,13,12,0,56.0,435.0,1.2,19.0,489.0,479.26,360.08
2016,5,13,12,15,97.0,456.0,1.2,19.0,548.5,535.17,400.55
2016,5,13,12,30,138.0,477.0,1.2,19.0,608.0,594.73,442.82
2016,5,13,12,45,151.5,472.0,1.3,19.0,614.5,593.94,442.92
2016,5,13,13,0,165.0,467.0,1.4,19.0,621.0,591.86,442.65
2016,5,13,13,15,536.5,293.0,1.4,19.0,777.0,735.71,553.3
2016,5,13,13,30,908.0,119.0,1.4,19.0,933.0,842.29,628.98
2016,5,13,13,45,903.0,117.5,1.45,19.0,908.0,800.28,600.66
2016,5,13,14,0,898.0,116.0,1.5,19.0,883.0,756.14,572.18
2016,5,13,14,15,890.0,114.0,1.5,18.5,851.0,707.6,539.41
2016,5,13,14,30,882.0,112.0,1.5,18.0,819.0,657.61,503.89
2016,5,13,14,45,873.5,109.5,1.55,18.0,781.5,605.67,465.19
2016,5,13,15,0,865.0,107.0,1.6,18.0,744.0,552.79,424.46
2016,5,13,15,15,851.5,104.5,1.6,17.5,701.5,496.84,380.5
2016,5,13,15,30,838.0,102.0,1.6,17.0,659.0,437.36,332.31
2016,5,13,15,45,824.5,98.0,1.6,17.0,612.5,380.0,283.5
2016,5,13,16,0,811.0,94.0,1.6,17.0,566.0,323.31,233.96
2016,5,13,16,15,788.5,90.5,1.55,16.5,515.5,265.74,183.72
2016,5,13,16,30,766.0,87.0,1.5,16.0,465.0,210.34,135.9
2016,5,13,16,45,742.0,81.0,1.5,15.5,414.0,155.05,91.25
2016,5,13,17,0,718.0,75.0,1.5,15.0,363.0,102.58,55.93
2016,5,13,17,15,676.5,70.0,1.5,14.5,310.5,49.13,38.28
2016,5,13,17,30,635.0,65.0,1.5,14.0,258.0,44.47,34.29
2016,5,13,17,45,581.0,57.5,1.5,14.0,208.0,40.71,30.86
2016,5,13,18,0,527.0,50.0,1.5,14.0,158.0,36.7,27.08
2016,5,13,18,15,431.5,41.0,1.45,13.5,113.0,31.08,21.74
2016,5,13,18,30,336.0,32.0,1.4,13.0,68.0,25.17,15.7
2016,5,13,18,45,168.0,16.0,1.35,12.5,34.0,12.28,0.0
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,22.0,14.0,0.6,12.0,15.5,17.74,0.0
2016,5,14,5,30,44.0,28.0,0.6,12.0,31.0,44.02,25.97
2016,5,14,5,45,85.0,46.5,0.65,12.5,59.5,79.56,58.64
2016,5,14,6,0,126.0,65.0,0.7,13.0,88.0,124.72,97.64
2016,5,14,6,15,148.5,86.0,0.7,13.5,121.5,158.37,127.13
2016,5,14,6,30,171.0,107.0,0.7,14.0,155.0,199.59,162.19
2016,5,14,6,45,188.5,127.0,0.7,14.5,190.0,246.66,200.91
2016,5,14,7,0,206.0,147.0,0.7,15.0,225.0,288.25,234.11
2016,5,14,7,15,472.0,116.0,0.7,15.5,329.5,441.16,356.26
2016,5,14,7,30,738.0,85.0,0.7,16.0,434.0,612.55,485.04
2016,5,14,7,45,765.0,88.0,0.7,16.5,485.0,668.28,521.19
2016,5,14,8,0,792.0,91.0,0.7,17.0,536.0,724.15,557.07
2016,5,14,8,15,811.5,94.0,0.7,17.0,584.5,773.76,588.78
2016,5,14,8,30,831.0,97.0,0.7,17.0,633.0,822.25,619.21
2016,5,14,8,45,592.0,200.5,0.7,17.5,596.0,757.49,571.02
2016,5,14,9,0,353.0,304.0,0.7,18.0,559.0,653.48,492.16
2016,5,14,9,15,619.5,204.5,0.7,18.5,680.5,819.5,611.17
2016,5,14,9,30,886.0,105.0,0.7,19.0,802.0,965.34,700.82
2016,5,14,9,45,762.0,181.5,0.75,19.5,799.0,956.63,691.6
2016,5,14,10,0,638.0,258.0,0.8,20.0,796.0,925.03,669.52
2016,5,14,10,15,768.5,189.0,0.8,20.0,857.5,982.07,705.94
2016,5,14,10,30,899.0,120.0,0.8,20.0,919.0,1036.08,737.77
2016,5,14,10,45,905.5,119.5,0.85,20.5,939.5,1043.91,740.75
2016,5,14,11,0,912.0,119.0,0.9,21.0,960.0,1048.22,742.38
2016,5,14,11,15,914.5,119.5,0.95,21.0,972.5,1045.95,741.57
2016,5,14,11,30,917.0,120.0,1.0,21.0,985.0,1040.12,738.74
2016,5,14,11,45,916.0,121.5,1.05,21.5,989.0,1028.28,730.94
2016,5,14,12,0,915.0,123.0,1.1,22.0,993.0,1013.03,721.17
2016,5,14,12,15,914.5,123.0,1.1,21.5,990.5,993.47,710.61
2016,5,14,12,30,914.0,123.0,1.1,21.0,988.0,970.7,698.07
2016,5,14,12,45,903.0,128.0,1.15,21.0,974.5,940.1,680.08
2016,5,14,13,0,892.0,133.0,1.2,21.0,961.0,906.98,660.38
2016,5,14,13,15,887.5,132.0,1.2,21.0,943.0,871.46,638.19
2016,5,14,13,30,883.0,131.0,1.2,21.0,925.0,833.5,614.24
2016,5,14,13,45,877.0,130.0,1.25,21.0,899.5,792.13,588.41
2016,5,14,14,0,871.0,129.0,1.3,21.0,874.0,748.77,560.85
2016,5,14,14,15,862.0,127.0,1.3,20.5,842.5,700.73,528.36
2016,5,14,14,30,853.0,125.0,1.3,20.0,811.0,651.39,493.78
2016,5,14,14,45,841.0,123.5,1.35,20.0,773.0,598.29,454.85
2016,5,14,15,0,829.0,122.0,1.4,20.0,735.0,545.4,414.73
2016,5,14,15,15,814.5,119.0,1.4,19.5,691.5,489.77,371.68
2016,5,14,15,30,800.0,116.0,1.4,19.0,648.0,434.46,327.3
2016,5,14,15,45,783.0,112.0,1.45,19.0,601.5,377.94,280.11
2016,5,14,16,0,766.0,108.0,1.5,19.0,555.0,322.52,232.56
2016,5,14,16,15,741.0,104.0,1.5,18.5,505.0,266.5,184.52
2016,5,14,16,30,716.0,100.0,1.5,18.0,455.0,208.43,135.41
2016,5,14,16,45,682.0,95.0,1.5,18.0,403.5,155.27,93.08
2016,5,14,17,0,648.0,90.0,1.5,18.0,352.0,106.1,60.31
2016,5,14,17,15,603.0,84.0,1.45,17.5,300.5,60.21,47.51
2016,5,14,17,30,558.0,78.0,1.4,17.0,249.0,54.63,42.8
2016,5,14,17,45,490.5,70.0,1.35,16.5,199.5,50.91,39.54
2016,5,14,18,0,423.0,62.0,1.3,16.0,150.0,47.02,35.93
2016,5,14,18,15,329.0,50.0,1.2,15.5,107.0,38.04,27.63
2016,5,14,18,30,235.0,38.0,1.1,15.0,64.0,29.5,19.29
2016,5,14,18,45,117.5,19.0,1.05,14.5,32.0,14.84,1.34
2016,5,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,68.5,16.0,1.05,12.0,22.0,28.98,0.0
2016,5,15,5,30,137.0,32.0,1.1,12.0,44.0,82.63,52.76
2016,5,15,5,45,243.0,46.5,1.2,12.5,84.5,139.75,104.46
2016,5,15,6,0,349.0,61.0,1.3,13.0,125.0,209.16,164.11
2016,5,15,6,15,420.5,71.5,1.3,13.5,173.0,270.92,217.79
2016,5,15,6,30,492.0,82.0,1.3,14.0,221.0,343.28,278.78
2016,5,15,6,45,546.0,89.0,1.35,14.5,272.5,407.05,331.37
2016,5,15,7,0,600.0,96.0,1.4,15.0,324.0,475.19,385.63
2016,5,15,7,15,637.0,101.5,1.3,15.5,375.5,534.86,430.7
2016,5,15,7,30,674.0,107.0,1.2,16.0,427.0,596.43,475.31
2016,5,15,7,45,707.0,110.0,1.15,16.5,478.0,653.79,515.47
2016,5,15,8,0,740.0,113.0,1.1,17.0,529.0,711.91,553.56
2016,5,15,8,15,760.5,116.5,1.05,17.0,577.0,757.9,582.83
2016,5,15,8,30,781.0,120.0,1.0,17.0,625.0,806.0,613.03
2016,5,15,8,45,802.5,120.0,1.0,17.5,670.0,849.86,639.25
2016,5,15,9,0,824.0,120.0,1.0,18.0,715.0,892.21,664.03
2016,5,15,9,15,835.5,122.0,1.0,18.5,753.5,925.69,682.63
2016,5,15,9,30,847.0,124.0,1.0,19.0,792.0,948.64,694.36
2016,5,15,9,45,870.0,118.0,1.0,19.5,829.0,979.21,711.03
2016,5,15,10,0,893.0,112.0,1.0,20.0,866.0,1007.32,725.87
2016,5,15,10,15,899.0,113.5,1.0,20.0,893.0,1023.69,734.74
2016,5,15,10,30,905.0,115.0,1.0,20.0,920.0,1036.66,741.74
2016,5,15,10,45,909.0,115.5,1.05,20.5,940.0,1043.08,744.43
2016,5,15,11,0,913.0,116.0,1.1,21.0,960.0,1045.94,745.12
2016,5,15,11,15,915.5,117.0,1.15,21.0,972.5,1044.23,744.56
2016,5,15,11,30,918.0,118.0,1.2,21.0,985.0,1038.93,741.93
2016,5,15,11,45,918.5,118.5,1.25,21.0,990.0,1027.61,735.68
2016,5,15,12,0,919.0,119.0,1.3,21.0,995.0,1012.84,727.4
2016,5,15,12,15,919.0,118.5,1.35,21.0,992.0,993.27,716.14
2016,5,15,12,30,919.0,118.0,1.4,21.0,989.0,970.45,702.83
2016,5,15,12,45,921.5,114.5,1.5,21.0,980.0,943.86,687.78
2016,5,15,13,0,924.0,111.0,1.6,21.0,971.0,914.09,670.46
2016,5,15,13,15,921.0,110.5,1.65,21.0,953.5,879.46,649.11
2016,5,15,13,30,918.0,110.0,1.7,21.0,936.0,842.18,625.8
2016,5,15,13,45,913.0,109.0,1.75,21.0,911.5,800.43,599.18
2016,5,15,14,0,908.0,108.0,1.8,21.0,887.0,756.52,570.72
2016,5,15,14,15,901.0,106.5,1.8,20.5,855.5,708.84,538.82
2016,5,15,14,30,894.0,105.0,1.8,20.0,824.0,659.61,503.79
2016,5,15,14,45,885.0,103.0,1.8,20.0,787.0,607.42,464.57
2016,5,15,15,0,876.0,101.0,1.8,20.0,750.0,554.31,423.47
2016,5,15,15,15,863.5,98.5,1.8,19.5,707.0,498.44,379.71
2016,5,15,15,30,851.0,96.0,1.8,19.0,664.0,442.5,334.28
2016,5,15,15,45,834.5,93.5,1.85,18.5,617.0,381.07,283.28
2016,5,15,16,0,818.0,91.0,1.9,18.0,570.0,324.35,234.37
2016,5,15,16,15,795.5,88.0,1.9,17.5,520.0,266.92,184.26
2016,5,15,16,30,773.0,85.0,1.9,17.0,470.0,211.63,136.48
2016,5,15,16,45,738.0,82.0,1.9,17.0,417.0,157.14,92.61
2016,5,15,17,0,703.0,79.0,1.9,17.0,364.0,102.14,55.11
2016,5,15,17,15,661.0,73.5,1.85,16.5,311.5,53.5,41.8
2016,5,15,17,30,619.0,68.0,1.8,16.0,259.0,46.57,35.85
2016,5,15,17,45,551.5,62.0,1.8,15.5,208.5,44.12,33.69
2016,5,15,18,0,484.0,56.0,1.8,15.0,158.0,41.58,31.3
2016,5,15,18,15,389.5,46.0,1.7,14.5,113.5,35.29,25.38
2016,5,15,18,30,295.0,36.0,1.6,14.0,69.0,28.66,18.75
2016,5,15,18,45,147.5,18.0,1.55,13.5,34.5,13.91,1.77
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,77.5,16.0,1.15,12.0,23.0,37.26,0.0
2016,5,16,5,30,155.0,32.0,1.1,12.0,46.0,87.1,56.38
2016,5,16,5,45,251.5,46.5,1.1,12.5,86.0,142.39,106.57
2016,5,16,6,0,348.0,61.0,1.1,13.0,126.0,208.83,163.82
2016,5,16,6,15,174.0,63.0,1.05,13.5,95.5,147.85,118.44
2016,5,16,6,30,0.0,65.0,1.0,14.0,65.0,60.87,46.38
2016,5,16,6,45,0.0,79.5,0.95,14.5,79.5,74.84,58.23
2016,5,16,7,0,0.0,94.0,0.9,15.0,94.0,88.82,69.69
2016,5,16,7,15,0.0,118.0,0.85,15.5,118.0,112.42,88.9
2016,5,16,7,30,0.0,142.0,0.8,16.0,142.0,136.07,107.7
2016,5,16,7,45,0.5,153.5,0.75,16.5,154.0,147.32,116.14
2016,5,16,8,0,1.0,165.0,0.7,17.0,166.0,158.65,124.56
2016,5,16,8,15,6.5,189.0,0.7,17.5,193.5,186.73,146.34
2016,5,16,8,30,12.0,213.0,0.7,18.0,221.0,215.19,167.98
2016,5,16,8,45,19.0,244.0,0.7,18.5,257.5,252.43,196.03
2016,5,16,9,0,26.0,275.0,0.7,19.0,294.0,290.04,223.75
2016,5,16,9,15,104.0,327.0,0.7,19.5,408.5,441.71,337.08
2016,5,16,9,30,182.0,379.0,0.7,20.0,523.0,572.98,429.29
2016,5,16,9,45,531.5,247.0,0.75,20.5,691.5,797.55,589.73
2016,5,16,10,0,881.0,115.0,0.8,21.0,860.0,998.5,716.26
2016,5,16,10,15,887.0,116.0,0.85,21.0,886.5,1014.17,723.04
2016,5,16,10,30,893.0,117.0,0.9,21.0,913.0,1026.5,730.66
2016,5,16,10,45,897.0,118.0,0.95,21.5,932.5,1033.37,733.68
2016,5,16,11,0,901.0,119.0,1.0,22.0,952.0,1036.73,734.7
2016,5,16,11,15,903.5,119.5,1.05,22.0,964.5,1034.54,733.88
2016,5,16,11,30,906.0,120.0,1.1,22.0,977.0,1028.82,731.05
2016,5,16,11,45,906.0,121.0,1.15,22.5,981.5,1017.64,723.57
2016,5,16,12,0,906.0,122.0,1.2,23.0,986.0,1003.08,714.12
2016,5,16,12,15,906.0,122.0,1.2,23.0,983.5,984.25,702.6
2016,5,16,12,30,906.0,122.0,1.2,23.0,981.0,962.21,689.16
2016,5,16,12,45,904.0,121.5,1.3,23.0,971.0,934.79,673.9
2016,5,16,13,0,902.0,121.0,1.4,23.0,961.0,904.48,656.57
2016,5,16,13,15,898.5,120.0,1.4,23.0,943.5,869.66,634.78
2016,5,16,13,30,895.0,119.0,1.4,23.0,926.0,832.31,611.21
2016,5,16,13,45,893.5,116.0,1.45,23.0,902.5,792.27,586.19
2016,5,16,14,0,892.0,113.0,1.5,23.0,879.0,749.87,559.22
2016,5,16,14,15,884.5,111.5,1.5,22.5,848.0,702.6,527.87
2016,5,16,14,30,877.0,110.0,1.5,22.0,817.0,653.84,493.71
2016,5,16,14,45,870.5,106.5,1.55,22.0,780.5,602.63,456.12
2016,5,16,15,0,864.0,103.0,1.6,22.0,744.0,550.3,416.42
2016,5,16,15,15,851.5,100.5,1.6,21.5,702.0,495.11,373.69
2016,5,16,15,30,839.0,98.0,1.6,21.0,660.0,439.87,329.34
2016,5,16,15,45,820.5,96.0,1.6,21.0,612.5,378.88,278.67
2016,5,16,16,0,802.0,94.0,1.6,21.0,565.0,322.81,230.53
2016,5,16,16,15,780.0,90.5,1.55,20.5,515.5,266.03,181.71
2016,5,16,16,30,758.0,87.0,1.5,20.0,466.0,211.36,135.11
2016,5,16,16,45,721.0,85.0,1.45,19.5,413.5,158.35,93.25
2016,5,16,17,0,684.0,83.0,1.4,19.0,361.0,104.8,57.21
2016,5,16,17,15,641.5,77.0,1.3,18.5,309.5,56.86,44.38
2016,5,16,17,30,599.0,71.0,1.2,18.0,258.0,48.78,37.49
2016,5,16,17,45,535.0,64.0,1.2,17.5,208.0,45.62,34.75
2016,5,16,18,0,471.0,57.0,1.2,17.0,158.0,42.31,31.69
2016,5,16,18,15,378.0,47.0,1.15,16.0,113.5,36.05,25.91
2016,5,16,18,30,285.0,37.0,1.1,15.0,69.0,29.47,19.44
2016,5,16,18,45,142.5,18.5,1.1,14.5,34.5,14.4,2.73
2016,5,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,116.0,15.0,0.65,11.5,25.5,43.99,0.0
2016,5,17,5,30,232.0,30.0,0.6,12.0,51.0,104.36,67.95
2016,5,17,5,45,339.5,40.5,0.6,13.0,93.0,165.11,122.68
2016,5,17,6,0,447.0,51.0,0.6,14.0,135.0,236.92,183.87
2016,5,17,6,15,515.0,59.0,0.55,14.5,184.5,300.69,238.54
2016,5,17,6,30,583.0,67.0,0.5,15.0,234.0,371.18,296.74
2016,5,17,6,45,305.5,104.0,0.5,15.5,193.0,291.33,234.93
2016,5,17,7,0,28.0,141.0,0.5,16.0,152.0,160.52,127.84
2016,5,17,7,15,45.5,167.0,0.5,17.0,187.5,200.09,159.81
2016,5,17,7,30,63.0,193.0,0.5,18.0,223.0,241.15,191.32
2016,5,17,7,45,173.5,214.0,0.55,19.0,309.5,355.35,280.21
2016,5,17,8,0,284.0,235.0,0.6,20.0,396.0,480.08,372.21
2016,5,17,8,15,566.5,165.5,0.65,20.5,522.0,658.7,503.09
2016,5,17,8,30,849.0,96.0,0.7,21.0,648.0,829.9,616.44
2016,5,17,8,45,578.0,207.5,0.75,22.0,595.0,747.49,554.93
2016,5,17,9,0,307.0,319.0,0.8,23.0,542.0,627.58,465.07
2016,5,17,9,15,254.0,349.0,0.8,23.5,540.0,617.45,455.92
2016,5,17,9,30,201.0,379.0,0.8,24.0,538.0,590.8,434.53
2016,5,17,9,45,240.0,389.0,0.8,24.5,587.0,653.85,476.67
2016,5,17,10,0,279.0,399.0,0.8,25.0,636.0,704.44,508.84
2016,5,17,10,15,604.0,254.5,0.8,25.0,787.5,892.33,638.6
2016,5,17,10,30,929.0,110.0,0.8,25.0,939.0,1055.08,736.36
2016,5,17,10,45,933.0,111.0,0.85,25.5,959.0,1062.16,737.12
2016,5,17,11,0,937.0,112.0,0.9,26.0,979.0,1065.59,738.16
2016,5,17,11,15,939.0,112.5,0.9,26.0,991.0,1062.84,736.03
2016,5,17,11,30,941.0,113.0,0.9,26.0,1003.0,1056.43,731.93
2016,5,17,11,45,941.0,113.5,0.95,26.5,1007.5,1044.45,724.29
2016,5,17,12,0,941.0,114.0,1.0,27.0,1012.0,1028.96,714.67
2016,5,17,12,15,940.0,113.5,1.05,27.0,1009.0,1008.13,703.29
2016,5,17,12,30,939.0,113.0,1.1,27.0,1006.0,984.04,689.91
2016,5,17,12,45,938.0,112.0,1.15,27.0,995.0,956.29,674.23
2016,5,17,13,0,937.0,111.0,1.2,27.0,984.0,925.49,656.52
2016,5,17,13,15,933.0,110.0,1.2,27.0,966.0,889.23,634.49
2016,5,17,13,30,929.0,109.0,1.2,27.0,948.0,850.37,610.67
2016,5,17,13,45,922.5,108.5,1.25,27.0,922.0,807.63,584.72
2016,5,17,14,0,916.0,108.0,1.3,27.0,896.0,762.83,557.02
2016,5,17,14,15,908.5,106.5,1.3,26.5,864.0,714.59,526.13
2016,5,17,14,30,901.0,105.0,1.3,26.0,832.0,664.82,492.14
2016,5,17,14,45,890.0,103.5,1.35,26.0,793.5,611.7,454.09
2016,5,17,15,0,879.0,102.0,1.4,26.0,755.0,557.86,414.2
2016,5,17,15,15,865.5,100.0,1.4,25.5,712.0,501.9,371.84
2016,5,17,15,30,852.0,98.0,1.4,25.0,669.0,445.98,327.9
2016,5,17,15,45,835.5,95.0,1.4,25.0,622.0,384.16,277.57
2016,5,17,16,0,819.0,92.0,1.4,25.0,575.0,327.05,229.45
2016,5,17,16,15,797.0,88.5,1.4,24.5,524.5,269.34,180.77
2016,5,17,16,30,775.0,85.0,1.4,24.0,474.0,213.73,134.16
2016,5,17,16,45,746.5,80.5,1.4,23.5,422.0,158.75,90.94
2016,5,17,17,0,718.0,76.0,1.4,23.0,370.0,107.09,56.69
2016,5,17,17,15,677.0,71.0,1.3,22.0,317.5,53.67,33.73
2016,5,17,17,30,636.0,66.0,1.2,21.0,265.0,44.84,33.59
2016,5,17,17,45,576.5,59.5,1.15,20.0,214.5,41.89,31.13
2016,5,17,18,0,517.0,53.0,1.1,19.0,164.0,38.79,28.37
2016,5,17,18,15,427.0,44.0,1.0,18.0,119.0,33.28,23.31
2016,5,17,18,30,337.0,35.0,0.9,17.0,74.0,27.49,17.66
2016,5,17,18,45,198.0,22.0,0.85,16.5,42.0,17.47,5.16
2016,5,17,19,0,59.0,9.0,0.8,16.0,10.0,8.58,0.0
2016,5,17,19,15,29.5,4.5,0.75,15.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,100.0,16.0,0.8,12.5,25.5,42.15,0.0
2016,5,18,5,30,200.0,32.0,0.8,13.0,51.0,98.48,64.81
2016,5,18,5,45,302.0,44.5,0.8,14.0,92.5,155.91,115.95
2016,5,18,6,0,404.0,57.0,0.8,15.0,134.0,227.28,176.53
2016,5,18,6,15,472.0,65.5,0.75,15.5,182.0,289.46,229.73
2016,5,18,6,30,540.0,74.0,0.7,16.0,230.0,358.3,286.67
2016,5,18,6,45,277.5,105.0,0.65,17.0,186.0,268.43,216.12
2016,5,18,7,0,15.0,136.0,0.6,18.0,142.0,141.01,111.12
2016,5,18,7,15,27.0,160.5,0.6,18.5,173.0,180.88,143.41
2016,5,18,7,30,39.0,185.0,0.6,19.0,204.0,215.65,170.33
2016,5,18,7,45,85.5,217.5,0.6,19.5,264.5,285.35,224.54
2016,5,18,8,0,132.0,250.0,0.6,20.0,325.0,369.19,287.37
2016,5,18,8,15,99.0,265.0,0.6,20.5,324.0,351.68,271.53
2016,5,18,8,30,66.0,280.0,0.6,21.0,323.0,341.96,262.15
2016,5,18,8,45,89.5,308.5,0.6,22.0,371.5,394.01,299.33
2016,5,18,9,0,113.0,337.0,0.6,23.0,420.0,459.34,344.29
2016,5,18,9,15,205.5,349.0,0.6,23.5,508.5,559.54,414.99
2016,5,18,9,30,298.0,361.0,0.6,24.0,597.0,676.02,493.19
2016,5,18,9,45,217.0,387.5,0.65,25.0,563.5,617.01,448.11
2016,5,18,10,0,136.0,414.0,0.7,26.0,530.0,566.76,410.33
2016,5,18,10,15,137.5,428.5,0.75,26.0,549.0,582.93,421.57
2016,5,18,10,30,139.0,443.0,0.8,26.0,568.0,598.31,431.62
2016,5,18,10,45,137.0,453.0,0.85,26.5,578.5,604.61,434.71
2016,5,18,11,0,135.0,463.0,0.9,27.0,589.0,610.07,437.37
2016,5,18,11,15,125.0,467.5,0.9,27.0,585.5,600.99,430.63
2016,5,18,11,30,115.0,472.0,0.9,27.0,582.0,591.27,423.65
2016,5,18,11,45,105.0,470.5,0.95,27.0,571.0,565.88,406.74
2016,5,18,12,0,95.0,469.0,1.0,27.0,560.0,550.18,396.32
2016,5,18,12,15,85.5,462.0,1.05,27.0,544.0,529.42,382.4
2016,5,18,12,30,76.0,455.0,1.1,27.0,528.0,508.79,368.51
2016,5,18,12,45,76.0,450.0,1.15,27.0,522.0,498.89,362.23
2016,5,18,13,0,76.0,445.0,1.2,27.0,516.0,488.73,355.68
2016,5,18,13,15,76.0,436.0,1.2,27.0,506.0,474.59,346.15
2016,5,18,13,30,76.0,427.0,1.2,27.0,496.0,460.31,336.52
2016,5,18,13,45,90.0,421.5,1.2,27.0,501.0,459.75,336.81
2016,5,18,14,0,104.0,416.0,1.2,27.0,506.0,457.76,335.95
2016,5,18,14,15,116.0,402.5,1.2,26.5,499.0,445.23,328.28
2016,5,18,14,30,128.0,389.0,1.2,26.0,492.0,431.21,319.44
2016,5,18,14,45,113.5,367.0,1.25,26.0,455.5,393.36,292.6
2016,5,18,15,0,99.0,345.0,1.3,26.0,419.0,359.65,268.56
2016,5,18,15,15,117.0,326.5,1.3,25.5,409.5,340.79,255.54
2016,5,18,15,30,135.0,308.0,1.3,25.0,400.0,322.56,242.41
2016,5,18,15,45,121.0,284.0,1.3,24.5,361.5,286.41,215.76
2016,5,18,16,0,107.0,260.0,1.3,24.0,323.0,256.48,193.59
2016,5,18,16,15,105.5,237.0,1.25,23.5,294.5,228.19,172.08
2016,5,18,16,30,104.0,214.0,1.2,23.0,266.0,200.29,150.69
2016,5,18,16,45,97.5,191.5,1.15,22.5,236.5,172.51,129.72
2016,5,18,17,0,91.0,169.0,1.1,22.0,207.0,145.77,110.09
2016,5,18,17,15,343.5,121.0,1.05,21.0,233.5,88.62,64.77
2016,5,18,17,30,596.0,73.0,1.0,20.0,260.0,50.13,38.31
2016,5,18,17,45,535.0,65.5,0.95,19.0,210.5,46.63,35.42
2016,5,18,18,0,474.0,58.0,0.9,18.0,161.0,42.93,32.13
2016,5,18,18,15,385.0,47.5,0.8,17.0,116.5,36.25,26.03
2016,5,18,18,30,296.0,37.0,0.7,16.0,72.0,29.2,19.27
2016,5,18,18,45,172.5,23.0,0.65,15.5,41.5,17.99,6.16
2016,5,18,19,0,49.0,9.0,0.6,15.0,11.0,8.58,0.0
2016,5,18,19,15,24.5,4.5,0.6,14.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,1.35,12.0,26.5,42.01,0.0
2016,5,19,5,30,173.0,36.0,1.4,12.0,53.0,96.26,64.7
2016,5,19,5,45,279.0,49.5,1.45,12.0,95.0,154.53,116.6
2016,5,19,6,0,385.0,63.0,1.5,12.0,137.0,225.02,177.74
2016,5,19,6,15,455.0,72.5,1.6,12.0,186.0,289.54,234.51
2016,5,19,6,30,525.0,82.0,1.7,12.0,235.0,359.69,294.91
2016,5,19,6,45,574.5,89.0,1.8,12.5,286.5,422.66,347.52
2016,5,19,7,0,624.0,96.0,1.9,13.0,338.0,489.49,401.51
2016,5,19,7,15,658.5,101.5,1.9,13.5,389.0,548.59,447.33
2016,5,19,7,30,693.0,107.0,1.9,14.0,440.0,609.32,492.83
2016,5,19,7,45,724.0,109.0,1.9,14.5,491.0,664.78,532.99
2016,5,19,8,0,755.0,111.0,1.9,15.0,542.0,717.96,568.9
2016,5,19,8,15,775.0,114.5,1.8,15.0,589.5,767.02,601.19
2016,5,19,8,30,795.0,118.0,1.7,15.0,637.0,815.08,632.0
2016,5,19,8,45,816.5,118.0,1.6,15.5,682.0,859.26,658.16
2016,5,19,9,0,838.0,118.0,1.5,16.0,727.0,901.91,682.58
2016,5,19,9,15,851.0,120.0,1.5,16.5,767.5,929.48,697.77
2016,5,19,9,30,864.0,122.0,1.5,17.0,808.0,961.86,716.17
2016,5,19,9,45,678.0,221.0,1.55,17.5,773.5,916.05,683.72
2016,5,19,10,0,492.0,320.0,1.6,18.0,739.0,841.57,627.89
2016,5,19,10,15,692.5,227.5,1.6,18.0,836.5,952.09,706.39
2016,5,19,10,30,893.0,135.0,1.6,18.0,934.0,1044.47,764.0
2016,5,19,10,45,908.0,131.0,1.6,18.0,958.5,1057.16,770.16
2016,5,19,11,0,923.0,127.0,1.6,18.0,983.0,1066.41,775.28
2016,5,19,11,15,927.0,127.5,1.6,18.0,997.0,1065.58,774.17
2016,5,19,11,30,931.0,128.0,1.6,18.0,1011.0,1061.13,771.04
2016,5,19,11,45,934.0,128.0,1.6,18.5,1018.0,1051.61,763.4
2016,5,19,12,0,937.0,128.0,1.6,19.0,1025.0,1038.55,753.72
2016,5,19,12,15,936.5,128.0,1.65,19.0,1022.0,1018.69,742.04
2016,5,19,12,30,936.0,128.0,1.7,19.0,1019.0,995.56,728.31
2016,5,19,12,45,935.5,126.5,1.75,19.0,1009.0,967.85,711.57
2016,5,19,13,0,935.0,125.0,1.8,19.0,999.0,937.07,692.76
2016,5,19,13,15,931.0,124.0,1.85,18.5,980.5,900.89,671.47
2016,5,19,13,30,927.0,123.0,1.9,18.0,962.0,862.1,648.14
2016,5,19,13,45,923.5,120.0,1.95,18.0,937.0,819.45,620.59
2016,5,19,14,0,920.0,117.0,2.0,18.0,912.0,774.53,591.1
2016,5,19,14,15,721.0,202.5,2.1,17.5,811.5,675.16,519.34
2016,5,19,14,30,522.0,288.0,2.2,17.0,711.0,588.75,454.69
2016,5,19,14,45,551.5,260.0,2.3,17.0,688.5,551.72,427.88
2016,5,19,15,0,581.0,232.0,2.4,17.0,666.0,511.14,396.94
2016,5,19,15,15,716.5,170.0,2.4,16.5,674.0,487.67,378.04
2016,5,19,15,30,852.0,108.0,2.4,16.0,682.0,452.36,347.33
2016,5,19,15,45,827.5,107.5,2.4,16.0,633.0,393.57,296.92
2016,5,19,16,0,803.0,107.0,2.4,16.0,584.0,336.63,247.03
2016,5,19,16,15,751.5,101.5,2.4,15.5,517.0,270.75,190.92
2016,5,19,16,30,700.0,96.0,2.4,15.0,450.0,206.16,136.53
2016,5,19,16,45,415.0,132.5,2.45,14.5,336.5,154.66,105.66
2016,5,19,17,0,130.0,169.0,2.5,14.0,223.0,143.51,110.63
2016,5,19,17,15,114.0,148.5,2.5,13.5,191.0,116.58,92.35
2016,5,19,17,30,98.0,128.0,2.5,13.0,159.0,99.86,83.64
2016,5,19,17,45,81.5,105.5,2.5,12.5,128.5,83.82,69.53
2016,5,19,18,0,65.0,83.0,2.5,12.0,98.0,69.99,57.05
2016,5,19,18,15,44.5,62.0,2.4,12.0,71.0,53.22,41.58
2016,5,19,18,30,24.0,41.0,2.3,12.0,44.0,36.13,25.62
2016,5,19,18,45,12.0,23.5,2.25,12.0,25.0,21.3,9.1
2016,5,19,19,0,0.0,6.0,2.2,12.0,6.0,5.72,0.0
2016,5,19,19,15,0.0,3.0,2.2,11.5,3.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,29.0,17.5,2.3,11.0,20.0,24.91,0.0
2016,5,20,5,30,58.0,35.0,2.3,11.0,40.0,55.68,36.88
2016,5,20,5,45,105.5,54.5,2.3,11.0,72.0,95.11,72.03
2016,5,20,6,0,153.0,74.0,2.3,11.0,104.0,144.87,115.55
2016,5,20,6,15,183.0,94.5,2.3,11.5,140.5,188.63,154.0
2016,5,20,6,30,213.0,115.0,2.3,12.0,177.0,235.35,194.23
2016,5,20,6,45,251.0,129.0,2.3,12.5,216.5,281.68,233.32
2016,5,20,7,0,289.0,143.0,2.3,13.0,256.0,331.57,274.39
2016,5,20,7,15,367.0,150.5,2.25,13.0,314.5,412.64,340.21
2016,5,20,7,30,445.0,158.0,2.2,13.0,373.0,491.41,402.53
2016,5,20,7,45,601.5,136.0,2.2,13.5,460.0,605.73,491.18
2016,5,20,8,0,758.0,114.0,2.2,14.0,547.0,726.39,579.75
2016,5,20,8,15,517.0,199.5,2.15,14.0,506.0,650.22,517.46
2016,5,20,8,30,276.0,285.0,2.1,14.0,465.0,547.02,433.74
2016,5,20,8,45,552.5,206.5,2.1,14.5,598.5,723.42,569.94
2016,5,20,9,0,829.0,128.0,2.1,15.0,732.0,904.62,695.37
2016,5,20,9,15,522.5,253.5,2.1,15.0,641.5,775.52,599.02
2016,5,20,9,30,216.0,379.0,2.1,15.0,551.0,604.31,467.24
2016,5,20,9,45,297.5,373.5,2.1,15.5,621.0,692.14,532.32
2016,5,20,10,0,379.0,368.0,2.1,16.0,691.0,769.02,586.18
2016,5,20,10,15,415.0,364.0,2.1,16.0,728.0,813.51,616.35
2016,5,20,10,30,451.0,360.0,2.1,16.0,765.0,846.4,638.8
2016,5,20,10,45,301.0,413.5,2.15,16.0,686.5,739.53,559.98
2016,5,20,11,0,151.0,467.0,2.2,16.0,608.0,629.86,478.15
2016,5,20,11,15,536.5,297.0,2.2,16.0,805.0,858.93,652.17
2016,5,20,11,30,922.0,127.0,2.2,16.0,1002.0,1051.0,781.36
2016,5,20,11,45,924.5,126.0,2.2,16.0,1007.5,1040.15,771.84
2016,5,20,12,0,927.0,125.0,2.2,16.0,1013.0,1025.83,762.5
2016,5,20,12,15,926.5,125.0,2.2,16.0,1010.5,1006.24,749.79
2016,5,20,12,30,926.0,125.0,2.2,16.0,1008.0,983.41,735.05
2016,5,20,12,45,924.5,124.0,2.2,16.0,997.5,955.61,717.02
2016,5,20,13,0,923.0,123.0,2.2,16.0,987.0,924.83,697.0
2016,5,20,13,15,707.0,241.0,2.15,16.0,896.0,829.33,631.07
2016,5,20,13,30,491.0,359.0,2.1,16.0,805.0,735.68,560.24
2016,5,20,13,45,700.0,237.5,2.1,16.0,853.5,760.26,583.62
2016,5,20,14,0,909.0,116.0,2.1,16.0,902.0,766.02,590.87
2016,5,20,14,15,901.0,114.5,2.1,15.5,870.0,717.88,557.27
2016,5,20,14,30,893.0,113.0,2.1,15.0,838.0,668.27,521.17
2016,5,20,14,45,880.5,112.0,2.1,15.0,799.5,615.24,480.46
2016,5,20,15,0,868.0,111.0,2.1,15.0,761.0,561.63,438.13
2016,5,20,15,15,515.5,211.0,2.1,15.0,591.0,428.12,334.1
2016,5,20,15,30,163.0,311.0,2.1,15.0,421.0,336.98,263.83
2016,5,20,15,45,478.0,208.5,2.1,15.0,499.0,348.48,268.19
2016,5,20,16,0,793.0,106.0,2.1,15.0,577.0,333.45,245.62
2016,5,20,16,15,769.5,102.0,2.05,14.5,527.0,276.5,195.43
2016,5,20,16,30,746.0,98.0,2.0,14.0,477.0,221.85,147.78
2016,5,20,16,45,707.5,95.5,2.0,14.0,423.5,164.06,100.57
2016,5,20,17,0,669.0,93.0,2.0,14.0,370.0,115.12,66.65
2016,5,20,17,15,625.0,86.5,1.95,13.5,318.0,67.58,45.24
2016,5,20,17,30,581.0,80.0,1.9,13.0,266.0,55.51,44.29
2016,5,20,17,45,509.5,73.5,1.85,12.5,215.0,53.11,42.2
2016,5,20,18,0,438.0,67.0,1.8,12.0,164.0,50.66,39.88
2016,5,20,18,15,346.0,55.5,1.7,11.5,120.0,42.03,31.82
2016,5,20,18,30,254.0,44.0,1.6,11.0,76.0,34.03,24.01
2016,5,20,18,45,138.5,28.0,1.55,11.0,44.5,21.97,10.17
2016,5,20,19,0,23.0,12.0,1.5,11.0,13.0,11.44,0.0
2016,5,20,19,15,11.5,6.0,1.45,11.0,6.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,17.5,16.5,0.85,11.0,18.5,19.59,0.0
2016,5,21,5,30,35.0,33.0,0.9,11.0,37.0,46.82,30.79
2016,5,21,5,45,67.0,53.0,0.95,11.5,64.5,80.79,60.85
2016,5,21,6,0,99.0,73.0,1.0,12.0,92.0,117.88,93.12
2016,5,21,6,15,119.5,94.5,1.0,12.0,124.5,155.08,125.65
2016,5,21,6,30,140.0,116.0,1.0,12.0,157.0,194.23,159.28
2016,5,21,6,45,160.0,135.5,1.05,12.5,191.0,232.67,191.34
2016,5,21,7,0,180.0,155.0,1.1,13.0,225.0,272.87,224.05
2016,5,21,7,15,268.5,166.0,1.1,13.5,287.5,357.55,292.12
2016,5,21,7,30,357.0,177.0,1.1,14.0,350.0,441.85,357.67
2016,5,21,7,45,544.0,147.0,1.1,14.5,442.5,570.53,456.32
2016,5,21,8,0,731.0,117.0,1.1,15.0,535.0,708.92,556.2
2016,5,21,8,15,751.0,121.0,1.1,15.0,582.5,757.59,587.28
2016,5,21,8,30,771.0,125.0,1.1,15.0,630.0,802.15,616.0
2016,5,21,8,45,425.0,226.5,1.15,15.5,508.5,633.5,490.71
2016,5,21,9,0,79.0,328.0,1.2,16.0,387.0,405.96,314.43
2016,5,21,9,15,159.0,351.5,1.2,16.0,476.0,518.35,400.71
2016,5,21,9,30,239.0,375.0,1.2,16.0,565.0,621.62,475.21
2016,5,21,9,45,369.5,347.0,1.25,16.0,655.0,733.28,555.73
2016,5,21,10,0,500.0,319.0,1.3,16.0,745.0,847.8,635.47
2016,5,21,10,15,341.0,382.0,1.3,16.0,677.0,747.86,561.0
2016,5,21,10,30,182.0,445.0,1.3,16.0,609.0,642.85,483.5
2016,5,21,10,45,190.0,455.5,1.3,16.5,629.5,659.89,495.16
2016,5,21,11,0,198.0,466.0,1.3,17.0,650.0,675.92,504.87
2016,5,21,11,15,208.0,471.5,1.3,17.0,667.0,687.67,512.71
2016,5,21,11,30,218.0,477.0,1.3,17.0,684.0,698.19,519.78
2016,5,21,11,45,198.0,481.5,1.35,17.0,670.5,676.85,504.61
2016,5,21,12,0,178.0,486.0,1.4,17.0,657.0,654.98,489.31
2016,5,21,12,15,130.0,473.0,1.4,17.0,598.0,589.12,442.12
2016,5,21,12,30,82.0,460.0,1.4,17.0,539.0,518.86,391.41
2016,5,21,12,45,264.5,423.5,1.45,17.0,672.5,652.32,492.56
2016,5,21,13,0,447.0,387.0,1.5,17.0,806.0,767.16,575.57
2016,5,21,13,15,648.5,268.5,1.5,16.5,863.5,805.85,607.71
2016,5,21,13,30,850.0,150.0,1.5,16.0,921.0,825.28,624.58
2016,5,21,13,45,846.5,147.0,1.55,16.0,897.0,787.91,599.89
2016,5,21,14,0,843.0,144.0,1.6,16.0,873.0,745.22,571.47
2016,5,21,14,15,560.5,260.5,1.6,16.0,738.5,618.98,476.33
2016,5,21,14,30,278.0,377.0,1.6,16.0,604.0,513.77,395.3
2016,5,21,14,45,175.0,356.5,1.6,16.0,497.0,420.2,325.47
2016,5,21,15,0,72.0,336.0,1.6,16.0,390.0,337.92,262.93
2016,5,21,15,15,202.0,310.0,1.55,15.5,449.5,367.99,287.11
2016,5,21,15,30,332.0,284.0,1.5,15.0,509.0,382.93,297.19
2016,5,21,15,45,541.5,199.0,1.5,15.0,535.5,364.36,278.18
2016,5,21,16,0,751.0,114.0,1.5,15.0,562.0,328.14,241.52
2016,5,21,16,15,727.0,110.0,1.45,15.0,513.0,269.12,190.06
2016,5,21,16,30,703.0,106.0,1.4,15.0,464.0,216.4,144.25
2016,5,21,16,45,578.5,116.5,1.4,15.0,390.5,164.45,105.94
2016,5,21,17,0,454.0,127.0,1.4,15.0,317.0,126.83,83.89
2016,5,21,17,15,510.5,103.5,1.35,14.5,289.5,80.57,56.7
2016,5,21,17,30,567.0,80.0,1.3,14.0,262.0,55.34,43.94
2016,5,21,17,45,515.5,70.5,1.3,13.5,213.5,50.42,39.64
2016,5,21,18,0,464.0,61.0,1.3,13.0,165.0,45.15,34.84
2016,5,21,18,15,378.5,51.0,1.2,12.5,121.0,39.05,29.09
2016,5,21,18,30,293.0,41.0,1.1,12.0,77.0,31.61,21.88
2016,5,21,18,45,176.0,26.5,1.05,11.5,45.5,20.73,9.7
2016,5,21,19,0,59.0,12.0,1.0,11.0,14.0,11.44,0.0
2016,5,21,19,15,29.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,18.0,0.7,11.0,28.5,46.35,0.08
2016,5,22,5,30,211.0,36.0,0.7,11.0,57.0,105.82,72.54
2016,5,22,5,45,306.5,49.0,0.75,11.5,99.0,162.55,122.84
2016,5,22,6,0,402.0,62.0,0.8,12.0,141.0,230.19,181.24
2016,5,22,6,15,468.0,71.5,0.8,12.0,189.5,294.29,236.93
2016,5,22,6,30,534.0,81.0,0.8,12.0,238.0,363.09,295.1
2016,5,22,6,45,394.5,114.5,0.8,12.5,243.0,350.44,285.99
2016,5,22,7,0,255.0,148.0,0.8,13.0,248.0,317.03,258.78
2016,5,22,7,15,296.0,164.5,0.75,13.5,296.5,373.18,303.15
2016,5,22,7,30,337.0,181.0,0.7,14.0,345.0,432.53,347.89
2016,5,22,7,45,542.5,147.5,0.7,14.5,444.0,569.83,452.54
2016,5,22,8,0,748.0,114.0,0.7,15.0,543.0,718.34,558.03
2016,5,22,8,15,767.5,117.5,0.7,15.0,590.5,763.73,585.88
2016,5,22,8,30,787.0,121.0,0.7,15.0,638.0,811.03,615.92
2016,5,22,8,45,805.0,122.5,0.7,15.5,682.0,853.5,641.0
2016,5,22,9,0,823.0,124.0,0.7,16.0,726.0,894.27,664.57
2016,5,22,9,15,834.5,126.5,0.7,16.5,764.0,928.15,683.31
2016,5,22,9,30,846.0,129.0,0.7,17.0,802.0,959.49,700.29
2016,5,22,9,45,872.0,120.5,0.75,17.5,839.5,982.19,712.76
2016,5,22,10,0,898.0,112.0,0.8,18.0,877.0,1010.59,728.92
2016,5,22,10,15,904.0,113.0,0.85,18.0,903.5,1026.49,738.55
2016,5,22,10,30,910.0,114.0,0.9,18.0,930.0,1039.0,746.36
2016,5,22,10,45,913.5,115.0,0.95,18.0,949.5,1045.51,750.61
2016,5,22,11,0,917.0,116.0,1.0,18.0,969.0,1048.48,752.85
2016,5,22,11,15,919.5,116.5,1.05,17.5,981.5,1046.35,753.5
2016,5,22,11,30,922.0,117.0,1.1,17.0,994.0,1040.67,752.09
2016,5,22,11,45,921.5,117.5,1.15,17.0,998.0,1028.52,745.31
2016,5,22,12,0,921.0,118.0,1.2,17.0,1002.0,1012.98,736.5
2016,5,22,12,15,920.5,118.0,1.2,17.0,999.5,993.65,724.45
2016,5,22,12,30,920.0,118.0,1.2,17.0,997.0,971.12,710.43
2016,5,22,12,45,913.5,120.0,1.3,17.0,985.0,941.98,693.78
2016,5,22,13,0,907.0,122.0,1.4,17.0,973.0,910.14,675.14
2016,5,22,13,15,902.5,121.5,1.45,17.0,955.0,875.12,653.42
2016,5,22,13,30,898.0,121.0,1.5,17.0,937.0,837.62,629.79
2016,5,22,13,45,892.5,119.5,1.55,17.0,912.0,796.15,603.14
2016,5,22,14,0,887.0,118.0,1.6,17.0,887.0,752.63,574.7
2016,5,22,14,15,879.0,116.5,1.6,17.0,855.5,705.58,541.66
2016,5,22,14,30,871.0,115.0,1.6,17.0,824.0,657.11,506.02
2016,5,22,14,45,860.5,113.0,1.65,17.0,786.5,605.54,467.43
2016,5,22,15,0,850.0,111.0,1.7,17.0,749.0,553.25,427.03
2016,5,22,15,15,836.5,108.5,1.7,16.5,707.0,498.62,384.02
2016,5,22,15,30,823.0,106.0,1.7,16.0,665.0,440.43,336.83
2016,5,22,15,45,803.0,104.0,1.7,16.0,618.0,383.76,288.7
2016,5,22,16,0,783.0,102.0,1.7,16.0,571.0,328.45,240.51
2016,5,22,16,15,760.5,98.5,1.7,15.5,521.5,272.85,191.98
2016,5,22,16,30,738.0,95.0,1.7,15.0,472.0,219.42,145.56
2016,5,22,16,45,706.0,91.0,1.7,15.0,420.5,162.05,98.47
2016,5,22,17,0,674.0,87.0,1.7,15.0,369.0,112.56,63.59
2016,5,22,17,15,633.5,81.0,1.7,14.5,318.0,65.21,41.62
2016,5,22,17,30,593.0,75.0,1.7,14.0,267.0,51.25,40.32
2016,5,22,17,45,538.0,67.5,1.7,13.5,218.0,47.82,37.32
2016,5,22,18,0,483.0,60.0,1.7,13.0,169.0,44.18,33.98
2016,5,22,18,15,399.0,50.0,1.6,12.5,124.5,38.03,28.2
2016,5,22,18,30,315.0,40.0,1.5,12.0,80.0,31.54,21.85
2016,5,22,18,45,197.0,26.5,1.45,12.0,47.5,20.71,10.0
2016,5,22,19,0,79.0,13.0,1.4,12.0,15.0,12.39,0.0
2016,5,22,19,15,39.5,6.5,1.35,11.5,7.5,6.2,0.0
