Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,86.5,18.5,0.95,12.0,27.5,43.18,2.78
2016,5,23,5,30,173.0,37.0,1.0,12.0,55.0,96.94,66.73
2016,5,23,5,45,265.5,51.0,1.05,12.0,95.5,151.75,114.96
2016,5,23,6,0,358.0,65.0,1.1,12.0,136.0,217.09,171.64
2016,5,23,6,15,422.0,75.5,1.1,12.0,183.0,276.22,223.4
2016,5,23,6,30,486.0,86.0,1.1,12.0,230.0,345.05,281.89
2016,5,23,6,45,318.5,122.0,1.1,12.5,224.0,309.48,254.04
2016,5,23,7,0,151.0,158.0,1.1,13.0,218.0,258.96,211.94
2016,5,23,7,15,407.0,133.5,1.1,13.5,325.0,418.89,342.51
2016,5,23,7,30,663.0,109.0,1.1,14.0,432.0,590.61,474.46
2016,5,23,7,45,696.0,111.5,1.1,14.5,482.0,646.68,513.19
2016,5,23,8,0,729.0,114.0,1.1,15.0,532.0,703.54,551.36
2016,5,23,8,15,748.5,117.5,1.1,15.0,578.5,748.19,580.66
2016,5,23,8,30,768.0,121.0,1.1,15.0,625.0,794.79,610.95
2016,5,23,8,45,787.0,122.0,1.1,15.5,669.0,836.95,636.51
2016,5,23,9,0,806.0,123.0,1.1,16.0,713.0,877.54,660.61
2016,5,23,9,15,646.0,207.0,1.1,16.0,696.0,844.47,636.51
2016,5,23,9,30,486.0,291.0,1.1,16.0,679.0,790.46,594.79
2016,5,23,9,45,399.5,342.0,1.1,16.0,669.5,767.54,576.04
2016,5,23,10,0,313.0,393.0,1.1,16.0,660.0,729.79,546.91
2016,5,23,10,15,594.5,258.5,1.1,16.0,785.5,885.16,660.26
2016,5,23,10,30,876.0,124.0,1.1,16.0,911.0,1015.04,743.04
2016,5,23,10,45,879.5,125.5,1.1,16.5,930.5,1021.85,743.39
2016,5,23,11,0,883.0,127.0,1.1,17.0,950.0,1025.23,743.47
2016,5,23,11,15,886.0,127.5,1.05,17.0,962.0,1023.65,740.99
2016,5,23,11,30,889.0,128.0,1.0,17.0,974.0,1018.63,736.54
2016,5,23,11,45,891.0,127.5,1.0,17.0,979.0,1008.25,729.87
2016,5,23,12,0,893.0,127.0,1.0,17.0,984.0,994.55,721.29
2016,5,23,12,15,892.5,127.0,1.0,17.0,982.0,975.7,709.56
2016,5,23,12,30,892.0,127.0,1.0,17.0,980.0,953.77,695.96
2016,5,23,12,45,667.5,258.0,1.0,17.0,892.5,861.56,635.76
2016,5,23,13,0,443.0,389.0,1.0,17.0,805.0,765.34,566.19
2016,5,23,13,15,632.5,275.5,1.0,17.0,857.5,798.89,595.4
2016,5,23,13,30,822.0,162.0,1.0,17.0,910.0,817.72,610.8
2016,5,23,13,45,823.5,155.5,1.05,17.0,887.5,778.73,585.58
2016,5,23,14,0,825.0,149.0,1.1,17.0,865.0,737.44,558.59
2016,5,23,14,15,816.5,147.0,1.1,17.0,834.5,691.31,526.01
2016,5,23,14,30,808.0,145.0,1.1,17.0,804.0,644.01,491.79
2016,5,23,14,45,803.0,139.0,1.15,17.0,768.5,594.21,455.31
2016,5,23,15,0,798.0,133.0,1.2,17.0,733.0,543.38,416.79
2016,5,23,15,15,784.0,130.0,1.2,17.0,691.5,490.06,374.73
2016,5,23,15,30,770.0,127.0,1.2,17.0,650.0,437.04,331.58
2016,5,23,15,45,758.0,120.5,1.25,17.0,605.5,382.26,285.94
2016,5,23,16,0,746.0,114.0,1.3,17.0,561.0,328.06,239.45
2016,5,23,16,15,723.0,109.5,1.3,16.5,512.5,269.26,189.21
2016,5,23,16,30,700.0,105.0,1.3,16.0,464.0,216.63,144.06
2016,5,23,16,45,676.0,98.0,1.3,16.0,414.5,164.33,101.1
2016,5,23,17,0,652.0,91.0,1.3,16.0,365.0,114.84,65.79
2016,5,23,17,15,611.0,85.0,1.3,15.5,314.5,68.73,44.08
2016,5,23,17,30,570.0,79.0,1.3,15.0,264.0,54.28,42.83
2016,5,23,17,45,518.0,70.0,1.3,15.0,216.0,49.74,38.81
2016,5,23,18,0,466.0,61.0,1.3,15.0,168.0,44.9,34.34
2016,5,23,18,15,383.0,51.0,1.25,14.5,124.0,38.79,28.65
2016,5,23,18,30,300.0,41.0,1.2,14.0,80.0,31.52,21.69
2016,5,23,18,45,183.5,27.0,1.2,13.5,47.5,21.07,10.5
2016,5,23,19,0,67.0,13.0,1.2,13.0,15.0,12.39,0.0
2016,5,23,19,15,33.5,6.5,1.2,12.5,7.5,6.2,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,17.5,1.05,11.5,29.5,48.53,6.47
2016,5,24,5,30,236.0,35.0,1.1,12.0,59.0,110.92,76.21
2016,5,24,5,45,333.5,46.0,1.15,12.5,101.5,169.32,127.7
2016,5,24,6,0,431.0,57.0,1.2,13.0,144.0,237.79,186.95
2016,5,24,6,15,495.0,65.5,1.2,13.0,192.0,299.57,241.09
2016,5,24,6,30,559.0,74.0,1.2,13.0,240.0,367.57,298.99
2016,5,24,6,45,604.0,80.0,1.2,13.5,291.0,428.4,348.93
2016,5,24,7,0,649.0,86.0,1.2,14.0,342.0,492.64,399.66
2016,5,24,7,15,682.0,91.0,1.2,14.0,393.5,551.12,444.91
2016,5,24,7,30,715.0,96.0,1.2,14.0,445.0,611.08,489.83
2016,5,24,7,45,739.5,100.0,1.2,14.5,494.5,662.54,525.8
2016,5,24,8,0,764.0,104.0,1.2,15.0,544.0,716.3,561.32
2016,5,24,8,15,783.0,107.5,1.15,15.0,591.5,764.72,592.67
2016,5,24,8,30,802.0,111.0,1.1,15.0,639.0,812.07,622.62
2016,5,24,8,45,447.0,223.0,1.1,15.5,520.5,648.18,500.99
2016,5,24,9,0,92.0,335.0,1.1,16.0,402.0,424.81,328.2
2016,5,24,9,15,217.5,343.0,1.1,16.0,513.5,562.79,433.97
2016,5,24,9,30,343.0,351.0,1.1,16.0,625.0,706.35,536.14
2016,5,24,9,45,380.0,350.0,1.1,16.5,665.5,745.84,560.8
2016,5,24,10,0,417.0,349.0,1.1,17.0,706.0,796.16,593.24
2016,5,24,10,15,648.5,240.0,1.1,17.0,814.0,919.71,680.87
2016,5,24,10,30,880.0,131.0,1.1,17.0,922.0,1026.01,746.67
2016,5,24,10,45,450.0,230.5,1.1,17.0,636.0,713.13,535.94
2016,5,24,11,0,20.0,330.0,1.1,17.0,350.0,335.54,254.78
2016,5,24,11,15,458.0,231.5,1.1,17.0,668.5,715.05,544.6
2016,5,24,11,30,896.0,133.0,1.1,17.0,987.0,1030.36,750.44
2016,5,24,11,45,511.5,308.0,1.15,17.5,796.5,827.43,610.2
2016,5,24,12,0,127.0,483.0,1.2,18.0,606.0,602.16,446.32
2016,5,24,12,15,513.5,307.0,1.2,18.0,799.5,802.97,598.35
2016,5,24,12,30,900.0,131.0,1.2,18.0,993.0,964.96,706.36
2016,5,24,12,45,902.5,127.5,1.2,18.0,984.0,939.25,687.85
2016,5,24,13,0,905.0,124.0,1.2,18.0,975.0,910.48,669.85
2016,5,24,13,15,901.5,123.0,1.2,18.0,957.0,875.99,648.05
2016,5,24,13,30,898.0,122.0,1.2,18.0,939.0,838.98,624.48
2016,5,24,13,45,894.0,119.5,1.25,18.0,915.0,797.86,598.57
2016,5,24,14,0,890.0,117.0,1.3,18.0,891.0,754.59,570.8
2016,5,24,14,15,882.5,115.5,1.3,18.0,859.5,707.87,538.55
2016,5,24,14,30,875.0,114.0,1.3,18.0,828.0,659.69,503.59
2016,5,24,14,45,867.5,110.5,1.3,18.0,791.5,608.49,465.5
2016,5,24,15,0,860.0,107.0,1.3,18.0,755.0,556.28,425.48
2016,5,24,15,15,847.0,104.5,1.3,17.5,712.5,501.51,382.96
2016,5,24,15,30,834.0,102.0,1.3,17.0,670.0,443.0,336.11
2016,5,24,15,45,820.0,98.0,1.35,17.0,624.5,386.33,288.58
2016,5,24,16,0,806.0,94.0,1.4,17.0,579.0,330.36,240.2
2016,5,24,16,15,784.5,91.0,1.4,16.5,529.5,274.25,191.42
2016,5,24,16,30,763.0,88.0,1.4,16.0,480.0,220.15,144.52
2016,5,24,16,45,520.5,124.0,1.4,16.0,379.0,164.7,108.2
2016,5,24,17,0,278.0,160.0,1.4,16.0,278.0,144.74,104.59
2016,5,24,17,15,261.0,141.0,1.4,15.5,240.0,110.35,83.51
2016,5,24,17,30,244.0,122.0,1.4,15.0,202.0,91.26,75.38
2016,5,24,17,45,385.5,88.5,1.45,15.0,189.0,63.87,51.28
2016,5,24,18,0,527.0,55.0,1.5,15.0,176.0,39.76,29.78
2016,5,24,18,15,444.5,46.5,1.45,14.5,131.0,34.74,25.11
2016,5,24,18,30,362.0,38.0,1.4,14.0,86.0,29.47,19.96
2016,5,24,18,45,233.5,26.0,1.4,13.5,52.0,20.54,10.36
2016,5,24,19,0,105.0,14.0,1.4,13.0,18.0,13.34,0.0
2016,5,24,19,15,52.5,7.0,1.35,12.5,9.0,6.67,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.0,1.0,11.0,10.0,9.26,0.0
2016,5,25,5,30,0.0,20.0,1.0,11.0,20.0,18.55,9.47
2016,5,25,5,45,0.0,34.5,1.05,11.5,34.5,32.05,21.55
2016,5,25,6,0,0.0,49.0,1.1,12.0,49.0,45.89,33.73
2016,5,25,6,15,0.0,65.5,1.1,12.5,65.5,61.92,47.61
2016,5,25,6,30,0.0,82.0,1.1,13.0,82.0,77.92,61.21
2016,5,25,6,45,0.0,99.0,1.1,13.5,99.0,94.41,74.94
2016,5,25,7,0,0.0,116.0,1.1,14.0,116.0,110.89,88.37
2016,5,25,7,15,8.5,144.5,1.1,14.0,148.5,144.61,116.18
2016,5,25,7,30,17.0,173.0,1.1,14.0,181.0,179.15,144.16
2016,5,25,7,45,22.5,195.0,1.1,14.5,207.5,205.46,164.68
2016,5,25,8,0,28.0,217.0,1.1,15.0,234.0,241.39,192.48
2016,5,25,8,15,24.5,228.5,1.1,15.5,244.0,241.1,191.06
2016,5,25,8,30,21.0,240.0,1.1,16.0,254.0,249.77,196.82
2016,5,25,8,45,60.5,288.5,1.1,16.5,332.5,345.72,270.97
2016,5,25,9,0,100.0,337.0,1.1,17.0,411.0,434.04,336.34
2016,5,25,9,15,148.0,359.5,1.1,17.0,475.0,515.94,396.1
2016,5,25,9,30,196.0,382.0,1.1,17.0,539.0,587.33,446.97
2016,5,25,9,45,268.0,383.5,1.15,17.5,607.5,672.86,506.9
2016,5,25,10,0,340.0,385.0,1.2,18.0,676.0,747.31,557.71
2016,5,25,10,15,622.5,247.5,1.2,18.0,800.5,901.23,667.84
2016,5,25,10,30,905.0,110.0,1.2,18.0,925.0,1029.01,747.88
2016,5,25,10,45,909.5,111.0,1.3,18.5,945.0,1036.61,750.6
2016,5,25,11,0,914.0,112.0,1.4,19.0,965.0,1040.7,752.85
2016,5,25,11,15,916.5,112.5,1.4,19.0,977.5,1038.71,751.1
2016,5,25,11,30,919.0,113.0,1.4,19.0,990.0,1033.19,747.33
2016,5,25,11,45,921.0,112.5,1.45,19.0,995.5,1022.69,741.39
2016,5,25,12,0,923.0,112.0,1.5,19.0,1001.0,1008.77,733.39
2016,5,25,12,15,922.5,112.0,1.5,19.0,998.0,989.6,721.34
2016,5,25,12,30,922.0,112.0,1.5,19.0,995.0,967.23,707.33
2016,5,25,12,45,913.5,116.0,1.5,19.0,983.0,938.36,689.14
2016,5,25,13,0,905.0,120.0,1.5,19.0,971.0,906.86,669.24
2016,5,25,13,15,901.0,119.0,1.55,19.0,953.5,872.04,647.67
2016,5,25,13,30,897.0,118.0,1.6,19.0,936.0,834.74,624.2
2016,5,25,13,45,894.0,115.5,1.65,19.0,912.0,794.51,598.45
2016,5,25,14,0,891.0,113.0,1.7,19.0,888.0,752.05,570.81
2016,5,25,14,15,883.5,111.5,1.7,19.0,857.0,705.39,538.41
2016,5,25,14,30,876.0,110.0,1.7,19.0,826.0,657.25,503.18
2016,5,25,14,45,868.0,107.0,1.75,19.0,789.5,606.24,465.2
2016,5,25,15,0,860.0,104.0,1.8,19.0,753.0,554.27,425.25
2016,5,25,15,15,847.5,102.0,1.8,18.5,711.0,500.26,382.94
2016,5,25,15,30,835.0,100.0,1.8,18.0,669.0,446.19,339.04
2016,5,25,15,45,819.5,96.5,1.8,18.0,623.5,385.62,288.21
2016,5,25,16,0,804.0,93.0,1.8,18.0,578.0,329.7,239.67
2016,5,25,16,15,783.0,90.0,1.8,17.5,529.0,273.88,191.04
2016,5,25,16,30,762.0,87.0,1.8,17.0,480.0,220.0,144.25
2016,5,25,16,45,735.0,83.0,1.85,16.5,429.5,166.62,100.37
2016,5,25,17,0,708.0,79.0,1.9,16.0,379.0,116.33,64.56
2016,5,25,17,15,670.0,74.0,1.9,15.5,328.0,63.46,37.62
2016,5,25,17,30,632.0,69.0,1.9,15.0,277.0,46.36,35.8
2016,5,25,17,45,574.5,63.0,1.9,14.5,227.0,43.9,33.69
2016,5,25,18,0,517.0,57.0,1.9,14.0,177.0,41.32,31.32
2016,5,25,18,15,434.5,48.5,1.8,13.5,132.5,36.39,26.68
2016,5,25,18,30,352.0,40.0,1.7,13.0,88.0,31.2,21.59
2016,5,25,18,45,218.0,28.0,1.65,13.0,53.5,21.83,11.63
2016,5,25,19,0,84.0,16.0,1.6,13.0,19.0,12.64,0.0
2016,5,25,19,15,42.0,8.0,1.6,12.5,9.5,7.63,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.5,19.5,1.1,12.0,29.5,46.37,10.38
2016,5,26,5,30,189.0,39.0,1.1,12.0,59.0,103.15,71.89
2016,5,26,5,45,280.5,52.5,1.1,12.0,100.5,158.01,120.0
2016,5,26,6,0,372.0,66.0,1.1,12.0,142.0,223.25,176.61
2016,5,26,6,15,190.5,85.0,1.05,12.0,124.5,179.88,145.73
2016,5,26,6,30,9.0,104.0,1.0,12.0,107.0,105.37,84.49
2016,5,26,6,45,15.5,123.5,1.0,12.5,129.5,128.34,103.87
2016,5,26,7,0,22.0,143.0,1.0,13.0,152.0,151.91,123.13
2016,5,26,7,15,23.0,161.5,1.0,13.5,172.0,171.52,138.65
2016,5,26,7,30,24.0,180.0,1.0,14.0,192.0,191.17,153.91
2016,5,26,7,45,47.5,212.0,1.0,14.5,238.5,250.49,201.14
2016,5,26,8,0,71.0,244.0,1.0,15.0,285.0,303.89,242.36
2016,5,26,8,15,50.0,248.5,0.95,15.5,279.0,292.82,231.6
2016,5,26,8,30,29.0,253.0,0.9,16.0,273.0,280.29,220.11
2016,5,26,8,45,28.5,267.5,0.9,16.5,288.0,295.03,230.48
2016,5,26,9,0,28.0,282.0,0.9,17.0,303.0,309.62,240.47
2016,5,26,9,15,39.5,314.0,0.9,17.5,345.5,353.82,272.98
2016,5,26,9,30,51.0,346.0,0.9,18.0,388.0,398.28,304.82
2016,5,26,9,45,82.0,379.5,0.9,18.5,449.0,463.32,351.62
2016,5,26,10,0,113.0,413.0,0.9,19.0,510.0,541.25,405.95
2016,5,26,10,15,79.0,401.5,0.9,19.0,470.5,482.19,361.99
2016,5,26,10,30,45.0,390.0,0.9,19.0,431.0,434.91,327.06
2016,5,26,10,45,56.5,413.0,0.95,19.5,465.5,468.76,351.29
2016,5,26,11,0,68.0,436.0,1.0,20.0,500.0,502.09,374.22
2016,5,26,11,15,234.0,423.5,1.0,20.0,647.0,673.6,497.84
2016,5,26,11,30,400.0,411.0,1.0,20.0,794.0,820.56,597.9
2016,5,26,11,45,418.0,396.0,1.05,20.5,798.0,822.07,596.96
2016,5,26,12,0,436.0,381.0,1.1,21.0,802.0,813.95,591.75
2016,5,26,12,15,424.5,395.0,1.1,21.0,803.5,803.37,584.25
2016,5,26,12,30,413.0,409.0,1.1,21.0,805.0,791.18,575.76
2016,5,26,12,45,643.5,275.5,1.15,21.5,885.0,856.29,625.05
2016,5,26,13,0,874.0,142.0,1.2,22.0,965.0,900.36,654.25
2016,5,26,13,15,870.5,141.0,1.2,22.0,948.0,866.87,632.43
2016,5,26,13,30,867.0,140.0,1.2,22.0,931.0,830.95,609.85
2016,5,26,13,45,864.0,137.0,1.25,22.0,907.5,791.34,585.24
2016,5,26,14,0,861.0,134.0,1.3,22.0,884.0,749.6,558.84
2016,5,26,14,15,853.5,132.0,1.3,21.5,853.5,703.71,528.07
2016,5,26,14,30,846.0,130.0,1.3,21.0,823.0,656.42,495.19
2016,5,26,14,45,836.5,127.5,1.35,21.0,786.5,604.93,457.76
2016,5,26,15,0,827.0,125.0,1.4,21.0,750.0,553.39,419.03
2016,5,26,15,15,813.5,122.5,1.4,20.5,708.5,499.44,377.66
2016,5,26,15,30,800.0,120.0,1.4,20.0,667.0,445.68,334.94
2016,5,26,15,45,782.5,116.5,1.45,20.0,621.5,389.99,288.93
2016,5,26,16,0,765.0,113.0,1.5,20.0,576.0,335.44,242.58
2016,5,26,16,15,742.0,109.0,1.5,19.5,527.0,276.13,192.32
2016,5,26,16,30,719.0,105.0,1.5,19.0,478.0,222.9,146.97
2016,5,26,16,45,689.5,100.0,1.55,18.5,427.0,170.38,104.47
2016,5,26,17,0,660.0,95.0,1.6,18.0,376.0,121.27,69.7
2016,5,26,17,15,619.0,89.0,1.6,17.5,325.0,74.66,46.92
2016,5,26,17,30,578.0,83.0,1.6,17.0,274.0,57.19,45.03
2016,5,26,17,45,519.0,75.5,1.6,16.5,224.5,54.04,42.35
2016,5,26,18,0,460.0,68.0,1.6,16.0,175.0,50.72,39.35
2016,5,26,18,15,376.0,57.0,1.55,15.0,130.5,42.91,32.26
2016,5,26,18,30,292.0,46.0,1.5,14.0,86.0,35.36,25.13
2016,5,26,18,45,173.0,31.0,1.5,13.5,52.0,24.2,13.68
2016,5,26,19,0,54.0,16.0,1.5,13.0,18.0,13.46,0.0
2016,5,26,19,15,27.0,8.0,1.45,12.5,9.0,7.63,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,99.5,20.0,0.8,11.5,30.5,48.1,12.7
2016,5,27,5,30,199.0,40.0,0.8,12.0,61.0,106.83,74.68
2016,5,27,5,45,297.5,52.5,0.85,12.5,103.5,163.34,123.69
2016,5,27,6,0,396.0,65.0,0.9,13.0,146.0,231.02,181.72
2016,5,27,6,15,198.0,70.5,0.85,13.5,111.0,166.12,133.46
2016,5,27,6,30,0.0,76.0,0.8,14.0,76.0,71.72,55.52
2016,5,27,6,45,0.0,92.0,0.8,14.5,92.0,87.19,68.57
2016,5,27,7,0,0.0,108.0,0.8,15.0,108.0,102.65,81.13
2016,5,27,7,15,0.0,127.5,0.75,15.5,127.5,121.67,96.36
2016,5,27,7,30,0.0,147.0,0.7,16.0,147.0,140.69,111.27
2016,5,27,7,45,3.5,164.5,0.65,16.5,166.5,160.22,126.41
2016,5,27,8,0,7.0,182.0,0.6,17.0,186.0,180.02,141.52
2016,5,27,8,15,33.0,231.5,0.55,17.5,253.0,260.56,204.33
2016,5,27,8,30,59.0,281.0,0.5,18.0,320.0,335.78,260.43
2016,5,27,8,45,116.0,313.0,0.5,19.0,396.5,432.22,330.73
2016,5,27,9,0,173.0,345.0,0.5,20.0,473.0,520.27,392.02
2016,5,27,9,15,514.5,235.0,0.45,20.5,642.0,746.17,553.21
2016,5,27,9,30,856.0,125.0,0.4,21.0,811.0,955.16,683.47
2016,5,27,9,45,869.5,124.0,0.4,22.0,845.5,981.98,692.76
2016,5,27,10,0,883.0,123.0,0.4,23.0,880.0,1006.01,703.2
2016,5,27,10,15,889.5,124.0,0.4,23.5,906.5,1022.19,710.26
2016,5,27,10,30,896.0,125.0,0.4,24.0,933.0,1035.06,715.5
2016,5,27,10,45,902.5,124.5,0.45,24.5,953.5,1042.99,719.14
2016,5,27,11,0,909.0,124.0,0.5,25.0,974.0,1047.47,720.92
2016,5,27,11,15,911.0,124.5,0.55,25.0,986.5,1044.93,720.13
2016,5,27,11,30,913.0,125.0,0.6,25.0,999.0,1038.89,717.47
2016,5,27,11,45,915.0,125.0,0.65,25.5,1004.0,1028.89,711.19
2016,5,27,12,0,917.0,125.0,0.7,26.0,1009.0,1015.5,703.0
2016,5,27,12,15,916.0,125.0,0.75,26.0,1006.0,995.93,692.53
2016,5,27,12,30,915.0,125.0,0.8,26.0,1003.0,973.22,680.2
2016,5,27,12,45,911.5,125.5,0.9,26.0,992.0,945.69,665.77
2016,5,27,13,0,908.0,126.0,1.0,26.0,981.0,915.34,649.35
2016,5,27,13,15,903.5,125.0,1.05,26.0,963.0,880.09,628.74
2016,5,27,13,30,899.0,124.0,1.1,26.0,945.0,842.37,606.33
2016,5,27,13,45,891.0,124.0,1.15,26.0,919.5,800.59,580.95
2016,5,27,14,0,883.0,124.0,1.2,26.0,894.0,756.96,553.95
2016,5,27,14,15,875.0,122.5,1.2,25.5,862.5,710.35,523.75
2016,5,27,14,30,867.0,121.0,1.2,25.0,831.0,662.32,491.02
2016,5,27,14,45,855.0,119.5,1.25,25.0,793.5,610.75,454.22
2016,5,27,15,0,843.0,118.0,1.3,25.0,756.0,558.61,415.75
2016,5,27,15,15,829.5,115.5,1.3,24.5,714.0,501.62,373.01
2016,5,27,15,30,816.0,113.0,1.3,24.0,672.0,447.1,330.45
2016,5,27,15,45,799.0,109.5,1.35,23.5,626.0,390.8,285.25
2016,5,27,16,0,782.0,106.0,1.4,23.0,580.0,335.55,239.41
2016,5,27,16,15,759.5,102.0,1.35,22.5,530.5,279.74,192.23
2016,5,27,16,30,737.0,98.0,1.3,22.0,481.0,226.08,146.95
2016,5,27,16,45,708.5,93.5,1.3,22.0,430.5,168.81,100.85
2016,5,27,17,0,680.0,89.0,1.3,22.0,380.0,119.12,65.85
2016,5,27,17,15,640.5,83.0,1.25,21.0,329.0,71.4,42.67
2016,5,27,17,30,601.0,77.0,1.2,20.0,278.0,52.31,40.22
2016,5,27,17,45,547.0,70.0,1.15,19.5,228.5,49.35,37.74
2016,5,27,18,0,493.0,63.0,1.1,19.0,179.0,46.22,34.95
2016,5,27,18,15,412.0,53.0,1.0,18.0,134.0,40.16,29.49
2016,5,27,18,30,331.0,43.0,0.9,17.0,89.0,33.76,23.48
2016,5,27,18,45,214.0,29.5,0.85,16.0,54.5,22.97,12.74
2016,5,27,19,0,97.0,16.0,0.8,15.0,20.0,12.6,0.0
2016,5,27,19,15,48.5,8.0,0.75,14.5,10.0,7.63,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,105.5,19.5,0.5,12.5,31.0,48.79,14.26
2016,5,28,5,30,211.0,39.0,0.4,13.0,62.0,108.68,75.61
2016,5,28,5,45,308.0,51.0,0.35,14.0,104.0,164.84,123.65
2016,5,28,6,0,405.0,63.0,0.3,15.0,146.0,231.98,179.97
2016,5,28,6,15,469.0,71.5,0.25,15.5,194.0,294.43,232.32
2016,5,28,6,30,533.0,80.0,0.2,16.0,242.0,361.04,286.28
2016,5,28,6,45,584.0,86.0,0.2,17.0,293.0,423.76,334.96
2016,5,28,7,0,635.0,92.0,0.2,18.0,344.0,490.47,384.53
2016,5,28,7,15,668.0,97.0,0.2,18.5,395.5,548.23,426.19
2016,5,28,7,30,701.0,102.0,0.2,19.0,447.0,607.48,467.4
2016,5,28,7,45,727.5,106.0,0.25,20.0,497.0,662.0,503.47
2016,5,28,8,0,754.0,110.0,0.3,21.0,547.0,714.16,535.48
2016,5,28,8,15,773.5,113.5,0.3,21.5,594.0,762.55,564.45
2016,5,28,8,30,793.0,117.0,0.3,22.0,641.0,809.93,592.11
2016,5,28,8,45,807.5,119.5,0.35,23.0,684.5,850.54,614.59
2016,5,28,9,0,822.0,122.0,0.4,24.0,728.0,889.27,635.59
2016,5,28,9,15,833.5,124.5,0.45,24.5,766.5,923.09,654.5
2016,5,28,9,30,845.0,127.0,0.5,25.0,805.0,946.5,666.96
2016,5,28,9,45,852.5,129.5,0.55,25.5,837.5,970.99,680.22
2016,5,28,10,0,860.0,132.0,0.6,26.0,870.0,992.51,691.63
2016,5,28,10,15,866.5,133.5,0.65,26.0,896.5,1008.88,701.39
2016,5,28,10,30,873.0,135.0,0.7,26.0,923.0,1022.01,709.37
2016,5,28,10,45,875.5,137.5,0.8,26.5,942.5,1028.81,713.39
2016,5,28,11,0,878.0,140.0,0.9,27.0,962.0,1032.16,715.48
2016,5,28,11,15,881.0,140.5,0.95,27.0,974.5,1030.6,715.1
2016,5,28,11,30,884.0,141.0,1.0,27.0,987.0,1025.64,712.82
2016,5,28,11,45,883.0,143.0,1.05,27.0,991.0,1014.82,707.12
2016,5,28,12,0,882.0,145.0,1.1,27.0,995.0,1000.76,699.56
2016,5,28,12,15,881.0,144.5,1.1,27.0,992.5,981.23,687.83
2016,5,28,12,30,880.0,144.0,1.1,27.0,990.0,958.7,674.35
2016,5,28,12,45,874.0,146.0,1.15,27.0,978.5,931.08,658.54
2016,5,28,13,0,868.0,148.0,1.2,27.0,967.0,900.88,641.02
2016,5,28,13,15,863.5,147.0,1.2,26.5,949.5,866.81,621.4
2016,5,28,13,30,859.0,146.0,1.2,26.0,932.0,830.41,600.08
2016,5,28,13,45,850.5,146.0,1.3,26.0,906.5,789.65,575.66
2016,5,28,14,0,842.0,146.0,1.4,26.0,881.0,748.63,550.33
2016,5,28,14,15,833.5,144.0,1.4,25.5,850.0,702.07,519.35
2016,5,28,14,30,825.0,142.0,1.4,25.0,819.0,654.3,486.63
2016,5,28,14,45,812.5,140.0,1.4,25.0,782.0,603.19,449.62
2016,5,28,15,0,800.0,138.0,1.4,25.0,745.0,551.71,411.28
2016,5,28,15,15,786.0,135.0,1.35,24.5,703.5,498.51,371.01
2016,5,28,15,30,772.0,132.0,1.3,24.0,662.0,445.6,329.62
2016,5,28,15,45,754.0,128.0,1.3,24.0,616.5,390.86,285.21
2016,5,28,16,0,736.0,124.0,1.3,24.0,571.0,333.08,237.48
2016,5,28,16,15,712.5,119.5,1.25,23.5,522.0,278.7,192.05
2016,5,28,16,30,689.0,115.0,1.2,23.0,473.0,226.63,148.6
2016,5,28,16,45,660.0,108.5,1.2,22.5,423.0,174.68,107.3
2016,5,28,17,0,631.0,102.0,1.2,22.0,373.0,126.1,73.16
2016,5,28,17,15,589.0,95.5,1.1,21.0,322.5,80.72,50.72
2016,5,28,17,30,547.0,89.0,1.0,20.0,272.0,61.79,48.44
2016,5,28,17,45,492.5,79.5,0.95,19.5,223.5,57.15,44.54
2016,5,28,18,0,438.0,70.0,0.9,19.0,175.0,52.2,40.17
2016,5,28,18,15,357.5,59.0,0.8,18.0,131.0,44.33,33.13
2016,5,28,18,30,277.0,48.0,0.7,17.0,87.0,36.84,26.16
2016,5,28,18,45,173.0,32.5,0.65,16.0,53.5,25.34,14.81
2016,5,28,19,0,69.0,17.0,0.6,15.0,20.0,14.29,0.0
2016,5,28,19,15,34.5,8.5,0.55,14.5,10.0,8.1,0.0
2016,5,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,19.0,0.65,11.5,31.5,50.39,16.12
2016,5,29,5,30,232.0,38.0,0.6,12.0,63.0,112.89,78.82
2016,5,29,5,45,328.0,49.5,0.55,13.0,105.5,169.36,127.58
2016,5,29,6,0,424.0,61.0,0.5,14.0,148.0,239.01,186.47
2016,5,29,6,15,212.0,49.5,0.45,14.5,93.0,154.51,123.03
2016,5,29,6,30,0.0,38.0,0.4,15.0,38.0,35.28,24.49
2016,5,29,6,45,0.0,46.0,0.4,15.5,46.0,42.73,30.9
2016,5,29,7,0,0.0,54.0,0.4,16.0,54.0,50.2,37.05
2016,5,29,7,15,0.0,64.5,0.4,16.5,64.5,60.0,45.04
2016,5,29,7,30,0.0,75.0,0.4,17.0,75.0,69.82,52.91
2016,5,29,7,45,0.0,94.5,0.45,17.5,94.5,88.24,67.73
2016,5,29,8,0,0.0,114.0,0.5,18.0,114.0,107.03,82.57
2016,5,29,8,15,0.0,123.0,0.55,18.5,123.0,115.64,89.03
2016,5,29,8,30,0.0,132.0,0.6,19.0,132.0,124.26,95.47
2016,5,29,8,45,2.0,156.0,0.65,19.5,157.5,149.26,114.87
2016,5,29,9,0,4.0,180.0,0.7,20.0,183.0,174.42,134.05
2016,5,29,9,15,17.5,248.5,0.7,20.5,263.0,254.53,195.29
2016,5,29,9,30,31.0,317.0,0.7,21.0,343.0,348.14,264.03
2016,5,29,9,45,32.0,332.0,0.75,21.5,359.5,364.21,274.29
2016,5,29,10,0,33.0,347.0,0.8,22.0,376.0,380.08,284.91
2016,5,29,10,15,41.0,372.0,0.85,22.0,409.0,413.11,308.59
2016,5,29,10,30,49.0,397.0,0.9,22.0,442.0,445.88,331.76
2016,5,29,10,45,50.5,408.0,0.95,22.5,455.0,457.22,338.82
2016,5,29,11,0,52.0,419.0,1.0,23.0,468.0,468.19,345.77
2016,5,29,11,15,72.5,443.5,1.0,23.0,512.5,511.52,376.35
2016,5,29,11,30,93.0,468.0,1.0,23.0,557.0,553.87,405.58
2016,5,29,11,45,110.5,476.5,1.05,23.0,583.0,575.9,421.02
2016,5,29,12,0,128.0,485.0,1.1,23.0,609.0,604.45,440.97
2016,5,29,12,15,309.0,441.5,1.1,23.0,739.5,733.35,532.79
2016,5,29,12,30,490.0,398.0,1.1,23.0,870.0,851.94,613.2
2016,5,29,12,45,461.0,396.0,1.15,23.0,836.0,806.01,582.18
2016,5,29,13,0,432.0,394.0,1.2,23.0,802.0,760.1,552.64
2016,5,29,13,15,446.5,373.0,1.2,23.0,788.0,733.81,536.32
2016,5,29,13,30,461.0,352.0,1.2,23.0,774.0,705.53,518.2
2016,5,29,13,45,508.0,332.5,1.2,23.0,786.5,701.43,516.57
2016,5,29,14,0,555.0,313.0,1.2,23.0,799.0,692.56,511.17
2016,5,29,14,15,698.0,225.0,1.2,23.0,813.5,682.65,507.03
2016,5,29,14,30,841.0,137.0,1.2,23.0,828.0,660.42,493.36
2016,5,29,14,45,830.0,135.0,1.2,23.0,791.5,609.51,456.2
2016,5,29,15,0,819.0,133.0,1.2,23.0,755.0,558.05,417.8
2016,5,29,15,15,805.5,130.0,1.15,22.5,713.5,504.17,376.91
2016,5,29,15,30,792.0,127.0,1.1,22.0,672.0,450.5,334.78
2016,5,29,15,45,775.0,123.5,1.1,22.0,626.5,395.53,289.98
2016,5,29,16,0,758.0,120.0,1.1,22.0,581.0,341.64,244.85
2016,5,29,16,15,735.0,115.5,1.1,21.5,532.0,282.09,195.28
2016,5,29,16,30,712.0,111.0,1.1,21.0,483.0,228.88,150.6
2016,5,29,16,45,684.0,105.5,1.1,21.0,432.5,176.58,108.37
2016,5,29,17,0,656.0,100.0,1.1,21.0,382.0,127.52,73.44
2016,5,29,17,15,615.0,93.5,1.05,20.0,331.0,80.69,49.96
2016,5,29,17,30,574.0,87.0,1.0,19.0,280.0,60.09,47.16
2016,5,29,17,45,520.0,78.5,0.95,18.5,231.0,56.23,43.93
2016,5,29,18,0,466.0,70.0,0.9,18.0,182.0,52.13,40.29
2016,5,29,18,15,383.5,59.0,0.85,17.0,136.5,44.32,33.28
2016,5,29,18,30,301.0,48.0,0.8,16.0,91.0,36.82,26.29
2016,5,29,18,45,189.5,33.0,0.75,15.5,56.5,25.72,15.3
2016,5,29,19,0,78.0,18.0,0.7,15.0,22.0,15.1,0.0
2016,5,29,19,15,39.0,9.0,0.7,14.5,11.0,8.58,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.65,11.5,33.0,53.12,18.27
2016,5,30,5,30,258.0,38.0,0.6,12.0,66.0,119.6,83.52
2016,5,30,5,45,357.0,48.0,0.6,12.5,109.5,178.61,134.74
2016,5,30,6,0,456.0,58.0,0.6,13.0,153.0,247.82,194.0
2016,5,30,6,15,228.0,68.0,0.55,13.5,115.5,183.22,146.93
2016,5,30,6,30,0.0,78.0,0.5,14.0,78.0,73.69,57.08
2016,5,30,6,45,0.0,94.5,0.5,15.0,94.5,89.66,70.46
2016,5,30,7,0,0.0,111.0,0.5,16.0,111.0,105.63,83.19
2016,5,30,7,15,0.5,131.5,0.5,16.5,132.0,125.98,99.39
2016,5,30,7,30,1.0,152.0,0.5,17.0,153.0,146.38,115.3
2016,5,30,7,45,11.0,181.0,0.5,17.5,188.0,182.4,143.62
2016,5,30,8,0,21.0,210.0,0.5,18.0,223.0,219.26,171.94
2016,5,30,8,15,27.0,234.5,0.5,18.5,252.5,258.71,201.48
2016,5,30,8,30,33.0,259.0,0.5,19.0,282.0,289.73,224.0
2016,5,30,8,45,52.5,293.5,0.55,20.0,331.5,343.55,263.27
2016,5,30,9,0,72.0,328.0,0.6,21.0,381.0,398.28,301.99
2016,5,30,9,15,129.5,356.5,0.6,21.5,458.5,494.57,370.7
2016,5,30,9,30,187.0,385.0,0.6,22.0,536.0,580.95,429.76
2016,5,30,9,45,296.0,370.5,0.65,22.5,620.0,684.83,501.13
2016,5,30,10,0,405.0,356.0,0.7,23.0,704.0,789.82,570.49
2016,5,30,10,15,315.5,399.5,0.75,23.5,676.0,738.65,532.13
2016,5,30,10,30,226.0,443.0,0.8,24.0,648.0,682.96,492.31
2016,5,30,10,45,225.0,454.0,0.85,24.5,661.5,691.72,497.71
2016,5,30,11,0,224.0,465.0,0.9,25.0,675.0,699.3,501.62
2016,5,30,11,15,231.5,470.5,0.9,25.0,690.0,708.56,507.43
2016,5,30,11,30,239.0,476.0,0.9,25.0,705.0,716.54,512.42
2016,5,30,11,45,166.5,475.0,0.95,25.5,635.0,638.02,457.96
2016,5,30,12,0,94.0,474.0,1.0,26.0,565.0,552.82,398.77
2016,5,30,12,15,104.5,477.0,1.0,26.0,577.5,560.97,405.33
2016,5,30,12,30,115.0,480.0,1.0,26.0,590.0,573.78,414.17
2016,5,30,12,45,121.5,476.0,1.05,26.0,592.0,568.46,411.1
2016,5,30,13,0,128.0,472.0,1.1,26.0,594.0,562.36,407.65
2016,5,30,13,15,253.5,436.5,1.1,26.0,671.0,628.4,456.08
2016,5,30,13,30,379.0,401.0,1.1,26.0,748.0,682.83,494.92
2016,5,30,13,45,332.5,406.5,1.15,26.0,705.5,632.99,460.39
2016,5,30,14,0,286.0,412.0,1.2,26.0,663.0,585.69,428.07
2016,5,30,14,15,311.5,389.0,1.2,26.0,653.5,565.45,415.09
2016,5,30,14,30,337.0,366.0,1.2,26.0,644.0,542.62,399.71
2016,5,30,14,45,338.0,347.5,1.2,26.0,615.5,506.56,374.32
2016,5,30,15,0,339.0,329.0,1.2,26.0,587.0,470.04,348.16
2016,5,30,15,15,579.5,222.0,1.2,25.5,634.0,472.28,350.34
2016,5,30,15,30,820.0,115.0,1.2,25.0,681.0,452.77,333.19
2016,5,30,15,45,611.0,172.0,1.2,25.0,577.5,372.13,271.93
2016,5,30,16,0,402.0,229.0,1.2,25.0,474.0,314.73,229.76
2016,5,30,16,15,371.0,214.5,1.15,24.0,426.0,272.73,197.33
2016,5,30,16,30,340.0,200.0,1.1,23.0,378.0,229.99,164.41
2016,5,30,16,45,254.0,188.5,1.1,22.5,314.0,184.89,132.48
2016,5,30,17,0,168.0,177.0,1.1,22.0,250.0,155.49,114.34
2016,5,30,17,15,154.0,156.5,1.05,21.0,217.0,126.32,95.32
2016,5,30,17,30,140.0,136.0,1.0,20.0,184.0,105.66,86.12
2016,5,30,17,45,322.5,100.0,0.95,19.5,185.0,71.87,57.25
2016,5,30,18,0,505.0,64.0,0.9,19.0,186.0,46.77,35.44
2016,5,30,18,15,423.5,54.5,0.8,18.0,140.5,41.19,30.44
2016,5,30,18,30,342.0,45.0,0.7,17.0,95.0,35.31,24.91
2016,5,30,18,45,225.0,32.0,0.6,16.5,59.5,24.9,14.71
2016,5,30,19,0,108.0,19.0,0.5,16.0,24.0,14.99,0.0
2016,5,30,19,15,54.0,9.5,0.5,15.5,12.0,9.05,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,146.5,18.0,0.55,12.5,34.5,55.49,19.95
2016,5,31,5,30,293.0,36.0,0.5,13.0,69.0,127.51,88.52
2016,5,31,5,45,388.0,46.0,0.45,13.5,112.5,186.37,139.65
2016,5,31,6,0,483.0,56.0,0.4,14.0,156.0,255.7,198.69
2016,5,31,6,15,544.5,63.0,0.4,14.5,205.5,317.34,251.19
2016,5,31,6,30,606.0,70.0,0.4,15.0,255.0,384.83,306.61
2016,5,31,6,45,308.0,103.5,0.4,16.0,198.0,290.38,233.16
2016,5,31,7,0,10.0,137.0,0.4,17.0,141.0,138.28,108.82
2016,5,31,7,15,13.0,155.0,0.4,17.5,161.0,158.09,125.01
2016,5,31,7,30,16.0,173.0,0.4,18.0,181.0,178.15,140.36
2016,5,31,7,45,21.0,194.5,0.45,19.0,206.5,203.52,159.42
2016,5,31,8,0,26.0,216.0,0.5,20.0,232.0,229.23,178.34
2016,5,31,8,15,32.5,241.0,0.5,20.5,262.5,270.07,208.66
2016,5,31,8,30,39.0,266.0,0.5,21.0,293.0,302.24,231.75
2016,5,31,8,45,74.5,304.0,0.55,22.0,358.5,373.99,284.14
2016,5,31,9,0,110.0,342.0,0.6,23.0,424.0,447.57,335.84
2016,5,31,9,15,157.0,363.0,0.65,23.5,486.0,526.89,391.04
2016,5,31,9,30,204.0,384.0,0.7,24.0,548.0,595.81,437.67
2016,5,31,9,45,190.5,402.5,0.75,25.0,560.5,604.47,440.3
2016,5,31,10,0,177.0,421.0,0.8,26.0,573.0,611.73,442.6
2016,5,31,10,15,164.5,435.0,0.85,26.0,580.0,613.91,443.38
2016,5,31,10,30,152.0,449.0,0.9,26.0,587.0,614.96,443.48
2016,5,31,10,45,228.0,447.5,0.95,26.5,659.0,687.83,493.29
2016,5,31,11,0,304.0,446.0,1.0,27.0,731.0,770.45,547.23
2016,5,31,11,15,310.0,450.5,1.0,27.0,745.0,776.38,549.86
2016,5,31,11,30,316.0,455.0,1.0,27.0,759.0,780.69,552.35
2016,5,31,11,45,250.0,472.5,1.05,27.5,713.5,725.49,514.15
2016,5,31,12,0,184.0,490.0,1.1,28.0,668.0,663.39,471.64
2016,5,31,12,15,192.0,488.0,1.1,28.0,673.0,661.41,471.13
2016,5,31,12,30,200.0,486.0,1.1,28.0,678.0,658.28,469.31
2016,5,31,12,45,208.0,473.5,1.1,28.5,671.5,644.0,459.39
2016,5,31,13,0,216.0,461.0,1.1,29.0,665.0,628.77,448.96
2016,5,31,13,15,234.0,454.0,1.1,29.0,672.0,626.06,447.85
2016,5,31,13,30,252.0,447.0,1.1,29.0,679.0,622.74,446.15
2016,5,31,13,45,281.5,426.5,1.15,29.0,679.0,612.01,440.26
2016,5,31,14,0,311.0,406.0,1.2,29.0,679.0,598.59,432.41
2016,5,31,14,15,335.0,383.0,1.2,29.0,667.5,576.35,417.91
2016,5,31,14,30,359.0,360.0,1.2,29.0,656.0,551.6,401.38
2016,5,31,14,45,335.5,349.0,1.2,29.0,615.5,506.59,369.82
2016,5,31,15,0,312.0,338.0,1.2,29.0,575.0,463.34,339.15
2016,5,31,15,15,227.0,328.0,1.2,28.5,496.0,396.53,291.76
2016,5,31,15,30,142.0,318.0,1.2,28.0,417.0,335.24,248.12
2016,5,31,15,45,124.5,294.0,1.2,28.0,376.5,297.38,220.52
2016,5,31,16,0,107.0,270.0,1.2,28.0,336.0,266.36,197.65
2016,5,31,16,15,68.5,234.0,1.15,27.0,275.0,218.57,163.31
2016,5,31,16,30,30.0,198.0,1.1,26.0,214.0,175.77,132.65
2016,5,31,16,45,16.5,169.0,1.1,25.5,177.5,152.12,115.5
2016,5,31,17,0,3.0,140.0,1.1,25.0,141.0,124.73,95.11
2016,5,31,17,15,1.5,122.0,1.05,24.0,122.5,108.23,82.69
2016,5,31,17,30,0.0,104.0,1.0,23.0,104.0,92.47,73.95
2016,5,31,17,45,269.0,82.5,0.95,22.5,148.0,58.6,45.18
2016,5,31,18,0,538.0,61.0,0.9,22.0,192.0,44.16,32.74
2016,5,31,18,15,457.5,52.5,0.8,20.5,145.5,39.35,28.53
2016,5,31,18,30,377.0,44.0,0.7,19.0,99.0,34.3,23.85
2016,5,31,18,45,253.5,31.5,0.65,18.0,62.5,25.08,14.85
2016,5,31,19,0,130.0,19.0,0.6,17.0,26.0,14.97,0.0
2016,5,31,19,15,65.0,9.5,0.65,16.5,13.0,9.05,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,0.9,12.0,10.0,12.95,0.0
2016,6,1,5,15,157.5,23.5,0.9,12.5,40.0,64.61,25.38
2016,6,1,5,30,286.0,38.0,0.9,13.0,70.0,126.68,88.24
2016,6,1,5,45,380.0,48.5,0.95,14.0,114.0,186.24,139.95
2016,6,1,6,0,474.0,59.0,1.0,15.0,158.0,255.32,198.96
2016,6,1,6,15,237.0,61.0,0.95,15.5,110.5,178.63,142.55
2016,6,1,6,30,0.0,63.0,0.9,16.0,63.0,58.63,44.08
2016,6,1,6,45,0.0,76.0,0.85,16.5,76.0,71.07,54.57
2016,6,1,7,0,0.0,89.0,0.8,17.0,89.0,83.53,64.67
2016,6,1,7,15,0.0,97.0,0.8,17.5,97.0,91.06,70.53
2016,6,1,7,30,0.0,105.0,0.8,18.0,105.0,98.63,76.33
2016,6,1,7,45,0.0,126.0,0.85,19.0,126.0,119.0,92.26
2016,6,1,8,0,0.0,147.0,0.9,20.0,147.0,139.43,107.88
2016,6,1,8,15,1.5,162.0,0.9,20.5,163.0,155.13,119.74
2016,6,1,8,30,3.0,177.0,0.9,21.0,179.0,170.93,131.55
2016,6,1,8,45,8.0,208.0,0.9,21.5,214.0,205.79,158.07
2016,6,1,9,0,13.0,239.0,0.9,22.0,249.0,240.99,184.28
2016,6,1,9,15,15.0,256.5,0.9,22.5,268.5,260.12,197.83
2016,6,1,9,30,17.0,274.0,0.9,23.0,288.0,279.26,211.32
2016,6,1,9,45,21.5,301.5,0.9,23.5,319.5,310.8,233.87
2016,6,1,10,0,26.0,329.0,0.9,24.0,351.0,354.18,264.55
2016,6,1,10,15,36.5,361.5,0.9,24.5,394.0,397.43,294.73
2016,6,1,10,30,47.0,394.0,0.9,25.0,437.0,440.48,324.17
2016,6,1,10,45,55.0,414.0,0.95,25.5,465.0,467.67,342.33
2016,6,1,11,0,63.0,434.0,1.0,26.0,493.0,494.38,360.1
2016,6,1,11,15,143.5,456.5,1.0,26.0,594.0,605.9,438.1
2016,6,1,11,30,224.0,479.0,1.0,26.0,695.0,704.42,504.24
2016,6,1,11,45,290.0,460.0,1.05,26.5,740.5,752.23,535.58
2016,6,1,12,0,356.0,441.0,1.1,27.0,786.0,788.46,559.69
2016,6,1,12,15,252.0,464.0,1.1,27.0,708.0,700.94,499.62
2016,6,1,12,30,148.0,487.0,1.1,27.0,630.0,610.99,437.87
2016,6,1,12,45,148.5,479.0,1.15,27.0,621.5,595.55,428.86
2016,6,1,13,0,149.0,471.0,1.2,27.0,613.0,579.68,418.8
2016,6,1,13,15,134.5,462.0,1.2,26.5,588.5,549.86,399.24
2016,6,1,13,30,120.0,453.0,1.2,26.0,564.0,520.73,380.05
2016,6,1,13,45,185.5,437.5,1.2,26.0,603.5,547.94,400.88
2016,6,1,14,0,251.0,422.0,1.2,26.0,643.0,569.34,416.84
2016,6,1,14,15,250.5,407.0,1.15,26.0,621.0,539.84,396.08
2016,6,1,14,30,250.0,392.0,1.1,26.0,599.0,510.06,375.29
2016,6,1,14,45,369.0,335.0,1.1,26.0,625.0,514.57,380.04
2016,6,1,15,0,488.0,278.0,1.1,26.0,651.0,505.41,373.71
2016,6,1,15,15,496.0,254.5,1.05,25.5,615.5,460.06,340.49
2016,6,1,15,30,504.0,231.0,1.0,25.0,580.0,413.51,305.53
2016,6,1,15,45,363.0,250.0,0.95,25.0,492.5,348.1,256.74
2016,6,1,16,0,222.0,269.0,0.9,25.0,405.0,298.08,220.53
