Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,15,133.0,238.5,0.85,24.5,318.0,234.29,174.48
2016,6,1,16,30,44.0,208.0,0.8,24.0,231.0,186.3,141.04
2016,6,1,16,45,246.0,172.0,0.8,23.5,281.0,172.32,122.35
2016,6,1,17,0,448.0,136.0,0.8,23.0,331.0,139.95,90.37
2016,6,1,17,15,399.5,130.0,0.75,22.0,287.5,104.38,71.85
2016,6,1,17,30,351.0,124.0,0.7,21.0,244.0,87.16,69.97
2016,6,1,17,45,322.0,106.5,0.65,20.5,202.0,76.61,61.12
2016,6,1,18,0,293.0,89.0,0.6,20.0,160.0,65.47,51.49
2016,6,1,18,15,242.0,71.5,0.6,19.0,121.5,56.37,43.45
2016,6,1,18,30,191.0,54.0,0.6,18.0,83.0,43.3,31.7
2016,6,1,18,45,117.0,37.0,0.65,17.0,52.5,30.17,19.21
2016,6,1,19,0,43.0,20.0,0.7,16.0,22.0,17.47,0.0
2016,6,1,19,15,21.5,10.0,0.7,15.5,11.0,9.53,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,0.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,0.7,11.0,10.0,13.1,0.0
2016,6,2,5,15,155.5,24.0,0.65,11.5,40.5,64.81,26.52
2016,6,2,5,30,281.0,39.0,0.6,12.0,71.0,126.4,88.52
2016,6,2,5,45,376.5,49.5,0.55,13.0,115.0,185.99,140.02
2016,6,2,6,0,472.0,60.0,0.5,14.0,159.0,255.42,198.86
2016,6,2,6,15,236.0,63.0,0.45,14.5,112.5,180.41,143.88
2016,6,2,6,30,0.0,66.0,0.4,15.0,66.0,61.6,46.68
2016,6,2,6,45,0.0,80.0,0.4,15.5,80.0,75.04,58.1
2016,6,2,7,0,0.0,94.0,0.4,16.0,94.0,88.49,69.0
2016,6,2,7,15,0.0,114.0,0.35,16.5,114.0,107.94,84.6
2016,6,2,7,30,0.0,134.0,0.3,17.0,134.0,127.42,99.86
2016,6,2,7,45,7.5,168.0,0.3,18.0,172.5,166.49,130.47
2016,6,2,8,0,15.0,202.0,0.3,19.0,211.0,206.33,160.71
2016,6,2,8,15,17.5,220.5,0.3,19.5,232.0,226.86,175.57
2016,6,2,8,30,20.0,239.0,0.3,20.0,253.0,247.52,190.41
2016,6,2,8,45,68.0,291.0,0.35,21.0,341.0,354.04,269.98
2016,6,2,9,0,116.0,343.0,0.4,22.0,429.0,465.64,348.85
2016,6,2,9,15,112.0,361.5,0.45,22.5,448.0,483.27,358.84
2016,6,2,9,30,108.0,380.0,0.5,23.0,467.0,487.9,360.8
2016,6,2,9,45,502.5,254.0,0.55,24.0,683.0,772.24,562.48
2016,6,2,10,0,897.0,128.0,0.6,25.0,899.0,1023.13,715.89
2016,6,2,10,15,713.0,235.5,0.65,25.5,860.0,976.52,682.64
2016,6,2,10,30,529.0,343.0,0.7,26.0,821.0,903.71,633.06
2016,6,2,10,45,478.5,366.5,0.75,26.5,806.5,876.36,614.79
2016,6,2,11,0,428.0,390.0,0.8,27.0,792.0,846.2,594.04
2016,6,2,11,15,674.5,262.0,0.8,27.0,904.5,961.06,672.56
2016,6,2,11,30,921.0,134.0,0.8,27.0,1017.0,1054.98,727.1
2016,6,2,11,45,920.5,135.0,0.85,27.5,1022.0,1043.57,718.41
2016,6,2,12,0,920.0,136.0,0.9,28.0,1027.0,1028.8,709.33
2016,6,2,12,15,693.0,261.0,0.9,28.0,931.5,928.35,648.68
2016,6,2,12,30,466.0,386.0,0.9,28.0,836.0,818.27,574.78
2016,6,2,12,45,460.5,389.5,0.9,28.5,830.0,799.52,562.89
2016,6,2,13,0,455.0,393.0,0.9,29.0,824.0,779.36,549.0
2016,6,2,13,15,467.5,373.5,0.9,29.0,809.5,752.19,532.42
2016,6,2,13,30,480.0,354.0,0.9,29.0,795.0,723.09,514.44
2016,6,2,13,45,335.0,392.5,0.95,29.0,696.5,622.56,446.18
2016,6,2,14,0,190.0,431.0,1.0,29.0,598.0,533.48,384.39
2016,6,2,14,15,214.5,411.5,1.0,29.0,594.0,520.43,376.86
2016,6,2,14,30,239.0,392.0,1.0,29.0,590.0,505.0,366.79
2016,6,2,14,45,263.5,368.0,1.0,29.0,577.5,480.8,350.39
2016,6,2,15,0,288.0,344.0,1.0,29.0,565.0,455.92,333.03
2016,6,2,15,15,318.5,316.0,1.0,28.5,547.5,428.08,313.6
2016,6,2,15,30,349.0,288.0,1.0,28.0,530.0,397.05,290.97
2016,6,2,15,45,272.5,280.0,1.0,27.5,461.0,338.26,248.35
2016,6,2,16,0,196.0,272.0,1.0,27.0,392.0,292.27,215.33
2016,6,2,16,15,155.5,249.0,1.0,26.5,339.5,248.35,183.29
2016,6,2,16,30,115.0,226.0,1.0,26.0,287.0,209.29,155.03
2016,6,2,16,45,79.5,197.0,1.0,25.5,237.5,177.13,132.15
2016,6,2,17,0,44.0,168.0,1.0,25.0,188.0,144.37,108.9
2016,6,2,17,15,38.0,148.0,0.95,24.0,163.5,123.46,94.0
2016,6,2,17,30,32.0,128.0,0.9,23.0,139.0,105.56,84.97
2016,6,2,17,45,288.5,95.0,0.85,22.0,168.0,67.79,53.16
2016,6,2,18,0,545.0,62.0,0.8,21.0,197.0,44.84,33.48
2016,6,2,18,15,466.5,53.5,0.75,20.0,150.0,40.05,29.23
2016,6,2,18,30,388.0,45.0,0.7,19.0,103.0,35.03,24.53
2016,6,2,18,45,270.0,32.5,0.65,18.0,66.0,25.85,15.68
2016,6,2,19,0,152.0,20.0,0.6,17.0,29.0,15.75,0.0
2016,6,2,19,15,76.0,10.0,0.55,16.5,14.5,9.53,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.1,14.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.1,15.0,11.0,17.36,0.0
2016,6,3,5,15,188.5,23.0,0.1,15.0,42.0,71.42,29.64
2016,6,3,5,30,325.0,36.0,0.1,15.0,73.0,135.59,93.22
2016,6,3,5,45,415.5,45.5,0.1,15.5,117.5,194.19,143.66
2016,6,3,6,0,506.0,55.0,0.1,16.0,162.0,262.68,201.42
2016,6,3,6,15,566.0,62.0,0.1,16.5,211.5,324.79,253.51
2016,6,3,6,30,626.0,69.0,0.1,17.0,261.0,392.57,308.23
2016,6,3,6,45,667.5,74.5,0.1,17.5,313.0,454.03,356.11
2016,6,3,7,0,709.0,80.0,0.1,18.0,365.0,518.46,404.2
2016,6,3,7,15,739.5,84.0,0.1,19.0,417.0,575.02,443.87
2016,6,3,7,30,770.0,88.0,0.1,20.0,469.0,634.5,483.85
2016,6,3,7,45,724.0,106.5,0.1,21.5,494.5,657.94,495.47
2016,6,3,8,0,678.0,125.0,0.1,23.0,520.0,673.5,501.36
2016,6,3,8,15,544.5,190.5,0.15,24.0,525.0,658.62,486.03
2016,6,3,8,30,411.0,256.0,0.2,25.0,530.0,636.16,465.49
2016,6,3,8,45,477.5,247.5,0.25,26.0,585.5,698.19,506.2
2016,6,3,9,0,544.0,239.0,0.3,27.0,641.0,762.38,546.08
2016,6,3,9,15,719.5,173.5,0.3,28.0,734.5,873.0,613.71
2016,6,3,9,30,895.0,108.0,0.3,29.0,828.0,971.54,668.01
2016,6,3,9,45,909.5,105.5,0.35,30.0,863.0,998.64,679.73
2016,6,3,10,0,924.0,103.0,0.4,31.0,898.0,1022.91,690.85
2016,6,3,10,15,929.0,104.0,0.45,31.5,924.5,1038.42,698.33
2016,6,3,10,30,934.0,105.0,0.5,32.0,951.0,1050.49,704.03
2016,6,3,10,45,936.5,106.5,0.55,32.5,970.0,1057.04,706.71
2016,6,3,11,0,939.0,108.0,0.6,33.0,989.0,1059.98,707.51
2016,6,3,11,15,941.0,108.5,0.65,33.0,1001.5,1057.78,706.95
2016,6,3,11,30,943.0,109.0,0.7,33.0,1014.0,1051.99,704.49
2016,6,3,11,45,942.0,110.0,0.75,33.0,1018.5,1040.19,698.68
2016,6,3,12,0,941.0,111.0,0.8,33.0,1023.0,1024.96,690.99
2016,6,3,12,15,940.5,111.5,0.85,33.0,1020.5,1006.4,681.38
2016,6,3,12,30,940.0,112.0,0.9,33.0,1018.0,984.6,669.86
2016,6,3,12,45,926.5,118.5,0.95,33.0,1004.5,953.6,652.79
2016,6,3,13,0,913.0,125.0,1.0,33.0,991.0,920.14,634.15
2016,6,3,13,15,909.0,124.5,1.0,32.5,973.5,886.03,615.38
2016,6,3,13,30,905.0,124.0,1.0,32.0,956.0,849.41,594.81
2016,6,3,13,45,899.5,122.5,1.05,32.0,931.0,808.38,570.69
2016,6,3,14,0,894.0,121.0,1.1,32.0,906.0,765.29,544.89
2016,6,3,14,15,771.5,181.0,1.1,32.0,841.5,695.91,497.89
2016,6,3,14,30,649.0,241.0,1.1,32.0,777.0,631.98,453.15
2016,6,3,14,45,752.5,177.5,1.1,32.0,773.5,602.57,434.2
2016,6,3,15,0,856.0,114.0,1.1,32.0,770.0,566.75,408.99
2016,6,3,15,15,843.0,111.5,1.1,31.5,728.0,512.64,369.62
2016,6,3,15,30,830.0,109.0,1.1,31.0,686.0,454.89,326.38
2016,6,3,15,45,811.5,107.0,1.1,30.5,639.5,398.86,282.82
2016,6,3,16,0,793.0,105.0,1.1,30.0,593.0,343.98,238.74
2016,6,3,16,15,771.0,101.5,1.05,29.5,544.0,288.28,193.14
2016,6,3,16,30,749.0,98.0,1.0,29.0,495.0,234.65,149.12
2016,6,3,16,45,468.0,138.0,1.0,28.5,378.0,174.98,112.75
2016,6,3,17,0,187.0,178.0,1.0,28.0,261.0,159.26,113.59
2016,6,3,17,15,173.0,158.0,0.95,27.0,227.0,129.33,94.5
2016,6,3,17,30,159.0,138.0,0.9,26.0,193.0,107.16,85.25
2016,6,3,17,45,330.0,101.5,0.85,25.5,191.5,72.7,56.53
2016,6,3,18,0,501.0,65.0,0.8,25.0,190.0,47.21,34.91
2016,6,3,18,15,424.0,56.0,0.75,23.5,144.5,42.11,30.54
2016,6,3,18,30,347.0,47.0,0.7,22.0,99.0,36.75,25.67
2016,6,3,18,45,235.0,33.5,0.65,21.0,63.0,25.98,15.62
2016,6,3,19,0,123.0,20.0,0.6,20.0,27.0,15.71,0.0
2016,6,3,19,15,61.5,10.0,0.6,19.5,13.5,9.53,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.55,18.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.6,18.0,5.0,4.77,0.0
2016,6,4,5,15,7.5,21.0,0.55,18.0,22.0,22.2,6.77
2016,6,4,5,30,15.0,37.0,0.5,18.0,39.0,41.5,27.33
2016,6,4,5,45,34.0,57.0,0.5,18.5,63.5,69.28,50.86
2016,6,4,6,0,53.0,77.0,0.5,19.0,88.0,98.84,75.79
2016,6,4,6,15,66.0,98.5,0.5,19.0,116.0,129.44,101.58
2016,6,4,6,30,79.0,120.0,0.5,19.0,144.0,161.24,127.91
2016,6,4,6,45,90.0,141.0,0.55,19.5,173.5,192.58,153.11
2016,6,4,7,0,101.0,162.0,0.6,20.0,203.0,232.45,184.4
2016,6,4,7,15,64.0,173.0,0.6,20.0,200.5,216.44,170.78
2016,6,4,7,30,27.0,184.0,0.6,20.0,198.0,204.61,160.31
2016,6,4,7,45,113.5,219.0,0.6,20.5,284.5,314.51,246.37
2016,6,4,8,0,200.0,254.0,0.6,21.0,371.0,422.52,326.76
2016,6,4,8,15,278.5,262.0,0.6,21.0,439.0,511.42,391.0
2016,6,4,8,30,357.0,270.0,0.6,21.0,507.0,594.85,449.73
2016,6,4,8,45,185.0,255.0,0.6,21.5,378.5,428.15,325.71
2016,6,4,9,0,13.0,240.0,0.6,22.0,250.0,241.92,183.17
2016,6,4,9,15,14.5,255.0,0.6,22.0,267.0,258.07,196.02
2016,6,4,9,30,16.0,270.0,0.6,22.0,284.0,274.23,207.65
2016,6,4,9,45,29.5,318.0,0.65,22.5,343.5,346.67,260.57
2016,6,4,10,0,43.0,366.0,0.7,23.0,403.0,409.33,304.71
2016,6,4,10,15,160.0,399.5,0.7,23.0,543.5,571.51,420.84
2016,6,4,10,30,277.0,433.0,0.7,23.0,684.0,734.12,530.03
2016,6,4,10,45,178.0,440.5,0.75,23.5,603.0,629.78,455.59
2016,6,4,11,0,79.0,448.0,0.8,24.0,522.0,524.63,381.51
2016,6,4,11,15,152.0,463.5,0.85,24.5,609.0,621.24,449.59
2016,6,4,11,30,225.0,479.0,0.9,25.0,696.0,705.14,505.45
2016,6,4,11,45,202.0,484.5,0.95,25.5,680.0,681.97,487.98
2016,6,4,12,0,179.0,490.0,1.0,26.0,664.0,658.28,471.29
2016,6,4,12,15,194.0,487.5,1.0,26.5,675.5,662.62,473.88
2016,6,4,12,30,209.0,485.0,1.0,27.0,687.0,665.54,475.24
2016,6,4,12,45,234.5,475.0,1.0,27.5,699.5,669.28,477.53
2016,6,4,13,0,260.0,465.0,1.0,28.0,712.0,673.97,480.35
2016,6,4,13,15,173.0,453.0,1.0,28.0,616.0,573.94,412.06
2016,6,4,13,30,86.0,441.0,1.0,28.0,520.0,480.73,347.5
2016,6,4,13,45,206.0,422.0,1.05,28.5,605.0,549.94,398.31
2016,6,4,14,0,326.0,403.0,1.1,29.0,690.0,607.36,438.39
2016,6,4,14,15,280.0,398.5,1.1,29.0,639.0,552.98,400.26
2016,6,4,14,30,234.0,394.0,1.1,29.0,588.0,503.84,366.21
2016,6,4,14,45,187.5,378.5,1.1,29.0,529.5,447.63,326.91
2016,6,4,15,0,141.0,363.0,1.1,29.0,471.0,395.77,290.24
2016,6,4,15,15,479.0,237.0,1.1,28.5,575.5,438.3,322.43
2016,6,4,15,30,817.0,111.0,1.1,28.0,680.0,451.75,328.78
2016,6,4,15,45,801.5,108.0,1.1,28.0,635.0,396.72,284.37
2016,6,4,16,0,786.0,105.0,1.1,28.0,590.0,342.54,239.87
2016,6,4,16,15,599.0,146.0,1.05,27.0,498.0,275.83,190.78
2016,6,4,16,30,412.0,187.0,1.0,26.0,406.0,232.22,161.52
2016,6,4,16,45,550.5,138.0,1.0,25.5,399.5,188.2,121.0
2016,6,4,17,0,689.0,89.0,1.0,25.0,393.0,127.11,69.69
2016,6,4,17,15,652.0,83.5,0.95,24.0,342.0,79.24,44.52
2016,6,4,17,30,615.0,78.0,0.9,23.0,291.0,52.37,39.72
2016,6,4,17,45,563.0,71.0,0.85,22.5,241.5,49.42,37.33
2016,6,4,18,0,511.0,64.0,0.8,22.0,192.0,46.28,34.61
2016,6,4,18,15,437.0,55.0,0.7,21.0,147.0,41.14,30.06
2016,6,4,18,30,363.0,46.0,0.6,20.0,102.0,35.73,25.06
2016,6,4,18,45,252.5,33.0,0.55,19.0,65.5,26.12,15.98
2016,6,4,19,0,142.0,20.0,0.5,18.0,29.0,15.7,0.52
2016,6,4,19,15,71.0,10.0,0.45,17.5,14.5,9.53,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.65,12.5,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.6,13.0,11.0,18.18,0.0
2016,6,5,5,15,192.0,22.5,0.55,13.5,42.0,71.64,31.0
2016,6,5,5,30,320.0,36.0,0.5,14.0,73.0,133.99,92.81
2016,6,5,5,45,409.0,45.5,0.45,14.5,116.5,191.73,143.0
2016,6,5,6,0,498.0,55.0,0.4,15.0,160.0,259.21,200.47
2016,6,5,6,15,249.0,70.5,0.4,15.5,123.0,194.22,154.24
2016,6,5,6,30,0.0,86.0,0.4,16.0,86.0,81.78,63.29
2016,6,5,6,45,0.0,103.0,0.4,16.5,103.0,98.24,77.09
2016,6,5,7,0,0.0,120.0,0.4,17.0,120.0,114.7,90.22
2016,6,5,7,15,0.0,125.5,0.4,17.5,125.5,119.47,93.58
2016,6,5,7,30,0.0,131.0,0.4,18.0,131.0,124.37,97.03
2016,6,5,7,45,7.0,165.0,0.45,19.0,169.0,163.02,127.38
2016,6,5,8,0,14.0,199.0,0.5,20.0,207.0,202.4,157.39
2016,6,5,8,15,15.5,215.5,0.5,20.5,225.5,220.06,170.07
2016,6,5,8,30,17.0,232.0,0.5,21.0,244.0,237.78,182.75
2016,6,5,8,45,31.5,270.5,0.55,22.0,293.5,300.04,228.76
2016,6,5,9,0,46.0,309.0,0.6,23.0,343.0,353.81,266.95
2016,6,5,9,15,103.0,348.0,0.6,23.5,429.5,447.95,334.74
2016,6,5,9,30,160.0,387.0,0.6,24.0,516.0,556.47,409.35
2016,6,5,9,45,147.0,403.5,0.65,24.5,525.5,562.68,410.89
2016,6,5,10,0,134.0,420.0,0.7,25.0,535.0,567.69,412.72
2016,6,5,10,15,224.0,421.0,0.75,25.0,621.5,657.49,475.67
2016,6,5,10,30,314.0,422.0,0.8,25.0,708.0,759.51,543.78
2016,6,5,10,45,368.0,407.5,0.85,25.5,748.5,797.24,567.56
2016,6,5,11,0,422.0,393.0,0.9,26.0,789.0,842.69,596.5
2016,6,5,11,15,678.5,253.0,0.95,26.0,900.0,955.66,674.68
2016,6,5,11,30,935.0,113.0,1.0,26.0,1011.0,1047.91,729.99
2016,6,5,11,45,935.0,114.0,1.05,26.0,1016.0,1037.23,723.04
2016,6,5,12,0,935.0,115.0,1.1,26.0,1021.0,1023.13,715.51
2016,6,5,12,15,935.0,115.0,1.1,26.0,1019.0,1004.74,704.5
2016,6,5,12,30,935.0,115.0,1.1,26.0,1017.0,983.13,691.61
2016,6,5,12,45,928.0,117.5,1.15,26.5,1006.0,954.41,673.89
2016,6,5,13,0,921.0,120.0,1.2,27.0,995.0,922.99,654.46
2016,6,5,13,15,657.5,253.0,1.2,26.5,872.0,800.69,576.74
2016,6,5,13,30,394.0,386.0,1.2,26.0,749.0,683.0,494.7
2016,6,5,13,45,382.0,386.0,1.2,26.0,730.5,653.22,475.57
2016,6,5,14,0,370.0,386.0,1.2,26.0,712.0,624.45,455.98
2016,6,5,14,15,328.5,384.5,1.2,26.0,667.0,574.1,420.98
2016,6,5,14,30,287.0,383.0,1.2,26.0,622.0,526.58,387.65
2016,6,5,14,45,263.0,369.5,1.2,26.0,581.0,482.35,356.51
2016,6,5,15,0,239.0,356.0,1.2,26.0,540.0,443.16,328.46
2016,6,5,15,15,157.5,332.0,1.2,25.5,450.5,366.87,273.75
2016,6,5,15,30,76.0,308.0,1.2,25.0,361.0,303.15,227.82
2016,6,5,15,45,51.0,269.0,1.2,25.0,303.5,254.58,192.15
2016,6,5,16,0,26.0,230.0,1.2,25.0,246.0,214.5,162.55
2016,6,5,16,15,16.5,201.0,1.15,24.5,211.0,184.46,140.4
2016,6,5,16,30,7.0,172.0,1.1,24.0,176.0,155.78,119.03
2016,6,5,16,45,3.5,145.5,1.1,23.5,147.5,131.42,100.6
2016,6,5,17,0,0.0,119.0,1.1,23.0,119.0,107.69,82.34
2016,6,5,17,15,0.0,104.0,1.05,22.0,104.0,94.12,71.96
2016,6,5,17,30,0.0,89.0,1.0,21.0,89.0,80.8,64.56
2016,6,5,17,45,0.0,74.0,0.95,20.5,74.0,67.65,53.42
2016,6,5,18,0,0.0,59.0,0.9,20.0,59.0,54.4,41.95
2016,6,5,18,15,0.0,45.0,0.8,19.0,45.0,41.82,30.93
2016,6,5,18,30,0.0,31.0,0.7,18.0,31.0,28.78,19.31
2016,6,5,18,45,0.0,20.0,0.65,17.0,20.0,18.55,9.89
2016,6,5,19,0,0.0,9.0,0.6,16.0,9.0,8.33,0.0
2016,6,5,19,15,0.0,4.5,0.6,15.5,4.5,4.29,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,29.5,5.0,0.8,11.5,5.5,0.0,0.0
2016,6,6,5,0,59.0,10.0,0.8,12.0,11.0,18.37,0.0
2016,6,6,5,15,186.0,22.5,0.8,12.5,41.5,70.38,30.98
2016,6,6,5,30,313.0,35.0,0.8,13.0,72.0,130.99,91.13
2016,6,6,5,45,402.0,44.5,0.85,14.0,115.5,188.24,141.05
2016,6,6,6,0,491.0,54.0,0.9,15.0,159.0,255.24,198.51
2016,6,6,6,15,245.5,75.5,0.85,15.5,128.0,198.27,158.23
2016,6,6,6,30,0.0,97.0,0.8,16.0,97.0,93.17,72.9
2016,6,6,6,45,2.5,115.5,0.8,16.5,116.5,112.49,88.98
2016,6,6,7,0,5.0,134.0,0.8,17.0,136.0,132.04,104.63
2016,6,6,7,15,11.5,155.0,0.75,17.5,160.5,156.94,124.36
2016,6,6,7,30,18.0,176.0,0.7,18.0,185.0,182.4,144.14
2016,6,6,7,45,12.5,180.5,0.7,18.5,187.0,182.76,143.43
2016,6,6,8,0,7.0,185.0,0.7,19.0,189.0,182.8,142.56
2016,6,6,8,15,7.5,194.5,0.7,19.5,199.5,192.35,149.36
2016,6,6,8,30,8.0,204.0,0.7,20.0,210.0,201.97,156.09
2016,6,6,8,45,11.0,223.0,0.75,20.5,231.5,223.3,171.94
2016,6,6,9,0,14.0,242.0,0.8,21.0,253.0,244.77,187.64
2016,6,6,9,15,16.5,263.0,0.8,21.5,276.5,267.88,204.27
2016,6,6,9,30,19.0,284.0,0.8,22.0,300.0,291.02,220.69
2016,6,6,9,45,71.5,351.0,0.85,22.5,412.5,421.74,317.01
2016,6,6,10,0,124.0,418.0,0.9,23.0,525.0,555.64,410.37
2016,6,6,10,15,126.5,432.5,0.95,23.5,544.5,572.71,419.83
2016,6,6,10,30,129.0,447.0,1.0,24.0,564.0,589.07,429.88
2016,6,6,10,45,126.5,457.0,1.05,24.5,574.0,594.95,432.7
2016,6,6,11,0,124.0,467.0,1.1,25.0,584.0,600.03,435.11
2016,6,6,11,15,248.5,447.0,1.1,25.0,685.0,710.5,512.58
2016,6,6,11,30,373.0,427.0,1.1,25.0,786.0,808.49,578.49
2016,6,6,11,45,408.0,419.5,1.1,25.0,814.0,833.71,594.11
2016,6,6,12,0,443.0,412.0,1.1,25.0,842.0,849.61,604.67
2016,6,6,12,15,440.0,410.5,1.1,25.0,836.5,832.16,593.21
2016,6,6,12,30,437.0,409.0,1.1,25.0,831.0,813.08,581.07
2016,6,6,12,45,340.0,439.5,1.15,25.0,766.0,734.81,528.45
2016,6,6,13,0,243.0,470.0,1.2,25.0,701.0,663.86,480.01
2016,6,6,13,15,287.0,450.5,1.2,25.0,718.5,669.78,485.98
2016,6,6,13,30,331.0,431.0,1.2,25.0,736.0,672.28,488.79
2016,6,6,13,45,295.0,427.0,1.2,25.0,693.5,623.43,455.13
2016,6,6,14,0,259.0,423.0,1.2,25.0,651.0,576.6,422.9
2016,6,6,14,15,297.5,396.5,1.2,24.5,650.0,563.56,415.94
2016,6,6,14,30,336.0,370.0,1.2,24.0,649.0,546.91,405.76
2016,6,6,14,45,383.0,334.0,1.2,24.0,638.5,523.35,389.62
2016,6,6,15,0,430.0,298.0,1.2,24.0,628.0,492.83,367.82
2016,6,6,15,15,285.5,310.0,1.15,23.5,524.5,408.09,305.83
2016,6,6,15,30,141.0,322.0,1.1,23.0,421.0,339.01,255.49
2016,6,6,15,45,239.5,286.0,1.1,23.0,440.0,331.6,248.93
2016,6,6,16,0,338.0,250.0,1.1,23.0,459.0,317.72,235.34
2016,6,6,16,15,225.5,239.5,1.1,22.5,374.0,261.09,194.01
2016,6,6,16,30,113.0,229.0,1.1,22.0,289.0,211.9,159.67
2016,6,6,16,45,85.5,202.0,1.1,21.5,245.0,182.4,138.2
2016,6,6,17,0,58.0,175.0,1.1,21.0,201.0,151.25,115.55
2016,6,6,17,15,52.0,154.0,1.1,20.0,175.0,128.69,99.34
2016,6,6,17,30,46.0,133.0,1.1,19.0,149.0,109.13,89.43
2016,6,6,17,45,278.0,98.5,1.1,18.5,171.0,75.41,60.58
2016,6,6,18,0,510.0,64.0,1.1,18.0,193.0,46.1,35.03
2016,6,6,18,15,435.5,55.0,1.1,17.5,148.0,40.95,30.38
2016,6,6,18,30,361.0,46.0,1.1,17.0,103.0,35.53,25.26
2016,6,6,18,45,254.5,34.0,1.1,16.5,67.0,26.31,16.45
2016,6,6,19,0,148.0,22.0,1.1,16.0,31.0,17.29,2.78
2016,6,6,19,15,74.0,11.0,1.1,15.5,15.5,10.48,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,0.7,13.0,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,0.7,13.0,11.0,16.4,0.0
2016,6,7,5,15,163.0,23.5,0.7,13.5,40.0,65.56,28.94
2016,6,7,5,30,280.0,37.0,0.7,14.0,69.0,124.18,86.36
2016,6,7,5,45,371.5,46.5,0.7,14.5,111.5,180.43,135.05
2016,6,7,6,0,463.0,56.0,0.7,15.0,154.0,246.68,191.72
2016,6,7,6,15,522.0,63.0,0.65,15.5,202.0,305.89,242.29
2016,6,7,6,30,581.0,70.0,0.6,16.0,250.0,370.71,295.63
2016,6,7,6,45,295.0,103.5,0.6,16.5,195.5,282.03,226.85
2016,6,7,7,0,9.0,137.0,0.6,17.0,141.0,137.48,108.4
2016,6,7,7,15,21.0,162.5,0.6,17.5,172.5,170.72,135.53
2016,6,7,7,30,33.0,188.0,0.6,18.0,204.0,212.88,168.48
2016,6,7,7,45,30.5,203.5,0.6,18.5,220.0,227.85,179.07
2016,6,7,8,0,28.0,219.0,0.6,19.0,236.0,242.55,189.41
2016,6,7,8,15,35.0,244.0,0.6,19.5,266.5,274.83,213.32
2016,6,7,8,30,42.0,269.0,0.6,20.0,297.0,307.45,236.92
2016,6,7,8,45,38.5,282.0,0.65,21.0,309.0,318.31,243.32
2016,6,7,9,0,35.0,295.0,0.7,22.0,321.0,328.83,249.54
2016,6,7,9,15,37.5,314.0,0.7,22.0,343.5,350.93,265.2
2016,6,7,9,30,40.0,333.0,0.7,22.0,366.0,372.92,280.56
2016,6,7,9,45,56.0,365.0,0.75,22.5,412.5,421.5,314.97
2016,6,7,10,0,72.0,397.0,0.8,23.0,459.0,470.2,348.62
2016,6,7,10,15,148.5,420.5,0.85,23.0,554.0,581.82,427.82
2016,6,7,10,30,225.0,444.0,0.9,23.0,649.0,681.83,496.22
2016,6,7,10,45,253.5,448.5,0.95,23.5,684.0,724.42,523.02
2016,6,7,11,0,282.0,453.0,1.0,24.0,719.0,754.55,542.14
2016,6,7,11,15,596.0,285.5,1.0,24.0,856.0,905.1,648.44
2016,6,7,11,30,910.0,118.0,1.0,24.0,993.0,1027.96,724.28
2016,6,7,11,45,911.5,118.5,1.05,24.5,999.0,1018.58,716.18
2016,6,7,12,0,913.0,119.0,1.1,25.0,1005.0,1005.84,707.96
2016,6,7,12,15,913.0,119.0,1.1,24.5,1003.0,987.92,698.48
2016,6,7,12,30,913.0,119.0,1.1,24.0,1001.0,966.85,687.1
2016,6,7,12,45,905.0,123.0,1.15,24.0,990.0,939.27,671.16
2016,6,7,13,0,897.0,127.0,1.2,24.0,979.0,909.07,653.48
2016,6,7,13,15,893.5,126.0,1.2,24.0,962.5,875.64,632.86
2016,6,7,13,30,890.0,125.0,1.2,24.0,946.0,839.73,610.51
2016,6,7,13,45,882.5,125.5,1.2,24.0,922.0,799.75,585.31
2016,6,7,14,0,875.0,126.0,1.2,24.0,898.0,757.89,558.62
2016,6,7,14,15,867.5,124.5,1.2,23.5,868.0,712.57,529.27
2016,6,7,14,30,860.0,123.0,1.2,23.0,838.0,665.79,497.26
2016,6,7,14,45,848.0,122.5,1.2,23.0,801.5,615.98,461.14
2016,6,7,15,0,836.0,122.0,1.2,23.0,765.0,563.33,422.01
2016,6,7,15,15,823.5,119.5,1.2,22.5,724.0,509.97,381.87
2016,6,7,15,30,811.0,117.0,1.2,22.0,683.0,456.64,340.26
2016,6,7,15,45,611.0,174.0,1.2,21.5,584.5,378.61,280.95
2016,6,7,16,0,411.0,231.0,1.2,21.0,486.0,322.77,239.57
2016,6,7,16,15,571.5,167.5,1.2,20.5,491.0,288.57,206.84
2016,6,7,16,30,732.0,104.0,1.2,20.0,496.0,235.03,156.06
2016,6,7,16,45,582.5,123.0,1.2,19.5,415.5,182.45,118.16
2016,6,7,17,0,433.0,142.0,1.2,19.0,335.0,146.56,97.38
2016,6,7,17,15,398.0,132.0,1.2,18.5,292.0,109.17,75.37
2016,6,7,17,30,363.0,122.0,1.2,18.0,249.0,85.21,69.17
2016,6,7,17,45,422.0,97.0,1.2,17.5,221.5,69.33,55.56
2016,6,7,18,0,481.0,72.0,1.2,17.0,194.0,52.88,41.17
2016,6,7,18,15,405.0,62.0,1.15,16.5,149.0,47.14,35.95
2016,6,7,18,30,329.0,52.0,1.1,16.0,104.0,39.64,28.96
2016,6,7,18,45,220.0,38.0,1.05,15.5,67.5,29.47,19.24
2016,6,7,19,0,111.0,24.0,1.0,15.0,31.0,18.89,4.28
2016,6,7,19,15,55.5,12.0,1.0,14.5,15.5,11.44,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,35.5,5.5,1.1,13.0,6.0,0.0,0.0
2016,6,8,5,0,71.0,11.0,1.1,13.0,12.0,21.06,0.0
2016,6,8,5,15,201.5,23.5,1.1,13.0,43.5,74.42,33.43
2016,6,8,5,30,332.0,36.0,1.1,13.0,75.0,136.6,95.12
2016,6,8,5,45,422.5,44.5,1.15,13.5,119.0,194.28,145.91
2016,6,8,6,0,513.0,53.0,1.2,14.0,163.0,261.79,204.56
2016,6,8,6,15,322.5,87.0,1.2,14.5,162.5,243.73,195.58
2016,6,8,6,30,132.0,121.0,1.2,15.0,162.0,193.69,156.75
2016,6,8,6,45,144.0,141.5,1.2,15.5,194.0,228.4,185.58
2016,6,8,7,0,156.0,162.0,1.2,16.0,226.0,264.06,214.07
2016,6,8,7,15,101.5,178.5,1.2,16.0,222.5,254.11,204.92
2016,6,8,7,30,47.0,195.0,1.2,16.0,219.0,230.01,184.15
2016,6,8,7,45,85.0,225.5,1.25,16.5,273.5,291.2,232.67
2016,6,8,8,0,123.0,256.0,1.3,17.0,328.0,365.4,289.54
2016,6,8,8,15,169.0,277.5,1.3,17.5,385.0,429.11,337.14
2016,6,8,8,30,215.0,299.0,1.3,18.0,442.0,495.62,385.63
2016,6,8,8,45,230.0,318.5,1.3,18.5,481.0,535.37,412.72
2016,6,8,9,0,245.0,338.0,1.3,19.0,520.0,587.0,447.76
2016,6,8,9,15,302.0,343.0,1.3,19.0,578.5,650.0,492.36
2016,6,8,9,30,359.0,348.0,1.3,19.0,637.0,714.6,537.03
2016,6,8,9,45,415.5,339.0,1.3,19.5,687.0,775.71,577.39
2016,6,8,10,0,472.0,330.0,1.3,20.0,737.0,826.79,610.43
2016,6,8,10,15,685.5,225.0,1.35,20.0,836.0,936.82,687.46
2016,6,8,10,30,899.0,120.0,1.4,20.0,935.0,1029.99,745.64
2016,6,8,10,45,899.5,123.5,1.45,20.0,953.5,1036.47,748.62
2016,6,8,11,0,900.0,127.0,1.5,20.0,972.0,1039.41,750.65
2016,6,8,11,15,747.0,235.0,1.55,20.0,943.5,1005.77,729.66
2016,6,8,11,30,594.0,343.0,1.6,20.0,915.0,952.14,692.47
2016,6,8,11,45,747.5,237.5,1.65,20.0,961.0,989.11,721.01
2016,6,8,12,0,901.0,132.0,1.7,20.0,1007.0,1006.83,732.52
2016,6,8,12,15,900.5,132.0,1.7,20.0,1004.5,988.57,720.6
2016,6,8,12,30,900.0,132.0,1.7,20.0,1002.0,967.24,707.18
2016,6,8,12,45,873.0,148.0,1.75,20.0,985.0,933.76,686.52
2016,6,8,13,0,846.0,164.0,1.8,20.0,968.0,904.14,668.33
2016,6,8,13,15,842.0,162.5,1.8,20.0,951.0,870.28,646.58
2016,6,8,13,30,838.0,161.0,1.8,20.0,934.0,834.14,623.19
2016,6,8,13,45,834.0,158.0,1.85,20.0,911.0,794.5,597.69
2016,6,8,14,0,830.0,155.0,1.9,20.0,888.0,752.91,570.19
2016,6,8,14,15,821.5,153.0,1.85,20.0,858.0,707.37,537.47
2016,6,8,14,30,813.0,151.0,1.8,20.0,828.0,660.64,503.22
2016,6,8,14,45,803.0,148.0,1.8,20.0,792.5,611.14,466.49
2016,6,8,15,0,793.0,145.0,1.8,20.0,757.0,561.04,428.29
2016,6,8,15,15,779.5,142.0,1.8,19.5,716.0,508.84,388.15
2016,6,8,15,30,766.0,139.0,1.8,19.0,675.0,456.87,346.81
2016,6,8,15,45,751.5,134.0,1.8,18.5,631.0,399.35,299.96
2016,6,8,16,0,737.0,129.0,1.8,18.0,587.0,346.06,254.97
2016,6,8,16,15,575.0,159.0,1.75,17.5,498.5,282.85,205.48
2016,6,8,16,30,413.0,189.0,1.7,17.0,410.0,235.99,171.12
2016,6,8,16,45,553.5,134.0,1.7,17.0,399.0,187.7,125.06
2016,6,8,17,0,694.0,79.0,1.7,17.0,388.0,127.59,71.87
2016,6,8,17,15,620.5,87.5,1.65,16.5,338.5,84.33,49.48
2016,6,8,17,30,547.0,96.0,1.6,16.0,289.0,66.31,53.21
2016,6,8,17,45,507.5,85.0,1.6,16.0,241.5,60.63,48.27
2016,6,8,18,0,468.0,74.0,1.6,16.0,194.0,54.53,42.8
2016,6,8,18,15,394.5,63.5,1.55,15.5,149.0,47.35,36.29
2016,6,8,18,30,321.0,53.0,1.5,15.0,104.0,40.39,29.74
2016,6,8,18,45,225.5,38.5,1.45,14.5,68.5,29.85,19.69
2016,6,8,19,0,130.0,24.0,1.4,14.0,33.0,18.87,4.9
2016,6,8,19,15,65.0,12.0,1.3,14.0,16.5,11.44,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,1.45,13.0,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,1.5,13.0,12.0,16.13,0.0
2016,6,9,5,15,149.5,25.5,1.5,13.0,41.5,65.03,29.42
2016,6,9,5,30,261.0,40.0,1.5,13.0,71.0,121.13,84.96
2016,6,9,5,45,354.5,50.5,1.55,13.5,114.0,178.66,134.95
2016,6,9,6,0,448.0,61.0,1.6,14.0,157.0,245.79,192.98
2016,6,9,6,15,224.0,65.0,1.55,14.0,113.0,176.49,142.02
2016,6,9,6,30,0.0,69.0,1.5,14.0,69.0,64.55,49.51
2016,6,9,6,45,0.0,83.0,1.5,14.5,83.0,77.99,60.85
2016,6,9,7,0,0.0,97.0,1.5,15.0,97.0,91.44,71.84
2016,6,9,7,15,2.0,127.5,1.45,15.0,128.5,122.72,97.62
2016,6,9,7,30,4.0,158.0,1.4,15.0,160.0,154.34,123.21
2016,6,9,7,45,3.5,164.5,1.4,15.5,166.5,159.94,127.01
2016,6,9,8,0,3.0,171.0,1.4,16.0,173.0,165.59,130.88
2016,6,9,8,15,91.5,236.5,1.3,16.5,297.5,311.82,248.31
2016,6,9,8,30,180.0,302.0,1.2,17.0,422.0,469.51,367.27
2016,6,9,8,45,176.5,324.0,1.2,17.5,448.5,494.78,382.78
2016,6,9,9,0,173.0,346.0,1.2,18.0,475.0,519.1,398.42
2016,6,9,9,15,209.5,361.5,1.2,18.5,525.0,572.37,435.77
2016,6,9,9,30,246.0,377.0,1.2,19.0,575.0,638.58,480.9
2016,6,9,9,45,282.5,385.0,1.2,19.5,621.5,685.22,511.7
2016,6,9,10,0,319.0,393.0,1.2,20.0,668.0,731.86,542.1
2016,6,9,10,15,610.0,255.0,1.2,20.0,801.0,892.57,656.74
2016,6,9,10,30,901.0,117.0,1.2,20.0,934.0,1028.69,741.95
2016,6,9,10,45,909.5,115.0,1.2,20.5,955.0,1037.65,743.53
2016,6,9,11,0,918.0,113.0,1.2,21.0,976.0,1043.2,744.87
2016,6,9,11,15,920.5,113.5,1.2,21.0,989.0,1041.79,743.47
2016,6,9,11,30,923.0,114.0,1.2,21.0,1002.0,1036.88,740.11
2016,6,9,11,45,925.0,113.5,1.3,21.5,1007.5,1027.0,734.22
2016,6,9,12,0,927.0,113.0,1.4,22.0,1013.0,1013.74,726.25
2016,6,9,12,15,926.5,113.0,1.45,22.0,1011.0,995.25,715.6
2016,6,9,12,30,926.0,113.0,1.5,22.0,1009.0,973.6,702.98
2016,6,9,12,45,924.0,112.5,1.55,22.0,999.0,947.03,687.18
2016,6,9,13,0,922.0,112.0,1.6,22.0,989.0,917.56,669.44
2016,6,9,13,15,918.5,111.5,1.65,21.5,972.5,884.03,650.14
2016,6,9,13,30,915.0,111.0,1.7,21.0,956.0,847.93,628.86
2016,6,9,13,45,909.5,110.5,1.75,21.0,932.0,807.86,603.41
2016,6,9,14,0,904.0,110.0,1.8,21.0,908.0,765.69,576.19
2016,6,9,14,15,897.0,108.5,1.8,20.5,878.0,719.68,546.14
2016,6,9,14,30,890.0,107.0,1.8,20.0,848.0,672.11,512.62
2016,6,9,14,45,880.5,105.5,1.85,20.0,812.0,621.7,475.36
2016,6,9,15,0,871.0,104.0,1.9,20.0,776.0,570.4,436.25
2016,6,9,15,15,859.5,102.0,1.9,19.5,735.0,517.02,394.86
2016,6,9,15,30,848.0,100.0,1.9,19.0,694.0,463.42,351.82
2016,6,9,15,45,832.0,97.5,1.95,18.5,648.5,407.68,305.82
2016,6,9,16,0,816.0,95.0,2.0,18.0,603.0,347.94,255.31
2016,6,9,16,15,796.5,92.0,2.0,17.5,555.0,292.22,206.82
2016,6,9,16,30,777.0,89.0,2.0,17.0,507.0,238.2,159.57
2016,6,9,16,45,619.0,113.0,2.0,17.0,425.5,181.43,117.32
2016,6,9,17,0,461.0,137.0,2.0,17.0,344.0,146.73,97.2
2016,6,9,17,15,432.0,126.0,1.95,16.5,300.5,107.29,73.19
2016,6,9,17,30,403.0,115.0,1.9,16.0,257.0,80.09,65.29
2016,6,9,17,45,477.5,88.5,1.9,15.5,230.5,63.1,50.54
2016,6,9,18,0,552.0,62.0,1.9,15.0,204.0,44.27,33.88
2016,6,9,18,15,480.0,54.0,1.8,14.5,158.0,39.92,29.88
2016,6,9,18,30,408.0,46.0,1.7,14.0,112.0,35.34,25.47
2016,6,9,18,45,295.5,35.0,1.65,14.0,74.0,27.65,17.92
2016,6,9,19,0,183.0,24.0,1.6,14.0,36.0,18.89,5.42
2016,6,9,19,15,91.5,12.0,1.55,13.5,18.0,11.44,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,1.1,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,1.1,13.0,13.0,22.92,0.0
2016,6,10,5,15,216.5,22.5,1.15,13.0,44.0,76.25,34.35
2016,6,10,5,30,349.0,34.0,1.2,13.0,75.0,138.55,96.16
2016,6,10,5,45,439.5,42.0,1.3,13.5,119.0,196.42,147.3
2016,6,10,6,0,530.0,50.0,1.4,14.0,163.0,264.14,206.39
2016,6,10,6,15,585.5,56.0,1.4,14.5,212.0,324.1,258.88
2016,6,10,6,30,641.0,62.0,1.4,15.0,261.0,389.26,313.94
2016,6,10,6,45,682.0,66.0,1.45,15.5,312.0,447.93,362.29
2016,6,10,7,0,723.0,70.0,1.5,16.0,363.0,510.86,412.15
2016,6,10,7,15,599.0,112.5,1.5,16.5,377.0,517.29,415.24
2016,6,10,7,30,475.0,155.0,1.5,17.0,391.0,503.23,402.1
2016,6,10,7,45,450.0,182.0,1.5,17.5,424.0,535.6,424.61
2016,6,10,8,0,425.0,209.0,1.5,18.0,457.0,564.35,443.35
2016,6,10,8,15,638.5,149.0,1.5,18.5,556.0,691.76,538.35
2016,6,10,8,30,852.0,89.0,1.5,19.0,655.0,816.92,622.12
2016,6,10,8,45,862.5,91.5,1.5,19.5,697.5,855.77,644.33
2016,6,10,9,0,873.0,94.0,1.5,20.0,740.0,892.45,665.68
2016,6,10,9,15,882.5,95.5,1.5,20.0,778.0,924.7,685.15
2016,6,10,9,30,892.0,97.0,1.5,20.0,816.0,954.32,702.82
2016,6,10,9,45,902.0,97.0,1.5,20.5,849.0,979.97,716.52
2016,6,10,10,0,912.0,97.0,1.5,21.0,882.0,1002.68,728.29
2016,6,10,10,15,917.0,98.0,1.55,21.0,908.5,1018.37,737.81
2016,6,10,10,30,922.0,99.0,1.6,21.0,935.0,1030.68,745.37
2016,6,10,10,45,924.5,100.5,1.65,21.5,954.0,1037.55,748.19
2016,6,10,11,0,927.0,102.0,1.7,22.0,973.0,1040.87,748.93
2016,6,10,11,15,929.5,102.5,1.7,22.0,986.0,1039.61,747.65
2016,6,10,11,30,932.0,103.0,1.7,22.0,999.0,1034.81,744.31
2016,6,10,11,45,932.0,103.5,1.75,22.0,1004.5,1024.04,738.07
2016,6,10,12,0,932.0,104.0,1.8,22.0,1010.0,1009.88,729.81
2016,6,10,12,15,932.0,104.0,1.85,22.0,1008.0,991.92,719.18
2016,6,10,12,30,932.0,104.0,1.9,22.0,1006.0,970.76,706.52
2016,6,10,12,45,912.0,116.0,1.95,22.0,991.5,939.76,687.47
2016,6,10,13,0,892.0,128.0,2.0,22.0,977.0,906.52,666.87
2016,6,10,13,15,889.0,127.5,2.0,21.5,961.0,874.28,647.53
2016,6,10,13,30,886.0,127.0,2.0,21.0,945.0,839.54,626.27
2016,6,10,13,45,880.5,126.0,2.0,21.0,922.0,800.03,600.4
2016,6,10,14,0,875.0,125.0,2.0,21.0,899.0,758.52,572.92
2016,6,10,14,15,868.5,124.0,2.0,20.5,870.0,714.48,543.48
2016,6,10,14,30,862.0,123.0,2.0,20.0,841.0,668.88,511.18
2016,6,10,14,45,852.0,121.5,2.05,20.0,805.5,619.41,474.43
2016,6,10,15,0,842.0,120.0,2.1,20.0,770.0,569.15,435.99
2016,6,10,15,15,830.0,117.5,2.1,19.5,729.5,513.56,393.03
2016,6,10,15,30,818.0,115.0,2.1,19.0,689.0,460.21,350.21
2016,6,10,15,45,801.5,112.5,2.1,19.0,644.0,405.32,304.21
2016,6,10,16,0,785.0,110.0,2.1,19.0,599.0,351.35,257.79
2016,6,10,16,15,764.5,106.5,2.05,18.5,551.0,296.59,210.48
2016,6,10,16,30,744.0,103.0,2.0,18.0,503.0,243.71,164.62
2016,6,10,16,45,716.5,98.5,2.0,17.5,453.0,186.11,116.71
2016,6,10,17,0,689.0,94.0,2.0,17.0,403.0,136.04,78.85
2016,6,10,17,15,652.0,88.5,1.95,16.5,352.0,88.02,51.06
2016,6,10,17,30,615.0,83.0,1.9,16.0,301.0,55.8,43.94
2016,6,10,17,45,563.0,76.0,1.9,15.5,251.0,53.02,41.64
2016,6,10,18,0,511.0,69.0,1.9,15.0,201.0,50.05,39.03
2016,6,10,18,15,437.0,60.0,1.8,14.5,155.5,45.09,34.46
2016,6,10,18,30,363.0,51.0,1.7,14.0,110.0,39.87,29.46
2016,6,10,18,45,256.0,38.0,1.65,14.0,72.5,29.41,19.46
2016,6,10,19,0,149.0,25.0,1.6,14.0,35.0,19.66,6.33
2016,6,10,19,15,74.5,12.5,1.55,13.5,17.5,11.91,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,12.0,5.0,0.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,24.0,10.0,0.9,12.0,11.0,13.07,0.0
2016,6,11,5,15,130.5,26.0,0.8,12.5,40.5,61.55,28.04
2016,6,11,5,30,237.0,42.0,0.7,13.0,70.0,116.86,82.11
2016,6,11,5,45,332.0,53.5,0.65,13.5,113.0,172.85,130.17
2016,6,11,6,0,427.0,65.0,0.6,14.0,156.0,241.44,188.39
2016,6,11,6,15,490.0,73.5,0.55,14.5,204.5,302.18,239.93
2016,6,11,6,30,553.0,82.0,0.5,15.0,253.0,368.94,294.59
2016,6,11,6,45,604.0,87.0,0.45,15.5,305.0,431.18,343.78
2016,6,11,7,0,655.0,92.0,0.4,16.0,357.0,497.36,393.89
2016,6,11,7,15,687.5,97.5,0.35,17.0,408.5,556.03,435.43
2016,6,11,7,30,720.0,103.0,0.3,18.0,460.0,616.14,476.1
2016,6,11,7,45,747.5,106.0,0.25,19.0,510.5,670.89,511.25
2016,6,11,8,0,775.0,109.0,0.2,20.0,561.0,723.55,542.17
2016,6,11,8,15,794.0,112.0,0.2,20.5,608.5,771.73,570.86
2016,6,11,8,30,813.0,115.0,0.2,21.0,656.0,818.86,598.24
2016,6,11,8,45,829.5,117.0,0.2,22.0,700.0,861.37,620.9
2016,6,11,9,0,846.0,119.0,0.2,23.0,744.0,902.11,641.96
2016,6,11,9,15,856.5,121.0,0.3,23.5,783.0,927.98,656.65
2016,6,11,9,30,867.0,123.0,0.4,24.0,822.0,958.32,674.46
2016,6,11,9,45,680.5,223.5,0.5,25.0,786.0,913.98,645.17
2016,6,11,10,0,494.0,324.0,0.6,26.0,750.0,841.58,594.44
2016,6,11,10,15,694.0,227.0,0.65,26.0,845.5,946.71,665.76
2016,6,11,10,30,894.0,130.0,0.7,26.0,941.0,1034.72,717.79
2016,6,11,10,45,898.0,131.0,0.75,26.5,961.0,1042.16,719.93
2016,6,11,11,0,902.0,132.0,0.8,27.0,981.0,1046.16,721.34
2016,6,11,11,15,904.5,132.5,0.85,27.0,993.5,1044.68,721.06
2016,6,11,11,30,907.0,133.0,0.9,27.0,1006.0,1039.76,718.89
2016,6,11,11,45,906.0,134.5,1.0,27.0,1010.5,1028.94,714.29
2016,6,11,12,0,905.0,136.0,1.1,27.0,1015.0,1014.83,707.73
2016,6,11,12,15,903.5,136.0,1.1,27.0,1012.0,995.66,696.25
2016,6,11,12,30,902.0,136.0,1.1,27.0,1009.0,973.46,683.02
2016,6,11,12,45,902.0,133.5,1.1,27.0,1000.0,947.36,667.42
2016,6,11,13,0,902.0,131.0,1.1,27.0,991.0,918.37,650.01
2016,6,11,13,15,897.5,130.5,1.15,26.5,973.0,884.58,631.51
2016,6,11,13,30,893.0,130.0,1.2,26.0,955.0,848.35,611.16
2016,6,11,13,45,881.5,131.5,1.25,25.5,929.0,806.22,586.58
2016,6,11,14,0,870.0,133.0,1.3,25.0,903.0,762.5,560.47
2016,6,11,14,15,862.0,131.5,1.35,24.5,872.5,717.18,531.59
2016,6,11,14,30,854.0,130.0,1.4,24.0,842.0,670.45,500.09
2016,6,11,14,45,703.0,191.5,1.45,24.0,761.0,589.96,441.24
2016,6,11,15,0,552.0,253.0,1.5,24.0,680.0,523.1,391.45
2016,6,11,15,15,546.0,237.5,1.45,23.5,640.5,474.88,355.94
