Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,30,540.0,222.0,1.4,23.0,601.0,426.7,319.24
2016,6,11,15,45,648.5,171.0,1.4,22.5,596.5,392.95,291.07
2016,6,11,16,0,757.0,120.0,1.4,22.0,592.0,351.45,254.28
2016,6,11,16,15,673.5,128.5,1.35,21.5,523.5,286.3,201.91
2016,6,11,16,30,590.0,137.0,1.3,21.0,455.0,234.19,160.41
2016,6,11,16,45,498.5,143.5,1.3,20.5,394.0,188.68,126.31
2016,6,11,17,0,407.0,150.0,1.3,20.0,333.0,152.06,102.24
2016,6,11,17,15,374.0,138.5,1.25,19.5,290.5,114.93,79.57
2016,6,11,17,30,341.0,127.0,1.2,19.0,248.0,88.52,71.73
2016,6,11,17,45,410.0,100.0,1.15,18.5,223.0,71.3,57.04
2016,6,11,18,0,479.0,73.0,1.1,18.0,198.0,53.39,41.45
2016,6,11,18,15,408.0,62.5,1.05,17.5,153.0,47.23,35.91
2016,6,11,18,30,337.0,52.0,1.0,17.0,108.0,39.51,28.79
2016,6,11,18,45,240.0,38.5,0.95,16.5,71.5,29.77,19.6
2016,6,11,19,0,143.0,25.0,0.9,16.0,35.0,19.64,6.63
2016,6,11,19,15,71.5,12.5,0.9,15.5,17.5,11.91,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,2.5,0.9,12.5,2.5,0.0,0.0
2016,6,12,5,0,0.0,5.0,0.9,13.0,5.0,4.77,0.0
2016,6,12,5,15,0.0,19.0,0.95,13.5,19.0,17.64,5.04
2016,6,12,5,30,0.0,33.0,1.0,14.0,33.0,31.21,19.91
2016,6,12,5,45,4.0,52.5,1.05,14.5,53.5,51.89,37.88
2016,6,12,6,0,8.0,72.0,1.1,15.0,74.0,72.8,55.89
2016,6,12,6,15,16.5,92.0,1.1,15.0,97.0,96.47,76.12
2016,6,12,6,30,25.0,112.0,1.1,15.0,120.0,125.72,100.76
2016,6,12,6,45,33.5,132.5,1.1,15.5,145.0,152.38,122.64
2016,6,12,7,0,42.0,153.0,1.1,16.0,170.0,179.81,144.72
2016,6,12,7,15,30.5,165.0,1.1,16.5,178.5,186.03,148.86
2016,6,12,7,30,19.0,177.0,1.1,17.0,187.0,183.98,146.22
2016,6,12,7,45,19.5,193.0,1.1,17.5,204.0,200.52,158.69
2016,6,12,8,0,20.0,209.0,1.1,18.0,221.0,217.06,170.9
2016,6,12,8,15,14.0,205.5,1.05,18.5,214.0,208.57,163.13
2016,6,12,8,30,8.0,202.0,1.0,19.0,207.0,199.89,155.36
2016,6,12,8,45,8.0,207.5,1.0,19.5,213.5,205.14,158.77
2016,6,12,9,0,8.0,213.0,1.0,20.0,220.0,210.41,162.15
2016,6,12,9,15,9.5,226.0,1.0,20.5,234.0,224.49,172.33
2016,6,12,9,30,11.0,239.0,1.0,21.0,248.0,238.59,182.41
2016,6,12,9,45,17.0,278.5,1.05,21.5,293.0,283.28,215.6
2016,6,12,10,0,23.0,318.0,1.1,22.0,338.0,328.14,248.16
2016,6,12,10,15,37.5,360.0,1.1,22.0,394.0,396.32,297.76
2016,6,12,10,30,52.0,402.0,1.1,22.0,450.0,453.19,338.07
2016,6,12,10,45,80.0,432.0,1.15,22.5,507.0,510.78,378.37
2016,6,12,11,0,108.0,462.0,1.2,23.0,564.0,567.8,417.46
2016,6,12,11,15,125.5,473.0,1.2,23.0,592.5,603.98,441.88
2016,6,12,11,30,143.0,484.0,1.2,23.0,621.0,628.37,458.37
2016,6,12,11,45,133.0,485.0,1.3,23.5,613.5,614.45,448.06
2016,6,12,12,0,123.0,486.0,1.4,24.0,606.0,600.01,437.71
2016,6,12,12,15,256.0,454.0,1.4,24.0,702.5,694.96,506.33
2016,6,12,12,30,389.0,422.0,1.4,24.0,799.0,777.37,563.8
2016,6,12,12,45,646.5,273.5,1.45,24.0,892.5,858.78,624.53
2016,6,12,13,0,904.0,125.0,1.5,24.0,986.0,914.91,662.29
2016,6,12,13,15,900.0,124.0,1.5,23.5,969.0,881.12,641.45
2016,6,12,13,30,896.0,123.0,1.5,23.0,952.0,844.85,619.8
2016,6,12,13,45,891.5,121.5,1.5,23.0,928.5,805.42,594.63
2016,6,12,14,0,887.0,120.0,1.5,23.0,905.0,763.87,567.8
2016,6,12,14,15,879.5,118.5,1.5,23.0,875.0,718.31,537.25
2016,6,12,14,30,872.0,117.0,1.5,23.0,845.0,671.26,503.77
2016,6,12,14,45,864.0,114.5,1.5,23.0,809.5,621.76,467.67
2016,6,12,15,0,856.0,112.0,1.5,23.0,774.0,571.26,429.78
2016,6,12,15,15,843.5,110.0,1.45,22.5,733.0,518.17,389.33
2016,6,12,15,30,831.0,108.0,1.4,22.0,692.0,461.34,344.81
2016,6,12,15,45,816.0,105.0,1.35,22.0,647.5,405.97,299.32
2016,6,12,16,0,801.0,102.0,1.3,22.0,603.0,351.35,253.2
2016,6,12,16,15,781.0,98.5,1.25,21.5,554.5,295.89,206.18
2016,6,12,16,30,761.0,95.0,1.2,21.0,506.0,242.21,160.38
2016,6,12,16,45,734.5,91.0,1.2,21.0,456.0,189.06,116.39
2016,6,12,17,0,708.0,87.0,1.2,21.0,406.0,134.13,74.92
2016,6,12,17,15,672.5,82.0,1.15,20.5,355.0,85.48,46.9
2016,6,12,17,30,637.0,77.0,1.1,20.0,304.0,51.08,39.1
2016,6,12,17,45,586.5,71.0,1.05,19.5,254.5,48.88,37.35
2016,6,12,18,0,536.0,65.0,1.0,19.0,205.0,46.55,35.33
2016,6,12,18,15,465.0,56.5,0.9,18.0,159.0,41.87,31.18
2016,6,12,18,30,394.0,48.0,0.8,17.0,113.0,36.94,26.59
2016,6,12,18,45,285.0,36.5,0.75,16.5,75.0,28.85,18.86
2016,6,12,19,0,176.0,25.0,0.7,16.0,37.0,19.64,6.98
2016,6,12,19,15,88.0,12.5,0.7,15.5,18.5,11.91,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,13.0,11.0,16.27,0.0
2016,6,13,5,15,157.5,24.5,1.0,13.0,40.5,64.97,29.07
2016,6,13,5,30,269.0,39.0,1.0,13.0,70.0,121.27,84.65
2016,6,13,5,45,361.5,49.0,1.0,13.5,112.5,178.36,134.13
2016,6,13,6,0,454.0,59.0,1.0,14.0,155.0,244.7,191.19
2016,6,13,6,15,227.0,51.0,0.9,14.5,99.0,160.59,128.21
2016,6,13,6,30,0.0,43.0,0.8,15.0,43.0,39.93,28.45
2016,6,13,6,45,0.0,52.5,0.7,15.5,52.5,48.79,36.01
2016,6,13,7,0,0.0,62.0,0.6,16.0,62.0,57.66,43.3
2016,6,13,7,15,0.0,83.5,0.6,16.5,83.5,77.85,59.89
2016,6,13,7,30,0.0,105.0,0.6,17.0,105.0,98.6,76.61
2016,6,13,7,45,0.0,122.5,0.6,17.5,122.5,115.51,89.89
2016,6,13,8,0,0.0,140.0,0.6,18.0,140.0,132.44,102.99
2016,6,13,8,15,10.5,189.5,0.65,18.5,197.0,189.64,148.12
2016,6,13,8,30,21.0,239.0,0.7,19.0,254.0,248.07,192.81
2016,6,13,8,45,15.5,230.5,0.8,19.5,242.0,234.63,181.34
2016,6,13,9,0,10.0,222.0,0.9,20.0,230.0,221.13,170.23
2016,6,13,9,15,10.5,229.5,0.95,20.0,238.0,228.87,175.95
2016,6,13,9,30,11.0,237.0,1.0,20.0,246.0,236.61,181.59
2016,6,13,9,45,23.0,293.5,1.1,20.5,313.0,303.98,232.3
2016,6,13,10,0,35.0,350.0,1.2,21.0,380.0,384.34,290.97
2016,6,13,10,15,77.5,397.0,1.2,21.0,467.0,474.48,356.55
2016,6,13,10,30,120.0,444.0,1.2,21.0,554.0,576.47,428.23
2016,6,13,10,45,115.5,453.5,1.3,21.0,561.0,579.88,429.7
2016,6,13,11,0,111.0,463.0,1.4,21.0,568.0,571.83,424.22
2016,6,13,11,15,141.0,474.0,1.45,21.0,608.5,620.5,458.86
2016,6,13,11,30,171.0,485.0,1.5,21.0,649.0,657.22,484.59
2016,6,13,11,45,275.0,456.5,1.55,21.0,723.0,733.58,539.7
2016,6,13,12,0,379.0,428.0,1.6,21.0,797.0,797.88,585.44
2016,6,13,12,15,410.5,417.5,1.65,20.5,816.5,811.19,595.94
2016,6,13,12,30,442.0,407.0,1.7,20.0,836.0,816.53,601.79
2016,6,13,12,45,682.0,261.5,1.8,20.0,915.5,879.88,652.47
2016,6,13,13,0,922.0,116.0,1.9,20.0,995.0,922.66,682.2
2016,6,13,13,15,918.5,115.5,1.9,19.5,978.5,889.31,661.31
2016,6,13,13,30,915.0,115.0,1.9,19.0,962.0,853.38,639.28
2016,6,13,13,45,911.5,113.0,1.9,19.0,938.5,813.65,613.25
2016,6,13,14,0,908.0,111.0,1.9,19.0,915.0,771.68,585.45
2016,6,13,14,15,900.5,110.0,1.9,18.5,885.0,725.78,555.3
2016,6,13,14,30,893.0,109.0,1.9,18.0,855.0,678.33,521.59
2016,6,13,14,45,887.0,105.5,1.9,18.0,819.5,628.24,484.05
2016,6,13,15,0,881.0,102.0,1.9,18.0,784.0,576.93,444.49
2016,6,13,15,15,869.0,100.0,1.9,18.0,743.0,522.93,401.67
2016,6,13,15,30,857.0,98.0,1.9,18.0,702.0,468.75,357.36
2016,6,13,15,45,838.5,97.0,1.95,18.0,655.5,412.92,310.62
2016,6,13,16,0,820.0,96.0,2.0,18.0,609.0,353.33,259.77
2016,6,13,16,15,800.0,93.0,2.0,17.5,560.5,297.28,211.08
2016,6,13,16,30,780.0,90.0,2.0,17.0,512.0,242.97,163.59
2016,6,13,16,45,752.5,86.5,2.0,16.5,461.0,188.99,118.05
2016,6,13,17,0,725.0,83.0,2.0,16.0,410.0,138.08,79.06
2016,6,13,17,15,691.0,78.5,1.95,15.5,359.5,84.47,46.25
2016,6,13,17,30,657.0,74.0,1.9,15.0,309.0,48.81,37.92
2016,6,13,17,45,613.5,67.0,1.9,15.0,259.5,45.73,35.26
2016,6,13,18,0,570.0,60.0,1.9,15.0,210.0,42.41,32.26
2016,6,13,18,15,500.5,53.0,1.85,14.5,163.5,38.84,28.95
2016,6,13,18,30,431.0,46.0,1.8,14.0,117.0,35.1,25.32
2016,6,13,18,45,317.0,35.5,1.75,13.5,78.5,27.87,18.3
2016,6,13,19,0,203.0,25.0,1.7,13.0,40.0,20.23,7.8
2016,6,13,19,15,101.5,12.5,1.65,13.0,20.0,11.91,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,1.3,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,1.3,12.0,12.0,11.44,0.0
2016,6,14,5,15,133.0,26.0,1.35,12.0,41.5,61.67,27.72
2016,6,14,5,30,266.0,40.0,1.4,12.0,71.0,121.47,85.24
2016,6,14,5,45,360.5,49.5,1.45,12.5,113.5,178.28,134.77
2016,6,14,6,0,455.0,59.0,1.5,13.0,156.0,244.73,192.42
2016,6,14,6,15,515.0,66.5,1.5,13.5,204.0,304.31,244.45
2016,6,14,6,30,575.0,74.0,1.5,14.0,252.0,369.61,299.72
2016,6,14,6,45,625.5,77.5,1.5,14.5,303.0,430.74,350.04
2016,6,14,7,0,676.0,81.0,1.5,15.0,354.0,495.75,401.61
2016,6,14,7,15,706.5,85.5,1.5,15.5,404.5,552.88,445.24
2016,6,14,7,30,737.0,90.0,1.5,16.0,455.0,609.54,487.05
2016,6,14,7,45,765.5,91.5,1.5,16.5,505.5,664.01,525.29
2016,6,14,8,0,794.0,93.0,1.5,17.0,556.0,718.78,561.57
2016,6,14,8,15,811.0,96.0,1.5,17.0,602.5,766.07,592.79
2016,6,14,8,30,828.0,99.0,1.5,17.0,649.0,812.15,622.72
2016,6,14,8,45,844.5,99.5,1.5,17.5,693.0,847.42,643.61
2016,6,14,9,0,861.0,100.0,1.5,18.0,737.0,886.78,667.07
2016,6,14,9,15,871.0,102.0,1.5,18.0,775.0,919.8,687.21
2016,6,14,9,30,881.0,104.0,1.5,18.0,813.0,950.25,705.59
2016,6,14,9,45,893.5,102.5,1.55,18.5,847.0,976.58,720.59
2016,6,14,10,0,906.0,101.0,1.6,19.0,881.0,1000.11,733.78
2016,6,14,10,15,911.5,102.5,1.6,19.0,908.0,1016.88,743.32
2016,6,14,10,30,917.0,104.0,1.6,19.0,935.0,1030.31,750.86
2016,6,14,10,45,922.0,104.0,1.65,19.5,955.5,1038.24,754.37
2016,6,14,11,0,927.0,104.0,1.7,20.0,976.0,1042.68,755.83
2016,6,14,11,15,929.5,104.5,1.7,20.0,989.0,1041.59,754.62
2016,6,14,11,30,932.0,105.0,1.7,20.0,1002.0,1036.97,751.37
2016,6,14,11,45,933.0,105.0,1.75,20.0,1007.5,1026.87,745.51
2016,6,14,12,0,934.0,105.0,1.8,20.0,1013.0,1013.36,737.59
2016,6,14,12,15,933.5,105.0,1.85,19.5,1011.5,995.09,728.07
2016,6,14,12,30,933.0,105.0,1.9,19.0,1010.0,973.63,716.47
2016,6,14,12,45,930.0,106.0,1.95,19.0,1000.0,947.75,700.57
2016,6,14,13,0,927.0,107.0,2.0,19.0,990.0,918.96,682.7
2016,6,14,13,15,924.0,106.0,2.05,19.0,974.0,885.53,661.6
2016,6,14,13,30,921.0,105.0,2.1,19.0,958.0,849.47,638.55
2016,6,14,13,45,916.5,104.0,2.15,19.0,934.5,809.78,612.77
2016,6,14,14,0,912.0,103.0,2.2,19.0,911.0,767.89,585.16
2016,6,14,14,15,905.5,101.5,2.2,18.5,881.5,722.15,555.16
2016,6,14,14,30,899.0,100.0,2.2,18.0,852.0,674.78,521.23
2016,6,14,14,45,891.5,98.0,2.25,18.0,816.5,624.94,483.76
2016,6,14,15,0,884.0,96.0,2.3,18.0,781.0,574.0,444.31
2016,6,14,15,15,873.0,94.0,2.3,17.5,740.5,520.43,402.2
2016,6,14,15,30,862.0,92.0,2.3,17.0,700.0,466.56,358.36
2016,6,14,15,45,848.5,89.0,2.35,17.0,655.0,410.8,311.1
2016,6,14,16,0,835.0,86.0,2.4,17.0,610.0,355.51,262.88
2016,6,14,16,15,816.5,83.5,2.4,16.5,562.0,299.92,214.01
2016,6,14,16,30,798.0,81.0,2.4,16.0,514.0,240.23,161.69
2016,6,14,16,45,772.5,78.0,2.4,16.0,463.5,186.0,115.16
2016,6,14,17,0,747.0,75.0,2.4,16.0,413.0,134.57,75.2
2016,6,14,17,15,714.0,71.0,2.4,15.5,362.5,84.95,45.73
2016,6,14,17,30,681.0,67.0,2.4,15.0,312.0,48.08,37.27
2016,6,14,17,45,627.0,63.0,2.4,14.5,261.0,42.61,32.54
2016,6,14,18,0,573.0,59.0,2.4,14.0,210.0,41.55,31.62
2016,6,14,18,15,504.0,52.0,2.3,13.5,164.0,37.93,28.27
2016,6,14,18,30,435.0,45.0,2.2,13.0,118.0,34.15,24.59
2016,6,14,18,45,310.5,35.5,2.15,12.5,79.0,27.8,18.35
2016,6,14,19,0,186.0,26.0,2.1,12.0,40.0,20.43,8.25
2016,6,14,19,15,93.0,13.0,2.05,12.0,20.0,12.39,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,16.5,5.5,1.3,11.5,6.0,0.0,0.0
2016,6,15,5,0,33.0,11.0,1.3,12.0,12.0,15.28,0.0
2016,6,15,5,15,149.0,25.5,1.35,12.0,41.5,64.14,28.48
2016,6,15,5,30,265.0,40.0,1.4,12.0,71.0,121.02,84.83
2016,6,15,5,45,368.5,48.5,1.45,12.5,114.5,179.49,135.52
2016,6,15,6,0,472.0,57.0,1.5,13.0,158.0,248.55,195.22
2016,6,15,6,15,531.5,64.0,1.5,13.5,206.0,308.19,247.4
2016,6,15,6,30,591.0,71.0,1.5,14.0,254.0,373.48,302.73
2016,6,15,6,45,640.0,74.5,1.55,14.5,305.0,434.55,353.2
2016,6,15,7,0,689.0,78.0,1.6,15.0,356.0,499.34,404.87
2016,6,15,7,15,718.5,82.5,1.6,15.0,406.5,554.87,448.26
2016,6,15,7,30,748.0,87.0,1.6,15.0,457.0,613.13,492.33
2016,6,15,7,45,772.5,89.5,1.6,15.5,506.5,666.3,529.68
2016,6,15,8,0,797.0,92.0,1.6,16.0,556.0,719.46,565.03
2016,6,15,8,15,814.0,94.5,1.6,16.0,602.5,766.3,596.16
2016,6,15,8,30,831.0,97.0,1.6,16.0,649.0,806.19,621.99
2016,6,15,8,45,846.5,98.0,1.65,16.5,692.5,847.09,647.6
2016,6,15,9,0,862.0,99.0,1.7,17.0,736.0,886.2,671.65
2016,6,15,9,15,872.0,101.0,1.75,17.0,774.0,919.29,692.68
2016,6,15,9,30,882.0,103.0,1.8,17.0,812.0,949.81,711.99
2016,6,15,9,45,894.0,101.5,1.85,17.5,846.0,975.73,726.87
2016,6,15,10,0,906.0,100.0,1.9,18.0,880.0,998.82,739.9
2016,6,15,10,15,911.5,101.0,1.9,18.0,906.5,1015.12,749.29
2016,6,15,10,30,917.0,102.0,1.9,18.0,933.0,1028.08,756.67
2016,6,15,10,45,923.5,101.5,1.95,18.0,954.0,1037.06,762.28
2016,6,15,11,0,930.0,101.0,2.0,18.0,975.0,1042.57,765.81
2016,6,15,11,15,933.0,101.5,2.0,18.0,988.5,1042.06,764.95
2016,6,15,11,30,936.0,102.0,2.0,18.0,1002.0,1038.0,761.99
2016,6,15,11,45,938.5,101.0,2.0,18.0,1008.5,1028.43,755.62
2016,6,15,12,0,941.0,100.0,2.0,18.0,1015.0,1015.4,747.18
2016,6,15,12,15,941.0,100.0,2.0,18.0,1014.0,997.59,735.74
2016,6,15,12,30,941.0,100.0,2.0,18.0,1013.0,976.53,722.28
2016,6,15,12,45,933.0,105.0,2.0,18.0,1002.5,949.84,705.15
2016,6,15,13,0,925.0,110.0,2.0,18.0,992.0,920.4,686.22
2016,6,15,13,15,922.0,109.0,2.0,18.0,976.0,887.06,664.6
2016,6,15,13,30,919.0,108.0,2.0,18.0,960.0,851.09,641.12
2016,6,15,13,45,917.5,105.5,2.0,18.0,938.0,812.44,615.63
2016,6,15,14,0,916.0,103.0,2.0,18.0,916.0,771.38,588.25
2016,6,15,14,15,910.0,102.0,1.95,18.0,886.5,726.31,557.41
2016,6,15,14,30,904.0,101.0,1.9,18.0,857.0,679.54,522.75
2016,6,15,14,45,897.5,98.5,1.9,18.0,822.0,629.64,485.31
2016,6,15,15,0,891.0,96.0,1.9,18.0,787.0,578.54,445.87
2016,6,15,15,15,880.0,94.0,1.85,17.5,746.5,524.63,403.66
2016,6,15,15,30,869.0,92.0,1.8,17.0,706.0,470.42,359.75
2016,6,15,15,45,856.5,89.0,1.8,17.0,661.0,414.69,312.76
2016,6,15,16,0,844.0,86.0,1.8,17.0,616.0,359.3,264.72
2016,6,15,16,15,825.5,83.5,1.75,16.5,568.0,303.21,215.68
2016,6,15,16,30,807.0,81.0,1.7,16.0,520.0,243.0,163.18
2016,6,15,16,45,784.5,77.5,1.7,16.0,469.5,188.34,116.33
2016,6,15,17,0,762.0,74.0,1.7,16.0,419.0,136.12,75.66
2016,6,15,17,15,729.0,70.0,1.65,15.5,367.5,85.62,45.52
2016,6,15,17,30,696.0,66.0,1.6,15.0,316.0,47.26,36.55
2016,6,15,17,45,653.5,60.5,1.55,15.0,266.0,44.74,34.38
2016,6,15,18,0,611.0,55.0,1.5,15.0,216.0,38.39,28.69
2016,6,15,18,15,543.5,48.5,1.4,14.5,169.0,35.02,25.59
2016,6,15,18,30,476.0,42.0,1.3,14.0,122.0,31.5,22.19
2016,6,15,18,45,375.5,32.5,1.2,13.5,82.5,25.06,15.95
2016,6,15,19,0,275.0,23.0,1.1,13.0,43.0,18.26,6.96
2016,6,15,19,15,137.5,11.5,1.05,12.5,21.5,10.96,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,34.5,5.0,0.4,12.0,6.0,0.0,0.0
2016,6,16,5,0,69.0,10.0,0.4,12.0,12.0,19.51,0.0
2016,6,16,5,15,196.5,22.0,0.35,12.5,42.0,70.57,30.55
2016,6,16,5,30,324.0,34.0,0.3,13.0,72.0,130.61,89.99
2016,6,16,5,45,416.0,42.0,0.25,14.0,115.0,187.18,138.78
2016,6,16,6,0,508.0,50.0,0.2,15.0,158.0,253.79,195.03
2016,6,16,6,15,564.5,56.0,0.15,15.5,206.0,312.77,244.97
2016,6,16,6,30,621.0,62.0,0.1,16.0,254.0,377.08,297.34
2016,6,16,6,45,662.0,66.5,0.1,17.0,304.0,435.15,342.62
2016,6,16,7,0,703.0,71.0,0.1,18.0,354.0,497.55,389.06
2016,6,16,7,15,731.5,74.5,0.15,18.0,404.5,553.53,430.79
2016,6,16,7,30,760.0,78.0,0.2,18.0,455.0,610.51,472.01
2016,6,16,7,45,782.5,81.0,0.25,18.5,504.0,663.29,507.12
2016,6,16,8,0,805.0,84.0,0.3,19.0,553.0,715.89,540.65
2016,6,16,8,15,821.0,86.5,0.35,19.5,599.0,757.05,565.79
2016,6,16,8,30,837.0,89.0,0.4,20.0,645.0,801.84,593.1
2016,6,16,8,45,850.0,91.0,0.5,20.5,687.5,841.96,617.81
2016,6,16,9,0,863.0,93.0,0.6,21.0,730.0,880.11,641.11
2016,6,16,9,15,872.5,95.0,0.65,21.0,768.0,912.85,661.07
2016,6,16,9,30,882.0,97.0,0.7,21.0,806.0,943.0,679.41
2016,6,16,9,45,896.0,94.5,0.75,21.0,840.5,969.82,695.67
2016,6,16,10,0,910.0,92.0,0.8,21.0,875.0,993.91,710.28
2016,6,16,10,15,915.0,93.0,0.85,21.0,901.5,1009.89,719.95
2016,6,16,10,30,920.0,94.0,0.9,21.0,928.0,1022.52,727.76
2016,6,16,10,45,924.0,94.5,1.0,21.5,947.5,1030.18,732.28
2016,6,16,11,0,928.0,95.0,1.1,22.0,967.0,1034.34,734.75
2016,6,16,11,15,930.0,95.5,1.15,22.0,980.0,1032.96,734.34
2016,6,16,11,30,932.0,96.0,1.2,22.0,993.0,1028.05,731.92
2016,6,16,11,45,933.0,96.0,1.3,22.0,998.5,1018.16,727.4
2016,6,16,12,0,934.0,96.0,1.4,22.0,1004.0,1004.85,720.75
2016,6,16,12,15,934.0,96.0,1.4,22.0,1002.5,987.25,709.84
2016,6,16,12,30,934.0,96.0,1.4,22.0,1001.0,966.43,696.98
2016,6,16,12,45,933.0,95.0,1.45,22.0,992.0,940.6,681.68
2016,6,16,13,0,932.0,94.0,1.5,22.0,983.0,911.78,664.4
2016,6,16,13,15,929.5,93.5,1.5,22.0,967.0,879.28,643.96
2016,6,16,13,30,927.0,93.0,1.5,22.0,951.0,844.08,621.65
2016,6,16,13,45,923.5,91.5,1.5,22.0,928.5,804.65,596.36
2016,6,16,14,0,920.0,90.0,1.5,22.0,906.0,762.93,569.3
2016,6,16,14,15,914.5,89.0,1.5,22.0,877.0,718.17,539.85
2016,6,16,14,30,909.0,88.0,1.5,22.0,848.0,671.66,506.97
2016,6,16,14,45,902.0,86.0,1.5,22.0,813.0,621.81,470.38
2016,6,16,15,0,895.0,84.0,1.5,22.0,778.0,570.78,431.84
2016,6,16,15,15,885.0,82.0,1.45,21.5,738.0,517.3,390.77
2016,6,16,15,30,875.0,80.0,1.4,21.0,698.0,463.4,347.95
2016,6,16,15,45,863.0,77.5,1.4,21.0,654.0,408.12,302.17
2016,6,16,16,0,851.0,75.0,1.4,21.0,610.0,353.1,255.26
2016,6,16,16,15,834.0,73.0,1.4,20.5,562.5,297.62,207.53
2016,6,16,16,30,817.0,71.0,1.4,20.0,515.0,243.4,160.49
2016,6,16,16,45,795.0,68.0,1.4,20.0,465.5,189.02,114.53
2016,6,16,17,0,773.0,65.0,1.4,20.0,416.0,130.81,69.55
2016,6,16,17,15,742.5,61.5,1.3,19.5,365.5,80.24,39.64
2016,6,16,17,30,712.0,58.0,1.2,19.0,315.0,40.86,30.33
2016,6,16,17,45,670.5,53.5,1.2,18.5,265.5,38.9,28.75
2016,6,16,18,0,629.0,49.0,1.2,18.0,216.0,36.84,26.96
2016,6,16,18,15,565.5,43.5,1.05,17.5,169.5,33.77,24.16
2016,6,16,18,30,502.0,38.0,0.9,17.0,123.0,28.05,18.9
2016,6,16,18,45,399.5,30.0,0.8,16.5,83.5,22.81,13.83
2016,6,16,19,0,297.0,22.0,0.7,16.0,44.0,17.3,6.35
2016,6,16,19,15,148.5,11.0,0.65,15.5,22.0,10.48,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,50.5,5.0,0.5,14.0,6.5,0.0,0.0
2016,6,17,5,0,101.0,10.0,0.5,14.0,13.0,24.06,0.0
2016,6,17,5,15,230.5,20.5,0.45,14.5,43.0,75.51,31.71
2016,6,17,5,30,360.0,31.0,0.4,15.0,73.0,136.34,92.63
2016,6,17,5,45,443.5,38.5,0.4,15.5,115.0,191.52,140.94
2016,6,17,6,0,527.0,46.0,0.4,16.0,157.0,255.83,196.12
2016,6,17,6,15,580.5,51.5,0.4,16.5,204.5,313.87,245.82
2016,6,17,6,30,634.0,57.0,0.4,17.0,252.0,375.85,297.01
2016,6,17,6,45,413.5,108.0,0.45,17.5,244.0,347.29,276.27
2016,6,17,7,0,193.0,159.0,0.5,18.0,236.0,280.99,223.81
2016,6,17,7,15,479.5,115.0,0.5,18.5,342.5,437.37,347.57
2016,6,17,7,30,766.0,71.0,0.5,19.0,449.0,605.94,472.35
2016,6,17,7,45,788.0,73.0,0.55,19.5,497.5,653.07,502.16
2016,6,17,8,0,810.0,75.0,0.6,20.0,546.0,704.07,535.1
2016,6,17,8,15,825.5,77.0,0.65,20.5,592.0,749.41,563.44
2016,6,17,8,30,841.0,79.0,0.7,21.0,638.0,793.46,590.49
2016,6,17,8,45,854.5,80.5,0.75,21.5,680.5,833.68,614.6
2016,6,17,9,0,868.0,82.0,0.8,22.0,723.0,871.96,637.19
2016,6,17,9,15,877.5,83.5,0.85,22.0,760.5,904.41,657.06
2016,6,17,9,30,887.0,85.0,0.9,22.0,798.0,934.26,675.29
2016,6,17,9,45,601.5,238.5,0.95,22.5,731.5,852.14,619.81
2016,6,17,10,0,316.0,392.0,1.0,23.0,665.0,727.02,528.62
2016,6,17,10,15,253.5,419.5,1.05,23.0,643.0,695.74,507.03
2016,6,17,10,30,191.0,447.0,1.1,23.0,621.0,650.41,474.83
2016,6,17,10,45,128.0,441.0,1.2,23.5,558.5,579.46,424.6
2016,6,17,11,0,65.0,435.0,1.3,24.0,496.0,496.87,365.4
2016,6,17,11,15,152.5,455.5,1.3,24.0,601.5,613.26,448.96
2016,6,17,11,30,240.0,476.0,1.3,24.0,707.0,716.88,519.69
2016,6,17,11,45,168.5,476.5,1.35,24.0,639.0,641.08,466.04
2016,6,17,12,0,97.0,477.0,1.4,24.0,571.0,558.51,408.33
2016,6,17,12,15,148.5,482.0,1.45,24.0,626.0,614.38,449.12
2016,6,17,12,30,200.0,487.0,1.5,24.0,681.0,659.77,481.22
2016,6,17,12,45,115.5,434.5,1.55,24.0,546.5,523.89,385.94
2016,6,17,13,0,31.0,382.0,1.6,24.0,412.0,389.02,288.97
2016,6,17,13,15,105.0,421.5,1.6,24.0,519.5,488.22,362.89
2016,6,17,13,30,179.0,461.0,1.6,24.0,627.0,576.93,426.02
2016,6,17,13,45,176.5,449.0,1.6,24.0,609.0,552.99,408.83
2016,6,17,14,0,174.0,437.0,1.6,24.0,591.0,528.93,392.28
2016,6,17,14,15,514.5,274.0,1.55,23.5,709.0,607.98,456.05
2016,6,17,14,30,855.0,111.0,1.5,23.0,827.0,657.99,495.79
2016,6,17,14,45,848.5,108.0,1.5,23.0,793.0,609.95,459.79
2016,6,17,15,0,842.0,105.0,1.5,23.0,759.0,560.81,422.82
2016,6,17,15,15,489.5,215.5,1.45,22.5,591.0,430.94,325.63
2016,6,17,15,30,137.0,326.0,1.4,22.0,423.0,342.36,259.64
2016,6,17,15,45,108.5,299.0,1.4,22.0,373.0,302.29,230.02
2016,6,17,16,0,80.0,272.0,1.4,22.0,323.0,261.62,199.58
2016,6,17,16,15,58.5,241.5,1.4,21.5,277.0,223.74,171.42
2016,6,17,16,30,37.0,211.0,1.4,21.0,231.0,188.77,145.36
2016,6,17,16,45,189.0,188.0,1.4,20.5,275.5,185.92,137.39
2016,6,17,17,0,341.0,165.0,1.4,20.0,320.0,164.78,114.98
2016,6,17,17,15,490.5,117.5,1.35,19.5,311.0,108.09,69.62
2016,6,17,17,30,640.0,70.0,1.3,19.0,302.0,45.59,34.44
2016,6,17,17,45,596.0,64.0,1.3,18.5,253.5,43.17,32.49
2016,6,17,18,0,552.0,58.0,1.3,18.0,205.0,40.56,30.23
2016,6,17,18,15,485.5,51.0,1.3,17.5,160.5,36.92,26.92
2016,6,17,18,30,419.0,44.0,1.3,17.0,116.0,33.09,23.28
2016,6,17,18,45,318.5,34.0,1.3,16.5,78.5,26.28,16.79
2016,6,17,19,0,218.0,24.0,1.3,16.0,41.0,19.09,7.73
2016,6,17,19,15,109.0,12.0,1.3,15.5,20.5,11.44,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,45,47.0,5.0,0.85,11.5,6.0,0.0,0.0
2016,6,18,5,0,94.0,10.0,0.9,12.0,12.0,22.99,0.0
2016,6,18,5,15,226.0,20.5,0.95,12.5,42.5,74.36,30.89
2016,6,18,5,30,358.0,31.0,1.0,13.0,73.0,135.54,92.89
2016,6,18,5,45,444.0,38.5,1.05,13.5,115.5,191.33,142.42
2016,6,18,6,0,530.0,46.0,1.1,14.0,158.0,256.52,199.4
2016,6,18,6,15,585.5,51.5,1.05,14.5,206.0,315.53,250.93
2016,6,18,6,30,641.0,57.0,1.0,15.0,254.0,378.7,304.13
2016,6,18,6,45,680.0,61.5,1.0,16.0,304.5,438.04,351.93
2016,6,18,7,0,719.0,66.0,1.0,17.0,355.0,500.1,399.7
2016,6,18,7,15,748.0,69.5,0.95,17.5,405.5,557.11,442.09
2016,6,18,7,30,777.0,73.0,0.9,18.0,456.0,615.16,483.48
2016,6,18,7,45,798.0,76.0,0.9,18.5,505.5,667.61,518.43
2016,6,18,8,0,819.0,79.0,0.9,19.0,555.0,714.99,548.48
2016,6,18,8,15,836.0,81.0,0.9,19.5,602.0,761.87,577.51
2016,6,18,8,30,853.0,83.0,0.9,20.0,649.0,807.55,605.09
2016,6,18,8,45,866.0,85.5,0.9,20.5,692.5,848.85,629.22
2016,6,18,9,0,879.0,88.0,0.9,21.0,736.0,888.14,651.66
2016,6,18,9,15,739.5,168.5,0.9,21.5,733.5,881.13,643.98
2016,6,18,9,30,600.0,249.0,0.9,22.0,731.0,850.39,620.22
2016,6,18,9,45,501.0,302.0,0.95,22.5,716.0,818.11,595.41
2016,6,18,10,0,402.0,355.0,1.0,23.0,701.0,782.45,568.13
2016,6,18,10,15,275.5,401.0,1.0,23.5,642.0,698.08,507.45
2016,6,18,10,30,149.0,447.0,1.0,24.0,583.0,608.49,442.53
2016,6,18,10,45,270.0,425.5,1.0,24.5,677.5,716.67,518.16
2016,6,18,11,0,391.0,404.0,1.0,25.0,772.0,813.34,581.76
2016,6,18,11,15,418.5,402.5,1.0,25.0,801.5,843.29,599.83
2016,6,18,11,30,446.0,401.0,1.0,25.0,831.0,862.56,612.0
2016,6,18,11,45,694.0,251.0,1.05,25.5,924.0,950.73,673.85
2016,6,18,12,0,942.0,101.0,1.1,26.0,1017.0,1017.96,713.45
2016,6,18,12,15,942.0,100.5,1.15,26.0,1015.5,999.78,702.33
2016,6,18,12,30,942.0,100.0,1.2,26.0,1014.0,978.36,690.34
2016,6,18,12,45,942.0,99.0,1.25,26.0,1005.5,953.3,676.05
2016,6,18,13,0,942.0,98.0,1.3,26.0,997.0,925.17,659.75
2016,6,18,13,15,939.5,97.0,1.35,26.0,981.0,891.93,640.08
2016,6,18,13,30,937.0,96.0,1.4,26.0,965.0,855.99,618.48
2016,6,18,13,45,931.0,96.5,1.45,26.0,941.5,816.16,594.07
2016,6,18,14,0,925.0,97.0,1.5,26.0,918.0,774.18,567.9
2016,6,18,14,15,919.0,96.0,1.5,25.5,889.0,728.88,539.71
2016,6,18,14,30,913.0,95.0,1.5,25.0,860.0,681.85,507.9
2016,6,18,14,45,904.0,94.0,1.5,25.0,824.5,631.5,471.49
2016,6,18,15,0,895.0,93.0,1.5,25.0,789.0,580.14,433.27
2016,6,18,15,15,884.5,91.0,1.5,24.5,748.5,526.36,392.88
2016,6,18,15,30,874.0,89.0,1.5,24.0,708.0,472.22,350.69
2016,6,18,15,45,859.5,87.5,1.5,24.0,663.5,416.78,305.42
2016,6,18,16,0,845.0,86.0,1.5,24.0,619.0,361.86,259.25
2016,6,18,16,15,827.5,83.5,1.45,23.5,571.0,306.0,211.86
2016,6,18,16,30,810.0,81.0,1.4,23.0,523.0,245.9,160.92
2016,6,18,16,45,785.5,78.0,1.4,23.0,472.5,191.11,115.26
2016,6,18,17,0,761.0,75.0,1.4,23.0,422.0,138.98,75.61
2016,6,18,17,15,729.0,71.0,1.4,22.5,370.5,88.5,45.75
2016,6,18,17,30,697.0,67.0,1.4,22.0,319.0,47.97,36.07
2016,6,18,17,45,653.5,61.5,1.4,21.5,269.0,45.48,34.07
2016,6,18,18,0,610.0,56.0,1.4,21.0,219.0,39.07,28.53
2016,6,18,18,15,543.5,49.5,1.3,20.0,172.0,35.74,25.6
2016,6,18,18,30,477.0,43.0,1.2,19.0,125.0,32.26,22.36
2016,6,18,18,45,375.5,33.5,1.2,18.0,85.0,25.85,16.32
2016,6,18,19,0,274.0,24.0,1.2,17.0,45.0,19.09,7.83
2016,6,18,19,15,137.0,12.0,1.15,16.5,22.5,11.44,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,0.6,14.0,12.0,23.63,0.0
2016,6,19,5,15,236.5,21.0,0.6,14.5,43.5,76.67,30.94
2016,6,19,5,30,374.0,32.0,0.6,15.0,75.0,140.39,95.23
2016,6,19,5,45,460.0,40.0,0.65,16.0,119.0,197.61,145.24
2016,6,19,6,0,546.0,48.0,0.7,17.0,163.0,264.23,202.18
2016,6,19,6,15,601.5,54.0,0.7,17.5,212.0,324.71,254.01
2016,6,19,6,30,657.0,60.0,0.7,18.0,261.0,389.11,307.25
2016,6,19,6,45,695.5,64.5,0.7,19.0,312.0,449.07,354.46
2016,6,19,7,0,734.0,69.0,0.7,20.0,363.0,511.65,401.49
2016,6,19,7,15,762.0,72.5,0.7,20.5,414.0,568.79,443.28
2016,6,19,7,30,790.0,76.0,0.7,21.0,465.0,626.85,484.12
2016,6,19,7,45,810.5,79.0,0.7,22.0,515.0,679.53,517.47
2016,6,19,8,0,831.0,82.0,0.7,23.0,565.0,727.01,545.68
2016,6,19,8,15,847.0,84.5,0.7,23.5,612.0,774.13,574.0
2016,6,19,8,30,863.0,87.0,0.7,24.0,659.0,819.94,600.8
2016,6,19,8,45,876.0,88.5,0.7,24.5,702.5,860.46,623.65
2016,6,19,9,0,889.0,90.0,0.7,25.0,746.0,898.94,644.88
2016,6,19,9,15,898.5,92.0,0.7,25.5,784.5,932.5,662.71
2016,6,19,9,30,908.0,94.0,0.7,26.0,823.0,963.39,678.74
2016,6,19,9,45,921.5,91.5,0.7,26.5,858.0,990.38,692.25
2016,6,19,10,0,935.0,89.0,0.7,27.0,893.0,1014.53,704.01
2016,6,19,10,15,940.5,90.0,0.75,27.0,920.0,1031.48,713.97
2016,6,19,10,30,946.0,91.0,0.8,27.0,947.0,1045.0,722.09
2016,6,19,10,45,948.5,92.5,0.85,27.5,967.5,1052.52,725.34
2016,6,19,11,0,951.0,94.0,0.9,28.0,988.0,1056.41,726.61
2016,6,19,11,15,953.5,94.5,0.95,28.0,1001.5,1055.63,726.7
2016,6,19,11,30,956.0,95.0,1.0,28.0,1015.0,1051.23,724.79
2016,6,19,11,45,953.0,97.5,1.05,28.5,1019.5,1039.82,717.38
2016,6,19,12,0,950.0,100.0,1.1,29.0,1024.0,1024.96,708.06
2016,6,19,12,15,950.0,100.0,1.15,29.0,1023.0,1007.18,698.45
2016,6,19,12,30,950.0,100.0,1.2,29.0,1022.0,986.13,686.85
2016,6,19,12,45,942.5,104.0,1.3,29.0,1011.5,958.9,672.21
2016,6,19,13,0,935.0,108.0,1.4,29.0,1001.0,928.88,655.64
2016,6,19,13,15,932.0,107.0,1.45,29.0,984.5,895.41,635.99
2016,6,19,13,30,929.0,106.0,1.5,29.0,968.0,859.29,614.44
2016,6,19,13,45,607.0,262.5,1.55,29.0,820.0,719.67,521.04
2016,6,19,14,0,285.0,419.0,1.6,29.0,672.0,594.61,430.7
2016,6,19,14,15,597.5,259.5,1.6,28.5,767.5,652.76,478.64
2016,6,19,14,30,910.0,100.0,1.6,28.0,863.0,685.03,505.43
2016,6,19,14,45,902.5,98.0,1.65,28.0,827.5,634.81,469.13
2016,6,19,15,0,895.0,96.0,1.7,28.0,792.0,583.45,431.56
2016,6,19,15,15,884.5,94.0,1.7,27.5,751.5,529.67,391.52
2016,6,19,15,30,874.0,92.0,1.7,27.0,711.0,475.5,349.7
2016,6,19,15,45,858.5,90.0,1.75,26.5,665.5,419.22,304.98
2016,6,19,16,0,843.0,88.0,1.8,26.0,620.0,363.56,259.21
2016,6,19,16,15,824.5,85.5,1.8,25.5,571.5,302.28,208.08
2016,6,19,16,30,806.0,83.0,1.8,25.0,523.0,247.36,161.36
2016,6,19,16,45,779.0,80.5,1.8,25.0,472.0,192.76,116.12
2016,6,19,17,0,752.0,78.0,1.8,25.0,421.0,141.1,77.08
2016,6,19,17,15,719.5,74.0,1.75,24.0,370.0,91.08,47.62
2016,6,19,17,30,687.0,70.0,1.7,23.0,319.0,50.38,37.98
2016,6,19,17,45,640.5,64.5,1.7,22.5,268.5,43.61,32.3
2016,6,19,18,0,594.0,59.0,1.7,22.0,218.0,41.4,30.42
2016,6,19,18,15,527.0,52.0,1.65,21.0,171.0,37.77,27.24
2016,6,19,18,30,460.0,45.0,1.6,20.0,124.0,33.97,23.72
2016,6,19,18,45,356.0,35.0,1.55,19.5,84.5,27.17,17.32
2016,6,19,19,0,252.0,25.0,1.5,19.0,45.0,20.0,8.48
2016,6,19,19,15,126.0,12.5,1.45,18.5,22.5,11.91,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,1.2,13.0,13.0,24.5,0.0
2016,6,20,5,15,242.5,22.0,1.15,13.5,45.0,78.58,31.16
2016,6,20,5,30,386.0,33.0,1.1,14.0,77.0,144.17,98.22
2016,6,20,5,45,479.0,40.0,1.1,14.5,122.0,203.11,150.33
2016,6,20,6,0,572.0,47.0,1.1,15.0,167.0,272.14,210.22
2016,6,20,6,15,627.0,52.5,1.05,15.5,217.0,331.9,262.3
2016,6,20,6,30,682.0,58.0,1.0,16.0,267.0,398.22,317.75
2016,6,20,6,45,723.0,61.5,1.0,17.0,319.0,459.6,366.81
2016,6,20,7,0,764.0,65.0,1.0,18.0,371.0,523.8,415.82
2016,6,20,7,15,790.5,68.0,1.0,18.5,422.5,580.85,458.2
2016,6,20,7,30,817.0,71.0,1.0,19.0,474.0,638.61,499.49
2016,6,20,7,45,838.0,73.5,1.05,20.0,524.0,687.9,531.22
2016,6,20,8,0,859.0,76.0,1.1,21.0,574.0,740.84,564.37
2016,6,20,8,15,873.5,78.0,1.1,21.5,621.0,787.34,592.75
2016,6,20,8,30,888.0,80.0,1.1,22.0,668.0,832.37,619.59
2016,6,20,8,45,899.5,81.5,1.15,22.5,711.0,872.48,643.42
2016,6,20,9,0,911.0,83.0,1.2,23.0,754.0,910.42,665.59
2016,6,20,9,15,919.5,84.5,1.2,23.5,792.0,943.18,683.43
2016,6,20,9,30,928.0,86.0,1.2,24.0,830.0,973.18,699.37
2016,6,20,9,45,915.5,97.5,1.25,24.5,858.0,990.91,708.39
2016,6,20,10,0,903.0,109.0,1.3,25.0,886.0,1004.55,715.06
2016,6,20,10,15,908.0,110.5,1.35,25.5,912.5,1020.99,723.57
2016,6,20,10,30,913.0,112.0,1.4,26.0,939.0,1034.09,730.03
2016,6,20,10,45,917.0,112.5,1.45,26.5,959.0,1041.73,733.24
2016,6,20,11,0,921.0,113.0,1.5,27.0,979.0,1045.88,734.47
2016,6,20,11,15,923.5,113.5,1.5,27.0,992.0,1045.02,733.43
2016,6,20,11,30,926.0,114.0,1.5,27.0,1005.0,1040.63,730.42
2016,6,20,11,45,929.5,113.0,1.55,27.0,1011.5,1032.27,725.9
2016,6,20,12,0,933.0,112.0,1.6,27.0,1018.0,1020.47,719.37
2016,6,20,12,15,668.0,263.5,1.65,27.0,912.5,909.34,650.08
2016,6,20,12,30,403.0,415.0,1.7,27.0,807.0,789.0,565.88
2016,6,20,12,45,436.5,405.0,1.75,27.5,825.5,794.84,570.96
2016,6,20,13,0,470.0,395.0,1.8,28.0,844.0,797.58,572.75
2016,6,20,13,15,411.0,407.0,1.8,27.5,795.0,738.44,533.55
2016,6,20,13,30,352.0,419.0,1.8,27.0,746.0,681.1,495.38
2016,6,20,13,45,408.0,383.5,1.85,27.0,753.0,675.08,493.58
2016,6,20,14,0,464.0,348.0,1.9,27.0,760.0,663.67,487.4
2016,6,20,14,15,689.5,224.0,1.9,26.5,813.5,685.55,507.83
2016,6,20,14,30,915.0,100.0,1.9,26.0,867.0,688.89,513.9
2016,6,20,14,45,907.0,98.5,1.9,26.0,832.0,638.6,476.98
2016,6,20,15,0,899.0,97.0,1.9,26.0,797.0,587.2,438.62
2016,6,20,15,15,888.0,95.0,1.9,25.5,756.0,532.97,397.81
2016,6,20,15,30,877.0,93.0,1.9,25.0,715.0,478.39,355.25
2016,6,20,15,45,863.5,90.5,1.9,25.0,670.0,422.3,309.44
2016,6,20,16,0,850.0,88.0,1.9,25.0,625.0,366.62,262.65
2016,6,20,16,15,832.0,85.5,1.85,24.5,576.5,310.31,214.91
2016,6,20,16,30,814.0,83.0,1.8,24.0,528.0,249.85,163.69
2016,6,20,16,45,789.5,79.5,1.8,23.5,477.5,194.37,117.68
2016,6,20,17,0,765.0,76.0,1.8,23.0,427.0,141.55,77.47
2016,6,20,17,15,732.5,72.0,1.75,22.0,375.0,90.75,47.15
2016,6,20,17,30,700.0,68.0,1.7,21.0,323.0,48.74,36.89
2016,6,20,17,45,653.5,63.0,1.65,20.5,272.5,42.47,31.6
2016,6,20,18,0,607.0,58.0,1.6,20.0,222.0,40.6,30.0
2016,6,20,18,15,540.5,51.5,1.5,19.0,174.5,37.35,27.12
2016,6,20,18,30,474.0,45.0,1.4,18.0,127.0,33.96,23.94
2016,6,20,18,45,368.5,35.0,1.3,17.5,86.5,27.15,17.49
2016,6,20,19,0,263.0,25.0,1.2,17.0,46.0,19.98,8.69
2016,6,20,19,15,131.5,12.5,1.2,16.5,23.0,11.91,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,6,21,5,0,94.0,10.0,0.6,14.0,12.0,22.77,0.0
2016,6,21,5,15,232.0,21.0,0.6,14.5,43.0,75.16,28.52
2016,6,21,5,30,370.0,32.0,0.6,15.0,74.0,138.74,93.77
2016,6,21,5,45,463.5,39.5,0.6,15.5,118.5,197.37,144.99
2016,6,21,6,0,557.0,47.0,0.6,16.0,163.0,266.21,203.93
2016,6,21,6,15,613.0,52.5,0.6,16.5,212.5,326.83,256.02
2016,6,21,6,30,669.0,58.0,0.6,17.0,262.0,391.54,309.62
2016,6,21,6,45,712.0,61.0,0.65,18.0,314.0,452.72,358.21
2016,6,21,7,0,755.0,64.0,0.7,19.0,366.0,516.93,407.01
2016,6,21,7,15,782.0,67.5,0.75,19.5,417.5,574.43,449.67
2016,6,21,7,30,809.0,71.0,0.8,20.0,469.0,632.73,491.42
2016,6,21,7,45,830.5,73.5,0.85,21.0,519.0,682.05,522.99
2016,6,21,8,0,852.0,76.0,0.9,22.0,569.0,735.07,555.96
2016,6,21,8,15,866.5,78.0,0.9,22.5,616.0,781.34,583.89
2016,6,21,8,30,881.0,80.0,0.9,23.0,663.0,826.14,610.31
2016,6,21,8,45,892.5,82.0,0.95,23.5,706.0,866.63,634.21
2016,6,21,9,0,904.0,84.0,1.0,24.0,749.0,904.95,656.46
2016,6,21,9,15,912.5,85.5,1.0,24.5,787.5,937.56,674.0
2016,6,21,9,30,921.0,87.0,1.0,25.0,826.0,967.43,689.68
2016,6,21,9,45,920.5,92.0,1.05,25.5,856.5,989.54,701.38
2016,6,21,10,0,920.0,97.0,1.1,26.0,887.0,1008.18,711.05
2016,6,21,10,15,924.5,98.0,1.15,26.5,913.5,1023.98,719.05
2016,6,21,10,30,929.0,99.0,1.2,27.0,940.0,1036.38,725.07
2016,6,21,10,45,930.5,101.0,1.25,27.5,959.0,1043.34,727.9
2016,6,21,11,0,932.0,103.0,1.3,28.0,978.0,1046.73,728.73
2016,6,21,11,15,934.0,103.0,1.3,28.0,991.0,1044.99,727.18
