Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,30,936.0,103.0,1.3,28.0,1004.0,1039.71,723.67
2016,6,21,11,45,935.0,104.5,1.35,28.5,1009.0,1029.47,716.72
2016,6,21,12,0,934.0,106.0,1.4,29.0,1014.0,1015.81,707.83
2016,6,21,12,15,934.0,105.5,1.4,29.0,1012.5,997.86,697.03
2016,6,21,12,30,934.0,105.0,1.4,29.0,1011.0,976.7,684.35
2016,6,21,12,45,930.5,106.0,1.45,29.5,1001.5,950.66,668.07
2016,6,21,13,0,927.0,107.0,1.5,30.0,992.0,921.73,649.98
2016,6,21,13,15,924.0,106.5,1.55,30.0,976.5,889.06,630.74
2016,6,21,13,30,921.0,106.0,1.6,30.0,961.0,853.75,609.62
2016,6,21,13,45,916.5,105.0,1.65,30.0,938.0,814.32,585.6
2016,6,21,14,0,912.0,104.0,1.7,30.0,915.0,772.68,559.82
2016,6,21,14,15,906.0,103.0,1.7,29.5,886.0,727.96,532.29
2016,6,21,14,30,900.0,102.0,1.7,29.0,857.0,681.54,501.09
2016,6,21,14,45,892.0,100.5,1.75,28.5,822.0,631.96,466.88
2016,6,21,15,0,884.0,99.0,1.8,28.0,787.0,581.3,430.62
2016,6,21,15,15,873.5,97.0,1.8,27.5,747.0,528.08,390.93
2016,6,21,15,30,863.0,95.0,1.8,27.0,707.0,474.48,349.5
2016,6,21,15,45,850.0,92.5,1.8,26.5,663.0,419.33,305.44
2016,6,21,16,0,837.0,90.0,1.8,26.0,619.0,364.54,260.22
2016,6,21,16,15,819.5,87.0,1.8,25.5,571.5,303.46,209.27
2016,6,21,16,30,802.0,84.0,1.8,25.0,524.0,248.61,162.6
2016,6,21,16,45,780.5,80.0,1.8,24.5,474.0,193.88,117.24
2016,6,21,17,0,759.0,76.0,1.8,24.0,424.0,141.48,77.3
2016,6,21,17,15,727.5,72.0,1.75,23.0,373.5,91.06,47.15
2016,6,21,17,30,696.0,68.0,1.7,22.0,323.0,48.69,36.69
2016,6,21,17,45,654.5,62.5,1.65,21.0,273.0,42.07,31.17
2016,6,21,18,0,613.0,57.0,1.6,20.0,223.0,39.79,29.29
2016,6,21,18,15,547.5,50.5,1.5,19.0,175.5,36.5,26.38
2016,6,21,18,30,482.0,44.0,1.4,18.0,128.0,33.06,23.17
2016,6,21,18,45,380.0,34.5,1.3,17.5,87.5,26.68,17.1
2016,6,21,19,0,278.0,25.0,1.2,17.0,47.0,19.96,8.77
2016,6,21,19,15,139.0,12.5,1.1,16.5,23.5,11.91,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,22,5,0,104.0,11.0,1.2,13.0,13.0,25.04,0.0
2016,6,22,5,15,251.5,21.5,1.2,13.0,45.0,79.15,29.24
2016,6,22,5,30,399.0,32.0,1.2,13.0,77.0,145.71,99.1
2016,6,22,5,45,487.0,39.5,1.3,13.5,122.0,204.2,151.51
2016,6,22,6,0,575.0,47.0,1.4,14.0,167.0,272.29,211.29
2016,6,22,6,15,630.5,52.0,1.4,14.5,216.5,331.8,263.81
2016,6,22,6,30,686.0,57.0,1.4,15.0,266.0,397.92,319.96
2016,6,22,6,45,346.5,95.5,1.4,15.5,201.5,296.71,241.32
2016,6,22,7,0,7.0,134.0,1.4,16.0,137.0,133.2,105.79
2016,6,22,7,15,46.0,168.5,1.35,16.5,191.0,199.47,160.41
2016,6,22,7,30,85.0,203.0,1.3,17.0,245.0,263.92,211.62
2016,6,22,7,45,72.5,221.0,1.3,17.5,259.5,276.68,220.08
2016,6,22,8,0,60.0,239.0,1.3,18.0,274.0,288.19,227.58
2016,6,22,8,15,106.0,269.5,1.3,18.5,337.5,358.57,281.67
2016,6,22,8,30,152.0,300.0,1.3,19.0,401.0,442.88,344.19
2016,6,22,8,45,256.5,303.0,1.35,19.5,486.5,551.22,424.17
2016,6,22,9,0,361.0,306.0,1.4,20.0,572.0,654.16,497.52
2016,6,22,9,15,275.5,344.0,1.4,20.0,553.5,624.95,472.49
2016,6,22,9,30,190.0,382.0,1.4,20.0,535.0,578.09,436.22
2016,6,22,9,45,195.0,399.0,1.4,20.5,561.5,602.96,452.54
2016,6,22,10,0,200.0,416.0,1.4,21.0,588.0,627.07,467.54
2016,6,22,10,15,304.5,396.0,1.4,21.0,667.0,721.52,534.64
2016,6,22,10,30,409.0,376.0,1.4,21.0,746.0,815.15,598.6
2016,6,22,10,45,688.5,233.5,1.4,21.5,873.0,952.14,692.91
2016,6,22,11,0,968.0,91.0,1.4,22.0,1000.0,1070.5,763.72
2016,6,22,11,15,970.5,91.0,1.4,22.0,1013.5,1069.35,760.94
2016,6,22,11,30,973.0,91.0,1.4,22.0,1027.0,1064.53,757.62
2016,6,22,11,45,974.0,91.5,1.45,22.5,1033.5,1055.08,751.01
2016,6,22,12,0,975.0,92.0,1.5,23.0,1040.0,1042.05,742.32
2016,6,22,12,15,975.0,92.0,1.5,22.5,1038.5,1024.06,732.68
2016,6,22,12,30,975.0,92.0,1.5,22.0,1037.0,1002.7,720.98
2016,6,22,12,45,964.5,97.5,1.55,22.0,1025.5,973.8,703.86
2016,6,22,13,0,954.0,103.0,1.6,22.0,1014.0,942.15,684.91
2016,6,22,13,15,951.0,102.5,1.6,21.5,998.0,908.71,665.29
2016,6,22,13,30,948.0,102.0,1.6,21.0,982.0,872.54,643.67
2016,6,22,13,45,943.5,101.5,1.6,21.0,958.5,832.63,618.12
2016,6,22,14,0,939.0,101.0,1.6,21.0,935.0,790.42,590.79
2016,6,22,14,15,933.0,99.5,1.6,20.5,905.5,744.15,561.44
2016,6,22,14,30,927.0,98.0,1.6,20.0,876.0,696.12,528.45
2016,6,22,14,45,918.5,96.5,1.6,20.0,840.5,645.02,490.87
2016,6,22,15,0,910.0,95.0,1.6,20.0,805.0,592.82,451.39
2016,6,22,15,15,899.5,93.5,1.55,19.5,764.0,538.75,409.78
2016,6,22,15,30,889.0,92.0,1.5,19.0,723.0,484.26,366.4
2016,6,22,15,45,875.0,90.0,1.5,19.0,677.5,427.76,319.58
2016,6,22,16,0,861.0,88.0,1.5,19.0,632.0,371.7,271.73
2016,6,22,16,15,843.0,85.0,1.5,18.5,583.0,314.33,222.39
2016,6,22,16,30,825.0,82.0,1.5,18.0,534.0,252.82,169.36
2016,6,22,16,45,801.0,79.0,1.55,18.0,483.0,197.17,121.96
2016,6,22,17,0,777.0,76.0,1.6,18.0,432.0,144.11,80.48
2016,6,22,17,15,745.0,72.0,1.6,17.5,380.5,92.59,48.77
2016,6,22,17,30,713.0,68.0,1.6,17.0,329.0,48.73,37.51
2016,6,22,17,45,667.5,63.0,1.6,16.5,277.5,46.69,35.88
2016,6,22,18,0,622.0,58.0,1.6,16.0,226.0,40.59,30.52
2016,6,22,18,15,555.0,51.5,1.55,15.5,178.0,37.33,27.54
2016,6,22,18,30,488.0,45.0,1.5,15.0,130.0,33.92,24.25
2016,6,22,18,45,377.5,35.5,1.45,14.5,88.5,27.57,18.13
2016,6,22,19,0,267.0,26.0,1.4,14.0,47.0,20.89,9.69
2016,6,22,19,15,133.5,13.0,1.35,13.5,23.5,12.39,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,1.2,12.0,12.0,23.73,0.0
2016,6,23,5,15,247.5,20.5,1.2,12.5,43.5,76.98,27.05
2016,6,23,5,30,393.0,31.0,1.2,13.0,75.0,142.79,96.79
2016,6,23,5,45,484.5,38.0,1.3,13.5,120.0,201.33,149.14
2016,6,23,6,0,576.0,45.0,1.4,14.0,165.0,268.49,208.15
2016,6,23,6,15,631.5,50.5,1.4,14.5,214.5,330.05,262.36
2016,6,23,6,30,687.0,56.0,1.4,15.0,264.0,396.72,318.98
2016,6,23,6,45,475.5,102.5,1.4,15.5,259.0,371.73,301.05
2016,6,23,7,0,264.0,149.0,1.4,16.0,254.0,317.57,257.44
2016,6,23,7,15,261.0,172.5,1.35,16.5,288.0,353.99,285.83
2016,6,23,7,30,258.0,196.0,1.3,17.0,322.0,389.45,312.04
2016,6,23,7,45,345.0,199.5,1.3,17.5,387.5,465.88,370.57
2016,6,23,8,0,432.0,203.0,1.3,18.0,453.0,559.81,439.75
2016,6,23,8,15,392.0,235.0,1.3,18.5,476.5,568.46,442.64
2016,6,23,8,30,352.0,267.0,1.3,19.0,500.0,583.6,450.5
2016,6,23,8,45,365.5,283.5,1.3,20.0,539.5,623.85,476.49
2016,6,23,9,0,379.0,300.0,1.3,21.0,579.0,663.62,501.26
2016,6,23,9,15,422.5,298.0,1.3,21.5,624.5,721.8,539.86
2016,6,23,9,30,466.0,296.0,1.3,22.0,670.0,769.67,570.7
2016,6,23,9,45,706.0,193.5,1.3,22.5,786.5,904.62,662.12
2016,6,23,10,0,946.0,91.0,1.3,23.0,903.0,1026.82,735.76
2016,6,23,10,15,693.5,227.0,1.3,23.0,832.5,944.91,681.63
2016,6,23,10,30,441.0,363.0,1.3,23.0,762.0,834.0,603.67
2016,6,23,10,45,702.0,228.5,1.35,23.5,880.0,960.57,692.0
2016,6,23,11,0,963.0,94.0,1.4,24.0,998.0,1068.67,756.61
2016,6,23,11,15,964.0,94.5,1.45,24.0,1011.0,1066.57,754.28
2016,6,23,11,30,965.0,95.0,1.5,24.0,1024.0,1060.81,751.26
2016,6,23,11,45,965.0,95.5,1.55,24.0,1029.0,1050.46,745.52
2016,6,23,12,0,965.0,96.0,1.6,24.0,1034.0,1036.58,737.69
2016,6,23,12,15,963.5,96.0,1.65,24.0,1031.0,1017.34,726.59
2016,6,23,12,30,962.0,96.0,1.7,24.0,1028.0,994.82,713.45
2016,6,23,12,45,957.5,96.5,1.75,24.5,1017.5,966.88,695.49
2016,6,23,13,0,953.0,97.0,1.8,25.0,1007.0,936.01,675.64
2016,6,23,13,15,949.0,96.5,1.8,24.5,990.0,901.83,655.59
2016,6,23,13,30,945.0,96.0,1.8,24.0,973.0,864.99,633.6
2016,6,23,13,45,940.5,94.5,1.85,24.0,949.5,824.34,608.09
2016,6,23,14,0,936.0,93.0,1.9,24.0,926.0,781.41,580.72
2016,6,23,14,15,929.5,92.0,1.9,23.5,896.0,735.46,551.59
2016,6,23,14,30,923.0,91.0,1.9,23.0,866.0,687.78,519.09
2016,6,23,14,45,916.0,89.0,1.95,23.0,831.0,637.4,482.38
2016,6,23,15,0,909.0,87.0,2.0,23.0,796.0,585.79,443.6
2016,6,23,15,15,899.5,85.0,2.0,22.5,755.5,531.92,402.43
2016,6,23,15,30,890.0,83.0,2.0,22.0,715.0,477.53,359.35
2016,6,23,15,45,881.0,79.5,2.0,22.0,671.5,421.77,313.05
2016,6,23,16,0,872.0,76.0,2.0,22.0,628.0,365.94,265.31
2016,6,23,16,15,855.5,74.0,1.95,21.5,580.0,309.37,216.51
2016,6,23,16,30,839.0,72.0,1.9,21.0,532.0,253.98,168.29
2016,6,23,16,45,820.5,68.0,1.9,20.5,482.0,198.02,120.86
2016,6,23,17,0,802.0,64.0,1.9,20.0,432.0,143.94,78.67
2016,6,23,17,15,772.0,60.5,1.85,19.5,380.5,85.46,41.47
2016,6,23,17,30,742.0,57.0,1.8,19.0,329.0,40.02,29.58
2016,6,23,17,45,700.0,53.0,1.75,18.5,278.0,38.41,28.31
2016,6,23,18,0,658.0,49.0,1.7,18.0,227.0,36.74,26.87
2016,6,23,18,15,595.5,43.5,1.6,17.0,179.0,33.65,24.12
2016,6,23,18,30,533.0,38.0,1.5,16.0,131.0,30.46,21.12
2016,6,23,18,45,424.0,31.0,1.45,15.5,90.0,23.55,14.6
2016,6,23,19,0,315.0,24.0,1.4,15.0,49.0,19.0,8.31
2016,6,23,19,15,157.5,12.0,1.3,14.5,24.5,11.44,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,4.5,1.05,12.5,5.5,0.0,0.0
2016,6,24,5,0,108.0,9.0,1.1,13.0,11.0,23.52,0.0
2016,6,24,5,15,256.5,19.5,1.15,13.5,43.0,77.3,25.43
2016,6,24,5,30,405.0,30.0,1.2,14.0,75.0,144.34,97.06
2016,6,24,5,45,490.5,37.5,1.3,14.5,119.5,202.18,148.98
2016,6,24,6,0,576.0,45.0,1.4,15.0,164.0,267.98,206.84
2016,6,24,6,15,632.5,50.0,1.4,15.5,214.0,329.38,260.76
2016,6,24,6,30,689.0,55.0,1.4,16.0,264.0,395.99,317.15
2016,6,24,6,45,726.0,59.5,1.4,16.5,316.0,456.7,366.99
2016,6,24,7,0,763.0,64.0,1.4,17.0,368.0,519.87,416.71
2016,6,24,7,15,440.5,134.5,1.35,17.0,315.5,432.63,347.38
2016,6,24,7,30,118.0,205.0,1.3,17.0,263.0,296.86,237.03
2016,6,24,7,45,175.0,225.5,1.3,17.5,321.5,363.88,289.98
2016,6,24,8,0,232.0,246.0,1.3,18.0,380.0,435.29,343.8
2016,6,24,8,15,236.5,268.5,1.3,18.5,415.0,471.21,368.61
2016,6,24,8,30,241.0,291.0,1.3,19.0,450.0,517.77,400.73
2016,6,24,8,45,228.5,314.5,1.35,19.5,473.5,528.03,406.07
2016,6,24,9,0,216.0,338.0,1.4,20.0,497.0,547.7,418.23
2016,6,24,9,15,577.5,214.5,1.4,20.5,669.5,780.16,589.03
2016,6,24,9,30,939.0,91.0,1.4,21.0,842.0,988.07,722.48
2016,6,24,9,45,945.5,92.5,1.4,21.5,876.5,1013.55,733.36
2016,6,24,10,0,952.0,94.0,1.4,22.0,911.0,1035.8,744.5
2016,6,24,10,15,957.5,95.0,1.4,22.0,938.5,1053.17,754.06
2016,6,24,10,30,963.0,96.0,1.4,22.0,966.0,1067.05,761.58
2016,6,24,10,45,966.5,97.0,1.45,22.5,987.0,1075.33,765.2
2016,6,24,11,0,970.0,98.0,1.5,23.0,1008.0,1079.93,766.71
2016,6,24,11,15,972.0,98.5,1.5,23.0,1022.0,1078.82,765.47
2016,6,24,11,30,974.0,99.0,1.5,23.0,1036.0,1074.01,762.16
2016,6,24,11,45,974.5,99.5,1.55,23.5,1041.5,1064.06,755.21
2016,6,24,12,0,975.0,100.0,1.6,24.0,1047.0,1050.53,746.19
2016,6,24,12,15,974.5,100.0,1.6,24.0,1045.5,1032.08,734.88
2016,6,24,12,30,974.0,100.0,1.6,24.0,1044.0,1010.26,721.57
2016,6,24,12,45,966.0,103.5,1.65,24.5,1033.0,981.71,703.39
2016,6,24,13,0,958.0,107.0,1.7,25.0,1022.0,950.33,683.41
2016,6,24,13,15,954.5,106.5,1.7,25.0,1005.5,916.38,662.4
2016,6,24,13,30,951.0,106.0,1.7,25.0,989.0,879.71,639.52
2016,6,24,13,45,946.0,105.0,1.75,25.0,965.0,838.87,614.23
2016,6,24,14,0,941.0,104.0,1.8,25.0,941.0,795.76,587.1
2016,6,24,14,15,934.5,103.0,1.8,25.0,911.0,749.53,557.06
2016,6,24,14,30,928.0,102.0,1.8,25.0,881.0,701.56,523.51
2016,6,24,14,45,918.5,100.5,1.8,25.0,844.5,649.8,486.07
2016,6,24,15,0,909.0,99.0,1.8,25.0,808.0,597.03,446.82
2016,6,24,15,15,898.0,97.0,1.8,24.5,767.0,542.29,405.71
2016,6,24,15,30,887.0,95.0,1.8,24.0,726.0,487.19,362.79
2016,6,24,15,45,871.5,93.5,1.8,24.0,680.0,430.59,316.61
2016,6,24,16,0,856.0,92.0,1.8,24.0,634.0,374.57,269.57
2016,6,24,16,15,838.0,89.0,1.75,23.5,585.5,312.27,217.25
2016,6,24,16,30,820.0,86.0,1.7,23.0,537.0,256.19,169.22
2016,6,24,16,45,794.0,83.0,1.7,22.5,485.5,200.41,122.8
2016,6,24,17,0,768.0,80.0,1.7,22.0,434.0,147.46,82.2
2016,6,24,17,15,735.5,76.0,1.65,21.0,382.0,96.35,51.09
2016,6,24,17,30,703.0,72.0,1.6,20.0,330.0,51.97,39.85
2016,6,24,17,45,655.5,67.0,1.55,19.5,278.5,45.47,34.35
2016,6,24,18,0,608.0,62.0,1.5,19.0,227.0,43.75,32.9
2016,6,24,18,15,539.5,54.5,1.4,18.0,178.5,39.8,29.4
2016,6,24,18,30,471.0,47.0,1.3,17.0,130.0,35.64,25.54
2016,6,24,18,45,362.5,37.0,1.2,16.5,89.0,28.91,19.12
2016,6,24,19,0,254.0,27.0,1.1,16.0,48.0,21.82,10.38
2016,6,24,19,15,127.0,13.5,1.05,15.5,24.0,12.87,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,167.0,17.5,0.55,12.5,35.5,57.49,16.95
2016,6,25,5,30,334.0,35.0,0.5,13.0,71.0,131.48,89.16
2016,6,25,5,45,435.5,43.0,0.5,14.0,116.0,191.01,140.82
2016,6,25,6,0,537.0,51.0,0.5,15.0,161.0,261.58,200.68
2016,6,25,6,15,596.0,57.0,0.5,15.5,211.0,322.93,253.32
2016,6,25,6,30,655.0,63.0,0.5,16.0,261.0,389.87,308.65
2016,6,25,6,45,701.0,66.5,0.55,17.0,313.5,450.99,357.26
2016,6,25,7,0,747.0,70.0,0.6,18.0,366.0,517.02,407.5
2016,6,25,7,15,776.0,73.5,0.65,19.0,418.5,575.49,450.05
2016,6,25,7,30,805.0,77.0,0.7,20.0,471.0,634.94,491.65
2016,6,25,7,45,828.5,79.5,0.8,21.0,522.0,689.98,528.04
2016,6,25,8,0,852.0,82.0,0.9,22.0,573.0,740.04,559.38
2016,6,25,8,15,868.5,84.5,0.9,22.5,621.5,788.56,588.8
2016,6,25,8,30,885.0,87.0,0.9,23.0,670.0,835.75,616.67
2016,6,25,8,45,898.5,88.5,0.95,23.5,714.5,877.65,641.35
2016,6,25,9,0,912.0,90.0,1.0,24.0,759.0,917.49,664.44
2016,6,25,9,15,921.5,92.0,1.05,24.5,799.0,951.92,683.86
2016,6,25,9,30,931.0,94.0,1.1,25.0,839.0,983.62,701.47
2016,6,25,9,45,933.0,98.0,1.15,26.0,871.5,1007.36,712.68
2016,6,25,10,0,935.0,102.0,1.2,27.0,904.0,1027.7,721.84
2016,6,25,10,15,940.5,103.5,1.2,27.5,932.0,1045.36,729.91
2016,6,25,10,30,946.0,105.0,1.2,28.0,960.0,1059.57,735.96
2016,6,25,10,45,950.0,105.5,1.25,28.5,981.0,1067.7,739.4
2016,6,25,11,0,954.0,106.0,1.3,29.0,1002.0,1072.22,740.85
2016,6,25,11,15,956.5,107.0,1.3,29.0,1015.5,1072.11,740.26
2016,6,25,11,30,959.0,108.0,1.3,29.0,1029.0,1068.35,737.66
2016,6,25,11,45,959.5,108.5,1.35,29.5,1035.5,1058.49,730.99
2016,6,25,12,0,960.0,109.0,1.4,30.0,1042.0,1045.11,722.35
2016,6,25,12,15,959.5,109.0,1.4,30.0,1040.5,1026.85,711.5
2016,6,25,12,30,959.0,109.0,1.4,30.0,1039.0,1005.31,698.74
2016,6,25,12,45,958.0,108.0,1.45,30.0,1030.0,979.14,683.96
2016,6,25,13,0,957.0,107.0,1.5,30.0,1021.0,949.89,667.2
2016,6,25,13,15,953.5,106.5,1.55,29.5,1005.0,916.0,648.7
2016,6,25,13,30,950.0,106.0,1.6,29.0,989.0,879.4,628.21
2016,6,25,13,45,945.5,105.0,1.65,29.0,965.0,839.01,603.71
2016,6,25,14,0,941.0,104.0,1.7,29.0,941.0,796.31,577.38
2016,6,25,14,15,934.0,103.0,1.7,28.5,911.0,749.75,548.77
2016,6,25,14,30,927.0,102.0,1.7,28.0,881.0,701.49,516.63
2016,6,25,14,45,919.0,100.5,1.7,28.0,845.0,650.69,480.39
2016,6,25,15,0,911.0,99.0,1.7,28.0,809.0,598.74,442.27
2016,6,25,15,15,899.5,97.0,1.7,27.5,767.5,543.65,401.51
2016,6,25,15,30,888.0,95.0,1.7,27.0,726.0,488.24,358.99
2016,6,25,15,45,874.5,92.0,1.7,26.5,680.5,431.09,313.65
2016,6,25,16,0,861.0,89.0,1.7,26.0,635.0,374.34,267.09
2016,6,25,16,15,843.0,86.5,1.65,25.5,586.0,317.34,219.15
2016,6,25,16,30,825.0,84.0,1.6,25.0,537.0,256.21,167.69
2016,6,25,16,45,802.0,80.5,1.6,24.5,486.0,200.24,121.35
2016,6,25,17,0,779.0,77.0,1.6,24.0,435.0,146.74,80.44
2016,6,25,17,15,747.0,73.0,1.5,23.0,383.0,95.0,49.04
2016,6,25,17,30,715.0,69.0,1.4,22.0,331.0,49.5,37.38
2016,6,25,17,45,671.5,63.5,1.35,21.5,279.5,47.07,35.45
2016,6,25,18,0,628.0,58.0,1.3,21.0,228.0,40.55,29.83
2016,6,25,18,15,561.5,51.5,1.2,20.0,179.5,37.29,26.97
2016,6,25,18,30,495.0,45.0,1.1,19.0,131.0,33.88,23.8
2016,6,25,18,45,391.5,35.5,1.0,18.0,90.0,27.54,17.83
2016,6,25,19,0,288.0,26.0,0.9,17.0,49.0,20.86,9.66
2016,6,25,19,15,144.0,13.0,0.85,16.5,24.5,12.39,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,19.0,18.0,0.5,13.5,20.0,22.8,3.71
2016,6,26,5,30,38.0,36.0,0.5,14.0,40.0,49.42,33.04
2016,6,26,5,45,56.5,55.5,0.5,14.5,65.0,78.11,58.19
2016,6,26,6,0,75.0,75.0,0.5,15.0,90.0,108.52,84.42
2016,6,26,6,15,86.0,95.5,0.5,15.5,118.0,138.82,110.34
2016,6,26,6,30,97.0,116.0,0.5,16.0,146.0,170.12,136.48
2016,6,26,6,45,107.0,137.0,0.55,17.0,175.5,202.45,162.51
2016,6,26,7,0,117.0,158.0,0.6,18.0,205.0,235.57,188.42
2016,6,26,7,15,126.5,181.5,0.6,18.5,238.5,271.91,216.35
2016,6,26,7,30,136.0,205.0,0.6,19.0,272.0,308.81,243.97
2016,6,26,7,45,123.5,227.5,0.65,20.0,293.0,329.44,257.78
2016,6,26,8,0,111.0,250.0,0.7,21.0,314.0,348.6,270.2
2016,6,26,8,15,127.5,274.0,0.7,21.5,353.5,390.94,300.55
2016,6,26,8,30,144.0,298.0,0.7,22.0,393.0,434.02,330.6
2016,6,26,8,45,155.5,320.0,0.75,23.0,429.0,471.17,355.29
2016,6,26,9,0,167.0,342.0,0.8,24.0,465.0,508.4,379.57
2016,6,26,9,15,191.5,360.0,0.8,24.5,508.0,553.14,409.4
2016,6,26,9,30,216.0,378.0,0.8,25.0,551.0,598.29,438.82
2016,6,26,9,45,240.0,391.0,0.85,25.5,590.5,649.72,472.23
2016,6,26,10,0,264.0,404.0,0.9,26.0,630.0,688.87,497.07
2016,6,26,10,15,351.5,383.5,0.95,26.5,695.0,755.02,541.52
2016,6,26,10,30,439.0,363.0,1.0,27.0,760.0,832.19,591.47
2016,6,26,10,45,694.5,230.0,1.05,27.5,874.0,954.84,673.06
2016,6,26,11,0,950.0,97.0,1.1,28.0,988.0,1059.03,733.69
2016,6,26,11,15,951.5,97.5,1.15,28.0,1001.5,1057.57,731.89
2016,6,26,11,30,953.0,98.0,1.2,28.0,1015.0,1052.5,729.46
2016,6,26,11,45,953.5,98.5,1.25,28.5,1020.5,1042.86,722.96
2016,6,26,12,0,954.0,99.0,1.3,29.0,1026.0,1029.73,714.48
2016,6,26,12,15,953.0,99.0,1.35,29.0,1024.0,1011.25,704.25
2016,6,26,12,30,952.0,99.0,1.4,29.0,1022.0,989.5,692.07
2016,6,26,12,45,937.5,107.0,1.45,29.5,1009.0,959.95,673.68
2016,6,26,13,0,923.0,115.0,1.5,30.0,996.0,927.87,653.71
2016,6,26,13,15,919.0,114.0,1.55,30.0,979.5,894.1,633.85
2016,6,26,13,30,915.0,113.0,1.6,30.0,963.0,857.77,612.13
2016,6,26,13,45,909.0,112.5,1.65,30.0,939.0,817.93,587.88
2016,6,26,14,0,903.0,112.0,1.7,30.0,915.0,775.99,561.94
2016,6,26,14,15,895.5,110.5,1.7,29.5,885.0,730.19,533.72
2016,6,26,14,30,888.0,109.0,1.7,29.0,855.0,682.83,501.86
2016,6,26,14,45,878.0,107.5,1.75,29.0,819.0,632.61,466.37
2016,6,26,15,0,868.0,106.0,1.8,29.0,783.0,581.5,429.12
2016,6,26,15,15,856.0,104.0,1.8,28.5,742.5,528.29,389.72
2016,6,26,15,30,844.0,102.0,1.8,28.0,702.0,474.87,348.74
2016,6,26,15,45,828.5,99.5,1.8,28.0,657.5,419.65,304.41
2016,6,26,16,0,813.0,97.0,1.8,28.0,613.0,360.43,255.96
2016,6,26,16,15,794.0,94.0,1.75,27.5,565.0,304.94,209.71
2016,6,26,16,30,775.0,91.0,1.7,27.0,517.0,251.05,164.33
2016,6,26,16,45,751.0,87.0,1.7,26.5,467.5,197.29,120.24
2016,6,26,17,0,727.0,83.0,1.7,26.0,418.0,146.14,81.46
2016,6,26,17,15,694.0,78.5,1.65,25.0,367.5,92.21,47.88
2016,6,26,17,30,661.0,74.0,1.6,24.0,317.0,48.4,36.11
2016,6,26,17,45,616.5,68.0,1.55,23.0,267.5,46.1,34.38
2016,6,26,18,0,572.0,62.0,1.5,22.0,218.0,43.63,32.36
2016,6,26,18,15,506.0,54.5,1.4,21.0,171.5,39.7,28.93
2016,6,26,18,30,440.0,47.0,1.3,20.0,125.0,35.57,25.13
2016,6,26,18,45,340.5,36.5,1.2,19.5,85.5,28.4,18.42
2016,6,26,19,0,241.0,26.0,1.1,19.0,46.0,20.82,9.53
2016,6,26,19,15,120.5,13.0,1.05,18.0,23.0,12.39,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,184.5,15.5,0.45,13.5,35.0,57.93,13.61
2016,6,27,5,30,369.0,31.0,0.4,14.0,70.0,135.42,90.28
2016,6,27,5,45,458.0,38.5,0.4,14.5,114.0,192.15,140.51
2016,6,27,6,0,547.0,46.0,0.4,15.0,158.0,258.64,197.72
2016,6,27,6,15,603.5,52.0,0.4,15.5,206.5,319.31,249.91
2016,6,27,6,30,660.0,58.0,0.4,16.0,255.0,384.11,303.65
2016,6,27,6,45,467.5,102.0,0.4,17.0,254.5,365.62,290.49
2016,6,27,7,0,275.0,146.0,0.4,18.0,254.0,319.87,254.24
2016,6,27,7,15,231.0,174.0,0.45,19.0,274.0,336.56,266.21
2016,6,27,7,30,187.0,202.0,0.5,20.0,294.0,339.36,266.41
2016,6,27,7,45,171.0,226.5,0.6,21.0,317.5,362.02,281.93
2016,6,27,8,0,155.0,251.0,0.7,22.0,341.0,382.76,295.4
2016,6,27,8,15,155.0,274.0,0.75,23.0,370.5,412.68,315.42
2016,6,27,8,30,155.0,297.0,0.8,24.0,400.0,442.02,334.51
2016,6,27,8,45,184.5,317.0,0.9,25.0,447.0,492.84,369.59
2016,6,27,9,0,214.0,337.0,1.0,26.0,494.0,544.81,404.52
2016,6,27,9,15,259.5,348.0,1.0,26.5,548.0,614.48,451.2
2016,6,27,9,30,305.0,359.0,1.0,27.0,602.0,673.63,489.61
2016,6,27,9,45,320.0,371.0,1.0,27.5,636.5,705.26,508.4
2016,6,27,10,0,335.0,383.0,1.0,28.0,671.0,736.02,526.64
2016,6,27,10,15,362.0,383.5,1.05,28.5,703.5,765.46,544.9
2016,6,27,10,30,389.0,384.0,1.1,29.0,736.0,793.96,562.41
2016,6,27,10,45,650.5,250.5,1.15,29.5,854.0,931.81,655.55
2016,6,27,11,0,912.0,117.0,1.2,30.0,972.0,1041.54,719.6
2016,6,27,11,15,914.5,117.5,1.2,30.5,985.5,1040.99,715.94
2016,6,27,11,30,917.0,118.0,1.2,31.0,999.0,1036.96,711.76
2016,6,27,11,45,916.5,119.5,1.25,31.5,1004.5,1027.48,705.37
2016,6,27,12,0,916.0,121.0,1.3,32.0,1010.0,1014.64,697.1
2016,6,27,12,15,916.0,121.0,1.35,32.0,1009.0,997.57,687.78
2016,6,27,12,30,916.0,121.0,1.4,32.0,1008.0,977.35,676.57
2016,6,27,12,45,915.5,119.5,1.45,32.0,1000.0,952.18,662.32
2016,6,27,13,0,915.0,118.0,1.5,32.0,992.0,924.05,646.19
2016,6,27,13,15,912.5,117.5,1.55,32.0,977.0,892.27,627.66
2016,6,27,13,30,910.0,117.0,1.6,32.0,962.0,857.85,607.29
2016,6,27,13,45,905.5,116.0,1.65,32.0,939.5,818.89,583.79
2016,6,27,14,0,901.0,115.0,1.7,32.0,917.0,777.74,558.57
2016,6,27,14,15,894.5,113.5,1.75,31.5,888.0,732.71,531.44
2016,6,27,14,30,888.0,112.0,1.8,31.0,859.0,686.04,500.63
2016,6,27,14,45,881.0,110.0,1.85,31.0,824.5,637.18,466.29
2016,6,27,15,0,874.0,108.0,1.9,31.0,790.0,587.13,430.03
2016,6,27,15,15,863.0,105.5,1.9,30.5,750.0,533.67,390.75
2016,6,27,15,30,852.0,103.0,1.9,30.0,710.0,479.88,349.81
2016,6,27,15,45,840.0,99.5,1.9,29.5,666.0,424.76,306.43
2016,6,27,16,0,828.0,96.0,1.9,29.0,622.0,365.25,258.43
2016,6,27,16,15,809.5,93.0,1.85,28.5,573.5,309.05,211.71
2016,6,27,16,30,791.0,90.0,1.8,28.0,525.0,254.38,165.77
2016,6,27,16,45,769.0,85.5,1.8,27.5,475.5,199.6,120.88
2016,6,27,17,0,747.0,81.0,1.8,27.0,426.0,147.21,81.13
2016,6,27,17,15,714.0,76.5,1.7,26.0,374.5,96.76,50.61
2016,6,27,17,30,681.0,72.0,1.6,25.0,323.0,46.98,34.73
2016,6,27,17,45,638.5,66.0,1.55,24.5,272.5,44.61,32.87
2016,6,27,18,0,596.0,60.0,1.5,24.0,222.0,42.06,30.72
2016,6,27,18,15,529.5,53.0,1.35,23.0,174.5,38.47,27.61
2016,6,27,18,30,463.0,46.0,1.2,22.0,127.0,34.7,24.17
2016,6,27,18,45,363.5,36.0,1.1,21.0,87.0,27.96,17.92
2016,6,27,19,0,264.0,26.0,1.0,20.0,47.0,20.83,9.49
2016,6,27,19,15,132.0,13.0,0.95,19.5,23.5,12.39,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,138.5,17.0,0.5,14.5,32.0,49.13,9.34
2016,6,28,5,30,277.0,34.0,0.5,15.0,64.0,115.48,77.1
2016,6,28,5,45,370.0,44.0,0.5,15.5,106.0,171.05,125.37
2016,6,28,6,0,463.0,54.0,0.5,16.0,148.0,236.91,181.36
2016,6,28,6,15,523.0,61.5,0.5,16.5,195.5,296.31,232.1
2016,6,28,6,30,583.0,69.0,0.5,17.0,243.0,361.5,285.93
2016,6,28,6,45,629.0,73.5,0.55,18.0,293.5,421.48,333.63
2016,6,28,7,0,675.0,78.0,0.6,19.0,344.0,484.99,382.11
2016,6,28,7,15,705.5,82.5,0.6,19.5,394.5,542.1,424.22
2016,6,28,7,30,736.0,87.0,0.6,20.0,445.0,598.89,464.59
2016,6,28,7,45,760.5,90.0,0.6,21.0,494.5,652.32,499.82
2016,6,28,8,0,785.0,93.0,0.6,22.0,544.0,705.81,532.56
2016,6,28,8,15,802.5,96.0,0.6,22.5,591.0,753.52,561.46
2016,6,28,8,30,820.0,99.0,0.6,23.0,638.0,800.13,589.02
2016,6,28,8,45,834.0,101.5,0.65,24.0,681.5,835.68,608.54
2016,6,28,9,0,848.0,104.0,0.7,25.0,725.0,875.18,630.4
2016,6,28,9,15,858.5,106.0,0.75,25.5,763.5,908.85,649.44
2016,6,28,9,30,869.0,108.0,0.8,26.0,802.0,940.04,666.84
2016,6,28,9,45,880.5,108.0,0.85,26.5,836.5,967.37,681.78
2016,6,28,10,0,892.0,108.0,0.9,27.0,871.0,991.91,694.99
2016,6,28,10,15,898.0,109.0,0.95,27.5,898.0,1009.08,703.75
2016,6,28,10,30,904.0,110.0,1.0,28.0,925.0,1022.98,710.68
2016,6,28,10,45,908.0,111.0,1.1,28.5,946.0,1031.51,715.43
2016,6,28,11,0,912.0,112.0,1.2,29.0,967.0,1036.57,718.2
2016,6,28,11,15,914.5,112.5,1.2,29.0,980.5,1036.13,717.4
2016,6,28,11,30,917.0,113.0,1.2,29.0,994.0,1032.2,714.7
2016,6,28,11,45,917.5,113.5,1.25,29.0,1000.0,1022.82,709.74
2016,6,28,12,0,918.0,114.0,1.3,29.0,1006.0,1010.08,702.85
2016,6,28,12,15,918.0,114.0,1.35,29.0,1005.0,993.09,693.44
2016,6,28,12,30,918.0,114.0,1.4,29.0,1004.0,972.92,682.1
2016,6,28,12,45,908.0,119.5,1.45,29.0,993.5,945.75,666.41
2016,6,28,13,0,898.0,125.0,1.5,29.0,983.0,915.99,649.03
2016,6,28,13,15,895.0,124.0,1.5,29.0,967.5,883.82,629.39
2016,6,28,13,30,892.0,123.0,1.5,29.0,952.0,849.1,608.01
2016,6,28,13,45,887.5,122.0,1.55,29.0,929.5,810.78,584.66
2016,6,28,14,0,883.0,121.0,1.6,29.0,907.0,770.31,559.61
2016,6,28,14,15,876.5,119.5,1.6,28.5,878.0,726.01,532.01
2016,6,28,14,30,870.0,118.0,1.6,28.0,849.0,680.1,501.08
2016,6,28,14,45,862.0,115.5,1.6,28.0,814.5,631.0,466.05
2016,6,28,15,0,854.0,113.0,1.6,28.0,780.0,580.85,429.28
2016,6,28,15,15,842.5,110.5,1.6,27.5,740.0,528.1,390.29
2016,6,28,15,30,831.0,108.0,1.6,27.0,700.0,471.57,347.22
2016,6,28,15,45,818.0,104.5,1.6,27.0,656.0,416.59,303.11
2016,6,28,16,0,805.0,101.0,1.6,27.0,612.0,362.08,258.07
2016,6,28,16,15,785.5,98.0,1.55,26.5,564.0,306.83,212.01
2016,6,28,16,30,766.0,95.0,1.5,26.0,516.0,253.24,166.86
2016,6,28,16,45,743.5,90.0,1.45,25.5,467.0,199.33,122.53
2016,6,28,17,0,721.0,85.0,1.4,25.0,418.0,147.89,83.3
2016,6,28,17,15,687.5,80.5,1.3,24.0,367.0,94.04,49.52
2016,6,28,17,30,654.0,76.0,1.2,23.0,316.0,49.86,37.52
2016,6,28,17,45,611.0,69.5,1.2,22.0,267.0,47.24,35.52
2016,6,28,18,0,568.0,63.0,1.2,21.0,218.0,44.43,33.2
2016,6,28,18,15,501.5,55.5,1.15,20.0,171.0,40.54,29.8
2016,6,28,18,30,435.0,48.0,1.1,19.0,124.0,36.45,26.02
2016,6,28,18,45,337.0,37.5,1.05,18.5,85.0,29.32,19.29
2016,6,28,19,0,239.0,27.0,1.0,18.0,46.0,21.78,10.3
2016,6,28,19,15,119.5,13.5,0.95,17.5,23.0,12.87,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,185.5,15.0,0.8,12.5,34.5,56.91,9.29
2016,6,29,5,30,371.0,30.0,0.8,13.0,69.0,134.17,89.12
2016,6,29,5,45,463.0,38.0,0.8,13.5,113.0,192.28,141.18
2016,6,29,6,0,555.0,46.0,0.8,14.0,157.0,260.54,200.49
2016,6,29,6,15,612.5,51.5,0.8,14.5,206.5,320.07,252.59
2016,6,29,6,30,670.0,57.0,0.8,15.0,256.0,386.58,308.56
2016,6,29,6,45,335.0,82.0,0.85,15.5,181.5,273.66,221.74
2016,6,29,7,0,0.0,107.0,0.9,16.0,107.0,101.65,79.58
2016,6,29,7,15,0.0,119.0,0.9,16.5,119.0,113.06,89.0
2016,6,29,7,30,0.0,131.0,0.9,17.0,131.0,124.5,97.85
2016,6,29,7,45,2.5,154.0,0.95,17.5,155.5,148.77,117.02
2016,6,29,8,0,5.0,177.0,1.0,18.0,180.0,173.28,136.01
2016,6,29,8,15,17.0,213.0,1.0,18.5,224.0,218.68,171.39
2016,6,29,8,30,29.0,249.0,1.0,19.0,268.0,275.05,214.3
2016,6,29,8,45,22.0,247.5,1.05,19.5,263.0,257.49,199.5
2016,6,29,9,0,15.0,246.0,1.1,20.0,258.0,249.68,192.57
2016,6,29,9,15,28.5,288.5,1.1,20.0,311.0,315.65,242.59
2016,6,29,9,30,42.0,331.0,1.1,20.0,364.0,372.71,284.52
2016,6,29,9,45,125.5,372.0,1.15,20.5,478.0,507.77,383.83
2016,6,29,10,0,209.0,413.0,1.2,21.0,592.0,633.03,471.5
2016,6,29,10,15,149.0,421.0,1.2,21.0,550.5,582.78,433.03
2016,6,29,10,30,89.0,429.0,1.2,21.0,509.0,518.74,386.18
2016,6,29,10,45,82.5,435.5,1.25,21.5,511.5,517.48,384.7
2016,6,29,11,0,76.0,442.0,1.3,22.0,514.0,515.76,382.42
2016,6,29,11,15,134.5,461.5,1.3,22.0,590.5,602.36,444.16
2016,6,29,11,30,193.0,481.0,1.3,22.0,667.0,676.47,495.25
2016,6,29,11,45,578.5,291.0,1.35,22.0,852.0,878.41,641.32
2016,6,29,12,0,964.0,101.0,1.4,22.0,1037.0,1042.37,746.1
2016,6,29,12,15,964.5,101.0,1.45,22.0,1036.5,1025.25,734.07
2016,6,29,12,30,965.0,101.0,1.5,22.0,1036.0,1004.75,722.29
2016,6,29,12,45,956.0,106.0,1.55,22.0,1025.5,977.09,705.95
2016,6,29,13,0,947.0,111.0,1.6,22.0,1015.0,946.62,687.77
2016,6,29,13,15,944.5,110.5,1.6,21.5,999.5,913.96,668.67
2016,6,29,13,30,942.0,110.0,1.6,21.0,984.0,878.54,647.57
2016,6,29,13,45,938.0,108.5,1.6,21.0,961.5,838.42,621.91
2016,6,29,14,0,934.0,107.0,1.6,21.0,939.0,795.97,594.47
2016,6,29,14,15,928.0,106.0,1.6,20.5,909.5,750.43,565.68
2016,6,29,14,30,922.0,105.0,1.6,20.0,880.0,703.1,533.25
2016,6,29,14,45,915.0,103.0,1.6,20.0,845.0,652.69,496.31
2016,6,29,15,0,908.0,101.0,1.6,20.0,810.0,601.03,457.37
2016,6,29,15,15,897.0,99.0,1.55,19.5,769.0,546.31,415.48
2016,6,29,15,30,886.0,97.0,1.5,19.0,728.0,491.21,371.84
2016,6,29,15,45,873.0,94.5,1.5,19.0,683.0,434.73,325.2
2016,6,29,16,0,860.0,92.0,1.5,19.0,638.0,378.56,277.41
2016,6,29,16,15,842.0,89.0,1.45,18.5,589.0,315.98,224.09
2016,6,29,16,30,824.0,86.0,1.4,18.0,540.0,259.55,175.0
2016,6,29,16,45,801.0,82.5,1.4,17.5,489.0,203.5,127.38
2016,6,29,17,0,778.0,79.0,1.4,17.0,438.0,149.93,85.21
2016,6,29,17,15,746.0,75.0,1.3,16.5,385.5,98.09,52.48
2016,6,29,17,30,714.0,71.0,1.2,16.0,333.0,51.13,39.78
2016,6,29,17,45,669.5,65.5,1.2,15.5,281.5,44.31,33.93
2016,6,29,18,0,625.0,60.0,1.2,15.0,230.0,42.13,32.04
2016,6,29,18,15,557.5,53.0,1.15,14.5,181.5,38.53,28.74
2016,6,29,18,30,490.0,46.0,1.1,14.0,133.0,34.75,25.11
2016,6,29,18,45,381.5,36.5,1.05,13.5,91.0,28.44,19.0
2016,6,29,19,0,273.0,27.0,1.0,13.0,49.0,21.81,10.61
2016,6,29,19,15,136.5,13.5,0.95,12.5,24.5,12.87,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,161.5,16.5,0.9,12.5,33.5,53.81,6.33
2016,6,30,5,30,323.0,33.0,0.9,13.0,67.0,125.16,83.31
2016,6,30,5,45,419.5,42.0,0.95,13.5,110.5,183.13,134.88
2016,6,30,6,0,516.0,51.0,1.0,14.0,154.0,251.73,194.29
2016,6,30,6,15,577.5,57.5,1.0,14.5,203.5,313.39,248.04
2016,6,30,6,30,639.0,64.0,1.0,15.0,253.0,380.96,304.95
2016,6,30,6,45,319.5,73.5,1.0,15.5,168.0,255.57,207.69
2016,6,30,7,0,0.0,83.0,1.0,16.0,83.0,77.69,59.78
2016,6,30,7,15,0.0,92.5,0.95,16.5,92.5,86.7,67.29
2016,6,30,7,30,0.0,102.0,0.9,17.0,102.0,95.74,74.35
2016,6,30,7,45,0.0,123.0,0.9,17.5,123.0,116.1,90.55
2016,6,30,8,0,0.0,144.0,0.9,18.0,144.0,136.51,106.49
2016,6,30,8,15,0.0,149.0,0.9,18.5,149.0,141.11,109.55
2016,6,30,8,30,0.0,154.0,0.9,19.0,154.0,145.75,112.69
2016,6,30,8,45,1.5,166.0,0.9,20.0,167.5,158.58,122.09
2016,6,30,9,0,3.0,178.0,0.9,21.0,181.0,171.5,131.41
2016,6,30,9,15,8.0,213.5,0.9,21.5,220.0,210.82,161.31
2016,6,30,9,30,13.0,249.0,0.9,22.0,259.0,250.47,190.76
2016,6,30,9,45,22.0,294.0,0.9,22.5,312.5,303.65,229.81
2016,6,30,10,0,31.0,339.0,0.9,23.0,366.0,369.34,276.89
2016,6,30,10,15,44.0,372.0,0.9,23.5,411.0,415.67,309.12
2016,6,30,10,30,57.0,405.0,0.9,24.0,456.0,461.84,340.71
2016,6,30,10,45,161.5,429.0,0.95,24.5,579.5,601.49,439.22
2016,6,30,11,0,266.0,453.0,1.0,25.0,703.0,739.44,531.26
2016,6,30,11,15,221.5,468.0,1.0,25.0,677.5,696.33,499.84
2016,6,30,11,30,177.0,483.0,1.0,25.0,652.0,662.71,476.28
2016,6,30,11,45,182.0,481.0,1.05,25.5,656.5,660.42,474.66
2016,6,30,12,0,187.0,479.0,1.1,26.0,661.0,657.14,472.07
2016,6,30,12,15,229.0,476.0,1.1,26.0,698.5,687.23,493.14
2016,6,30,12,30,271.0,473.0,1.1,26.0,736.0,719.99,515.33
2016,6,30,12,45,262.0,471.0,1.15,26.0,723.0,698.09,500.9
2016,6,30,13,0,253.0,469.0,1.2,26.0,710.0,675.71,486.6
2016,6,30,13,15,202.5,465.5,1.2,26.0,657.0,613.96,444.38
2016,6,30,13,30,152.0,462.0,1.2,26.0,604.0,558.03,405.79
2016,6,30,13,45,238.5,435.0,1.25,26.0,651.0,591.75,431.99
2016,6,30,14,0,325.0,408.0,1.3,26.0,698.0,617.38,451.45
2016,6,30,14,15,234.5,407.5,1.3,26.0,613.5,534.94,392.92
2016,6,30,14,30,144.0,407.0,1.3,26.0,529.0,461.37,340.44
2016,6,30,14,45,166.0,388.5,1.35,26.0,523.0,447.77,331.95
2016,6,30,15,0,188.0,370.0,1.4,26.0,517.0,431.96,321.12
2016,6,30,15,15,156.5,349.0,1.4,25.5,467.0,384.61,287.3
2016,6,30,15,30,125.0,328.0,1.4,25.0,417.0,340.56,255.64
2016,6,30,15,45,115.5,304.5,1.4,24.5,383.0,306.83,231.18
2016,6,30,16,0,106.0,281.0,1.4,24.0,349.0,278.99,210.73
2016,6,30,16,15,435.0,192.5,1.35,23.5,437.0,280.57,203.71
2016,6,30,16,30,764.0,104.0,1.3,23.0,525.0,261.19,175.0
2016,6,30,16,45,408.5,142.5,1.3,23.0,365.5,180.14,122.3
2016,6,30,17,0,53.0,181.0,1.3,23.0,206.0,157.56,119.7
2016,6,30,17,15,27.5,150.5,1.25,22.0,163.5,127.43,97.84
2016,6,30,17,30,2.0,120.0,1.2,21.0,121.0,105.51,85.61
2016,6,30,17,45,268.5,96.0,1.2,20.5,169.5,73.48,58.43
2016,6,30,18,0,535.0,72.0,1.2,20.0,218.0,51.92,39.85
2016,6,30,18,15,463.5,63.0,1.1,19.0,170.5,47.06,35.6
2016,6,30,18,30,392.0,54.0,1.0,18.0,123.0,41.94,30.89
2016,6,30,18,45,285.5,41.5,0.95,17.0,83.5,32.0,21.72
2016,6,30,19,0,179.0,29.0,0.9,16.0,44.0,22.76,11.1
2016,6,30,19,15,89.5,14.5,0.85,15.5,22.0,13.82,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,126.0,17.5,0.8,12.5,30.5,46.72,2.52
2016,7,1,5,30,252.0,35.0,0.8,13.0,61.0,108.87,72.53
2016,7,1,5,45,350.0,45.5,0.8,13.5,103.0,165.51,122.2
2016,7,1,6,0,448.0,56.0,0.8,14.0,145.0,232.42,179.56
2016,7,1,6,15,512.0,64.0,0.8,14.5,193.5,293.18,232.06
2016,7,1,6,30,576.0,72.0,0.8,15.0,242.0,360.18,288.15
2016,7,1,6,45,288.0,79.5,0.8,15.5,164.5,246.07,199.51
2016,7,1,7,0,0.0,87.0,0.8,16.0,87.0,81.65,63.05
2016,7,1,7,15,0.0,115.5,0.8,16.5,115.5,109.58,86.19
