Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,30,0.0,144.0,0.8,17.0,144.0,137.67,108.56
2016,7,1,7,45,5.5,166.5,0.85,17.5,169.5,163.61,128.95
2016,7,1,8,0,11.0,189.0,0.9,18.0,195.0,190.0,149.38
2016,7,1,8,15,11.5,201.5,0.9,18.5,208.5,202.7,158.53
2016,7,1,8,30,12.0,214.0,0.9,19.0,222.0,215.43,167.66
2016,7,1,8,45,13.5,228.5,0.9,20.0,238.0,231.04,178.61
2016,7,1,9,0,15.0,243.0,0.9,21.0,254.0,246.71,189.42
2016,7,1,9,15,28.5,287.0,0.9,21.5,309.0,314.17,239.67
2016,7,1,9,30,42.0,331.0,0.9,22.0,364.0,372.83,281.81
2016,7,1,9,45,74.5,369.5,0.9,22.5,432.0,444.19,332.76
2016,7,1,10,0,107.0,408.0,0.9,23.0,500.0,516.25,382.61
2016,7,1,10,15,289.5,381.0,0.9,23.5,640.0,691.54,505.88
2016,7,1,10,30,472.0,354.0,0.9,24.0,780.0,856.54,614.36
2016,7,1,10,45,516.0,350.0,0.95,24.5,825.0,896.79,637.67
2016,7,1,11,0,560.0,346.0,1.0,25.0,870.0,935.07,661.07
2016,7,1,11,15,740.0,234.5,1.05,25.0,937.5,1000.37,705.57
2016,7,1,11,30,920.0,123.0,1.1,25.0,1005.0,1045.89,733.04
2016,7,1,11,45,921.0,123.5,1.15,25.0,1012.0,1036.98,727.71
2016,7,1,12,0,922.0,124.0,1.2,25.0,1019.0,1024.67,721.09
2016,7,1,12,15,922.0,124.0,1.2,25.0,1018.0,1007.61,710.76
2016,7,1,12,30,922.0,124.0,1.2,25.0,1017.0,987.35,698.55
2016,7,1,12,45,917.5,125.0,1.25,25.0,1007.5,960.82,683.31
2016,7,1,13,0,913.0,126.0,1.3,25.0,998.0,931.47,666.24
2016,7,1,13,15,909.5,125.5,1.3,25.0,982.0,898.92,646.29
2016,7,1,13,30,906.0,125.0,1.3,25.0,966.0,863.79,624.57
2016,7,1,13,45,901.0,123.5,1.35,25.0,943.0,824.12,600.36
2016,7,1,14,0,896.0,122.0,1.4,25.0,920.0,782.31,574.39
2016,7,1,14,15,889.0,120.5,1.4,24.5,890.5,737.12,546.14
2016,7,1,14,30,882.0,119.0,1.4,24.0,861.0,690.32,514.4
2016,7,1,14,45,873.5,117.0,1.45,24.0,825.5,640.76,479.17
2016,7,1,15,0,865.0,115.0,1.5,24.0,790.0,590.17,442.04
2016,7,1,15,15,852.5,113.0,1.45,23.5,749.5,536.73,401.86
2016,7,1,15,30,840.0,111.0,1.4,23.0,709.0,479.68,357.76
2016,7,1,15,45,825.5,107.5,1.4,22.5,664.0,423.53,312.97
2016,7,1,16,0,811.0,104.0,1.4,22.0,619.0,368.0,267.14
2016,7,1,16,15,791.0,101.0,1.35,21.5,570.5,312.16,219.91
2016,7,1,16,30,771.0,98.0,1.3,21.0,522.0,258.04,173.62
2016,7,1,16,45,745.0,93.5,1.3,20.5,471.5,203.55,128.22
2016,7,1,17,0,719.0,89.0,1.3,20.0,421.0,147.2,84.43
2016,7,1,17,15,684.0,84.5,1.25,19.5,369.5,97.69,53.34
2016,7,1,17,30,649.0,80.0,1.2,19.0,318.0,52.87,40.8
2016,7,1,17,45,601.0,73.5,1.15,18.5,267.5,50.38,38.82
2016,7,1,18,0,553.0,67.0,1.1,18.0,217.0,47.72,36.53
2016,7,1,18,15,483.5,59.0,1.0,17.0,170.0,43.56,32.85
2016,7,1,18,30,414.0,51.0,0.9,16.0,123.0,39.18,28.76
2016,7,1,18,45,309.0,39.5,0.85,15.5,83.5,31.21,21.19
2016,7,1,19,0,204.0,28.0,0.8,15.0,44.0,21.97,10.53
2016,7,1,19,15,102.0,14.0,0.75,14.5,22.0,13.34,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,113.0,17.0,0.7,13.5,28.5,43.47,0.0
2016,7,2,5,30,226.0,34.0,0.7,14.0,57.0,101.23,66.8
2016,7,2,5,45,315.0,46.0,0.75,14.5,97.5,153.73,112.98
2016,7,2,6,0,404.0,58.0,0.8,15.0,138.0,218.46,168.35
2016,7,2,6,15,466.0,67.5,0.8,15.5,185.0,277.62,219.24
2016,7,2,6,30,528.0,77.0,0.8,16.0,232.0,342.9,273.74
2016,7,2,6,45,264.0,97.5,0.85,16.5,175.0,245.6,198.3
2016,7,2,7,0,0.0,118.0,0.9,17.0,118.0,112.97,88.66
2016,7,2,7,15,5.0,140.0,0.9,17.5,142.5,137.63,108.83
2016,7,2,7,30,10.0,162.0,0.9,18.0,167.0,162.75,128.59
2016,7,2,7,45,12.5,179.5,0.9,18.5,186.5,181.88,143.17
2016,7,2,8,0,15.0,197.0,0.9,19.0,206.0,201.2,157.68
2016,7,2,8,15,27.5,229.0,0.9,19.5,246.5,252.78,197.28
2016,7,2,8,30,40.0,261.0,0.9,20.0,287.0,297.21,230.34
2016,7,2,8,45,23.5,233.0,0.95,20.5,249.0,253.32,195.39
2016,7,2,9,0,7.0,205.0,1.0,21.0,211.0,201.7,154.7
2016,7,2,9,15,14.0,246.0,1.0,21.5,258.0,248.64,190.37
2016,7,2,9,30,21.0,287.0,1.0,22.0,305.0,295.99,225.17
2016,7,2,9,45,19.5,289.5,1.05,22.5,306.5,296.82,224.74
2016,7,2,10,0,18.0,292.0,1.1,23.0,308.0,297.58,224.56
2016,7,2,10,15,38.0,348.5,1.1,23.0,382.5,385.41,289.14
2016,7,2,10,30,58.0,405.0,1.1,23.0,457.0,463.01,344.15
2016,7,2,10,45,66.0,422.5,1.15,23.5,483.5,487.73,360.37
2016,7,2,11,0,74.0,440.0,1.2,24.0,510.0,511.99,376.54
2016,7,2,11,15,60.5,431.0,1.2,24.0,489.0,487.02,358.24
2016,7,2,11,30,47.0,422.0,1.2,24.0,468.0,462.02,340.25
2016,7,2,11,45,64.0,444.0,1.25,24.5,506.5,498.27,365.72
2016,7,2,12,0,81.0,466.0,1.3,25.0,545.0,533.39,389.64
2016,7,2,12,15,92.5,471.5,1.35,24.5,562.0,545.6,399.12
2016,7,2,12,30,104.0,477.0,1.4,24.0,579.0,556.79,408.11
2016,7,2,12,45,123.5,477.5,1.45,24.0,597.0,574.21,420.9
2016,7,2,13,0,143.0,478.0,1.5,24.0,615.0,584.11,428.5
2016,7,2,13,15,125.5,466.0,1.5,24.0,585.0,549.09,403.91
2016,7,2,13,30,108.0,454.0,1.5,24.0,555.0,513.11,378.82
2016,7,2,13,45,152.5,445.0,1.5,24.0,583.5,533.31,394.58
2016,7,2,14,0,197.0,436.0,1.5,24.0,612.0,547.89,405.77
2016,7,2,14,15,240.5,412.5,1.5,23.5,620.0,544.02,404.81
2016,7,2,14,30,284.0,389.0,1.5,23.0,628.0,536.45,401.03
2016,7,2,14,45,215.0,379.5,1.5,23.0,556.5,470.34,352.87
2016,7,2,15,0,146.0,370.0,1.5,23.0,485.0,408.78,307.89
2016,7,2,15,15,198.5,344.5,1.45,22.5,491.5,402.61,304.38
2016,7,2,15,30,251.0,319.0,1.4,22.0,498.0,387.2,292.95
2016,7,2,15,45,257.5,296.0,1.4,21.5,469.0,353.13,267.17
2016,7,2,16,0,264.0,273.0,1.4,21.0,440.0,318.42,240.26
2016,7,2,16,15,305.0,242.0,1.3,20.5,420.5,286.94,214.08
2016,7,2,16,30,346.0,211.0,1.2,20.0,401.0,251.21,183.59
2016,7,2,16,45,322.0,193.0,1.2,20.0,356.5,209.49,150.51
2016,7,2,17,0,298.0,175.0,1.2,20.0,312.0,170.68,121.08
2016,7,2,17,15,474.0,127.0,1.15,19.5,315.0,118.95,77.43
2016,7,2,17,30,650.0,79.0,1.1,19.0,318.0,52.12,40.12
2016,7,2,17,45,604.0,72.5,1.1,18.5,268.0,49.61,38.14
2016,7,2,18,0,558.0,66.0,1.1,18.0,218.0,46.91,35.82
2016,7,2,18,15,490.5,57.5,1.0,17.5,171.0,42.27,31.65
2016,7,2,18,30,423.0,49.0,0.9,17.0,124.0,37.38,27.06
2016,7,2,18,45,321.5,38.0,0.8,16.5,84.5,29.82,19.9
2016,7,2,19,0,220.0,27.0,0.7,16.0,45.0,21.82,10.3
2016,7,2,19,15,110.0,13.5,0.65,15.5,22.5,12.87,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,121.0,16.5,0.6,12.5,29.0,44.14,0.0
2016,7,3,5,30,242.0,33.0,0.6,13.0,58.0,103.76,68.16
2016,7,3,5,45,334.0,44.5,0.65,14.0,99.0,159.06,116.82
2016,7,3,6,0,426.0,56.0,0.7,15.0,140.0,223.82,172.01
2016,7,3,6,15,213.0,73.0,0.7,15.5,115.0,170.32,134.79
2016,7,3,6,30,0.0,90.0,0.7,16.0,90.0,86.35,67.25
2016,7,3,6,45,1.5,108.5,0.75,16.5,109.0,105.12,82.93
2016,7,3,7,0,3.0,127.0,0.8,17.0,128.0,124.02,98.15
2016,7,3,7,15,4.5,141.5,0.8,17.5,143.5,138.91,109.79
2016,7,3,7,30,6.0,156.0,0.8,18.0,159.0,153.96,121.36
2016,7,3,7,45,19.0,186.5,0.8,18.5,197.0,193.72,152.71
2016,7,3,8,0,32.0,217.0,0.8,19.0,235.0,243.57,191.12
2016,7,3,8,15,59.0,251.5,0.8,19.5,288.5,302.07,235.56
2016,7,3,8,30,86.0,286.0,0.8,20.0,342.0,362.38,280.12
2016,7,3,8,45,190.5,302.5,0.85,20.5,437.5,482.35,369.45
2016,7,3,9,0,295.0,319.0,0.9,21.0,533.0,609.19,459.32
2016,7,3,9,15,303.0,336.5,0.9,21.5,567.0,642.14,478.96
2016,7,3,9,30,311.0,354.0,0.9,22.0,601.0,674.21,498.64
2016,7,3,9,45,349.0,356.5,0.95,22.5,645.0,718.01,527.5
2016,7,3,10,0,387.0,359.0,1.0,23.0,689.0,761.82,555.78
2016,7,3,10,15,652.5,232.0,1.05,23.5,810.0,910.02,657.82
2016,7,3,10,30,918.0,105.0,1.1,24.0,931.0,1032.08,730.93
2016,7,3,10,45,921.5,106.5,1.15,24.5,952.0,1040.99,733.49
2016,7,3,11,0,925.0,108.0,1.2,25.0,973.0,1046.37,735.56
2016,7,3,11,15,927.5,108.5,1.2,25.0,987.0,1046.16,734.88
2016,7,3,11,30,930.0,109.0,1.2,25.0,1001.0,1042.4,732.22
2016,7,3,11,45,682.5,258.5,1.25,25.0,915.5,950.52,676.11
2016,7,3,12,0,435.0,408.0,1.3,25.0,830.0,842.5,601.4
2016,7,3,12,15,426.5,409.0,1.3,25.0,822.0,823.0,589.74
2016,7,3,12,30,418.0,410.0,1.3,25.0,814.0,802.02,576.1
2016,7,3,12,45,355.5,433.5,1.35,25.0,775.5,748.45,540.07
2016,7,3,13,0,293.0,457.0,1.4,25.0,737.0,700.65,507.55
2016,7,3,13,15,241.5,459.0,1.4,25.0,687.5,644.28,468.93
2016,7,3,13,30,190.0,461.0,1.4,25.0,638.0,588.89,430.53
2016,7,3,13,45,163.5,448.5,1.45,25.0,598.5,545.28,400.78
2016,7,3,14,0,137.0,436.0,1.5,25.0,559.0,503.44,371.74
2016,7,3,14,15,201.0,415.0,1.5,24.5,587.5,519.65,385.73
2016,7,3,14,30,265.0,394.0,1.5,24.0,616.0,528.55,393.78
2016,7,3,14,45,275.0,373.5,1.5,24.0,596.0,499.76,373.32
2016,7,3,15,0,285.0,353.0,1.5,24.0,576.0,469.8,351.86
2016,7,3,15,15,296.5,330.0,1.45,23.5,551.0,437.36,328.55
2016,7,3,15,30,308.0,307.0,1.4,23.0,526.0,403.63,303.61
2016,7,3,15,45,239.0,295.5,1.4,23.0,459.0,345.45,260.03
2016,7,3,16,0,170.0,284.0,1.4,23.0,392.0,299.18,225.57
2016,7,3,16,15,145.0,260.5,1.35,22.5,348.0,259.8,196.02
2016,7,3,16,30,120.0,237.0,1.3,22.0,304.0,223.47,168.74
2016,7,3,16,45,96.0,211.5,1.3,22.0,261.5,194.46,147.01
2016,7,3,17,0,72.0,186.0,1.3,22.0,219.0,163.41,123.98
2016,7,3,17,15,38.0,154.0,1.25,21.0,171.5,130.53,100.38
2016,7,3,17,30,4.0,122.0,1.2,20.0,124.0,107.01,87.22
2016,7,3,17,45,278.5,94.0,1.2,19.5,170.0,66.04,52.22
2016,7,3,18,0,553.0,66.0,1.2,19.0,216.0,46.92,35.65
2016,7,3,18,15,485.5,57.5,1.1,18.0,169.0,42.28,31.58
2016,7,3,18,30,418.0,49.0,1.0,17.0,122.0,37.39,27.07
2016,7,3,18,45,318.5,38.0,0.95,16.5,83.0,29.84,19.9
2016,7,3,19,0,219.0,27.0,0.9,16.0,44.0,21.84,10.23
2016,7,3,19,15,109.5,13.5,0.85,15.5,22.0,12.87,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,15.5,0.7,13.5,29.5,47.65,0.0
2016,7,4,5,30,282.0,31.0,0.7,14.0,59.0,112.06,72.6
2016,7,4,5,45,378.0,40.5,0.75,14.5,100.5,167.67,122.29
2016,7,4,6,0,474.0,50.0,0.8,15.0,142.0,234.01,179.36
2016,7,4,6,15,535.5,57.0,0.75,15.5,189.5,293.8,231.1
2016,7,4,6,30,597.0,64.0,0.7,16.0,237.0,359.59,286.05
2016,7,4,6,45,298.5,90.5,0.7,16.5,177.0,263.58,212.29
2016,7,4,7,0,0.0,117.0,0.7,17.0,117.0,112.02,87.74
2016,7,4,7,15,36.5,156.0,0.7,17.5,173.5,180.24,143.87
2016,7,4,7,30,73.0,195.0,0.7,18.0,230.0,247.36,196.85
2016,7,4,7,45,88.5,220.0,0.75,18.5,267.0,287.25,227.03
2016,7,4,8,0,104.0,245.0,0.8,19.0,304.0,328.2,257.56
2016,7,4,8,15,72.5,253.0,0.8,19.5,296.0,314.4,244.8
2016,7,4,8,30,41.0,261.0,0.8,20.0,288.0,298.17,230.51
2016,7,4,8,45,28.0,251.5,0.85,20.5,270.5,276.89,213.24
2016,7,4,9,0,15.0,242.0,0.9,21.0,253.0,245.79,188.52
2016,7,4,9,15,28.5,285.5,0.95,21.5,308.0,312.77,238.8
2016,7,4,9,30,42.0,329.0,1.0,22.0,363.0,370.94,280.83
2016,7,4,9,45,38.0,336.5,1.05,22.5,368.0,374.51,282.0
2016,7,4,10,0,34.0,344.0,1.1,23.0,373.0,377.78,283.35
2016,7,4,10,15,65.0,387.0,1.15,23.0,445.0,452.46,337.76
2016,7,4,10,30,96.0,430.0,1.2,23.0,517.0,527.28,390.57
2016,7,4,10,45,248.0,413.0,1.25,23.5,643.5,683.32,500.93
2016,7,4,11,0,400.0,396.0,1.3,24.0,770.0,825.08,596.11
2016,7,4,11,15,655.0,259.5,1.3,24.0,882.5,941.15,676.71
2016,7,4,11,30,910.0,123.0,1.3,24.0,995.0,1036.73,734.82
2016,7,4,11,45,910.5,124.0,1.35,24.0,1001.0,1028.03,728.79
2016,7,4,12,0,911.0,125.0,1.4,24.0,1007.0,1015.95,722.11
2016,7,4,12,15,910.5,125.0,1.4,24.0,1006.5,998.66,711.47
2016,7,4,12,30,910.0,125.0,1.4,24.0,1006.0,978.23,698.97
2016,7,4,12,45,503.0,294.5,1.45,24.0,781.0,755.28,551.78
2016,7,4,13,0,96.0,464.0,1.5,24.0,556.0,525.7,385.48
2016,7,4,13,15,85.0,449.5,1.45,23.5,530.0,496.44,367.04
2016,7,4,13,30,74.0,435.0,1.4,23.0,504.0,467.87,347.45
2016,7,4,13,45,84.0,429.5,1.4,23.0,506.0,464.78,345.94
2016,7,4,14,0,94.0,424.0,1.4,23.0,508.0,460.68,343.5
2016,7,4,14,15,120.5,415.0,1.35,23.0,519.0,463.31,346.02
2016,7,4,14,30,147.0,406.0,1.3,23.0,530.0,463.15,346.32
2016,7,4,14,45,119.5,383.0,1.3,23.0,481.0,415.39,311.75
2016,7,4,15,0,92.0,360.0,1.3,23.0,432.0,373.08,281.08
2016,7,4,15,15,99.0,342.0,1.25,22.5,416.0,353.36,267.39
2016,7,4,15,30,106.0,324.0,1.2,22.0,400.0,332.89,252.71
2016,7,4,15,45,82.0,294.5,1.2,22.0,351.0,289.98,220.75
2016,7,4,16,0,58.0,265.0,1.2,22.0,302.0,250.06,190.98
2016,7,4,16,15,65.5,247.5,1.15,21.5,286.0,231.7,177.21
2016,7,4,16,30,73.0,230.0,1.1,21.0,270.0,212.52,162.41
2016,7,4,16,45,54.0,202.0,1.1,20.5,230.0,180.19,138.24
2016,7,4,17,0,35.0,174.0,1.1,20.0,190.0,150.55,116.18
2016,7,4,17,15,17.5,141.5,1.05,19.5,149.5,125.55,97.58
2016,7,4,17,30,0.0,109.0,1.0,19.0,109.0,97.07,79.01
2016,7,4,17,45,297.5,84.5,1.0,18.5,165.0,59.19,46.47
2016,7,4,18,0,595.0,60.0,1.0,18.0,221.0,42.11,31.59
2016,7,4,18,15,528.5,53.0,0.9,17.0,173.5,38.53,28.43
2016,7,4,18,30,462.0,46.0,0.8,16.0,126.0,34.78,24.91
2016,7,4,18,45,356.5,36.0,0.75,15.5,86.0,28.03,18.45
2016,7,4,19,0,251.0,26.0,0.7,15.0,46.0,20.92,9.54
2016,7,4,19,15,125.5,13.0,0.7,14.5,23.0,12.39,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,132.5,15.5,0.8,13.0,28.5,45.8,0.0
2016,7,5,5,30,265.0,31.0,0.8,13.0,57.0,107.73,69.65
2016,7,5,5,45,364.5,41.0,0.85,13.5,98.5,163.86,119.94
2016,7,5,6,0,464.0,51.0,0.9,14.0,140.0,231.16,177.93
2016,7,5,6,15,526.5,58.0,0.85,14.5,188.0,290.82,229.83
2016,7,5,6,30,589.0,65.0,0.8,15.0,236.0,356.58,285.14
2016,7,5,6,45,302.0,99.5,0.8,15.5,188.0,275.38,222.64
2016,7,5,7,0,15.0,134.0,0.8,16.0,140.0,138.22,109.84
2016,7,5,7,15,24.5,157.5,0.8,16.5,168.5,167.95,134.21
2016,7,5,7,30,34.0,181.0,0.8,17.0,197.0,206.16,164.31
2016,7,5,7,45,100.5,213.5,0.8,17.5,269.0,288.56,229.68
2016,7,5,8,0,167.0,246.0,0.8,18.0,341.0,386.34,304.19
2016,7,5,8,15,164.5,269.5,0.8,18.5,369.5,415.42,323.63
2016,7,5,8,30,162.0,293.0,0.8,19.0,398.0,443.72,342.62
2016,7,5,8,45,181.0,314.0,0.85,19.5,439.0,486.89,372.98
2016,7,5,9,0,200.0,335.0,0.9,20.0,480.0,530.57,403.03
2016,7,5,9,15,273.5,338.5,0.9,20.5,549.0,617.46,463.86
2016,7,5,9,30,347.0,342.0,0.9,21.0,618.0,695.29,516.31
2016,7,5,9,45,631.0,219.0,0.95,21.5,746.0,859.34,631.33
2016,7,5,10,0,915.0,96.0,1.0,22.0,874.0,1001.38,718.24
2016,7,5,10,15,921.0,97.0,1.05,22.0,902.0,1019.31,727.34
2016,7,5,10,30,927.0,98.0,1.1,22.0,930.0,1033.88,736.22
2016,7,5,10,45,570.0,280.0,1.15,22.5,795.5,882.0,636.97
2016,7,5,11,0,213.0,462.0,1.2,23.0,661.0,685.85,497.54
2016,7,5,11,15,282.5,448.5,1.2,23.0,716.5,748.44,542.84
2016,7,5,11,30,352.0,435.0,1.2,23.0,772.0,798.78,576.92
2016,7,5,11,45,347.5,441.0,1.25,23.0,775.5,793.14,572.79
2016,7,5,12,0,343.0,447.0,1.3,23.0,779.0,785.88,568.26
2016,7,5,12,15,379.0,428.5,1.3,23.0,795.5,791.86,573.33
2016,7,5,12,30,415.0,410.0,1.3,23.0,812.0,799.88,579.49
2016,7,5,12,45,671.0,261.0,1.35,23.0,904.0,877.02,638.11
2016,7,5,13,0,927.0,112.0,1.4,23.0,996.0,932.45,674.56
2016,7,5,13,15,924.0,111.5,1.4,22.5,980.5,900.04,654.7
2016,7,5,13,30,921.0,111.0,1.4,22.0,965.0,864.96,633.94
2016,7,5,13,45,702.5,227.5,1.45,22.0,870.0,769.19,570.06
2016,7,5,14,0,484.0,344.0,1.5,22.0,775.0,680.34,505.39
2016,7,5,14,15,692.0,225.0,1.5,21.5,818.5,694.98,521.55
2016,7,5,14,30,900.0,106.0,1.5,21.0,862.0,692.27,523.5
2016,7,5,14,45,892.0,103.5,1.55,21.0,827.0,641.78,486.65
2016,7,5,15,0,884.0,101.0,1.6,21.0,792.0,590.17,448.22
2016,7,5,15,15,873.0,99.5,1.6,20.5,751.5,537.01,407.84
2016,7,5,15,30,862.0,98.0,1.6,20.0,711.0,483.48,365.68
2016,7,5,15,45,848.0,95.0,1.6,20.0,666.0,427.31,319.43
2016,7,5,16,0,834.0,92.0,1.6,20.0,621.0,371.6,272.18
2016,7,5,16,15,549.0,159.0,1.55,19.5,496.5,287.27,209.17
2016,7,5,16,30,264.0,226.0,1.5,19.0,372.0,243.78,181.73
2016,7,5,16,45,176.5,207.0,1.5,18.5,300.5,200.13,150.27
2016,7,5,17,0,89.0,188.0,1.5,18.0,229.0,166.85,128.07
2016,7,5,17,15,147.0,164.0,1.5,17.5,222.5,138.25,104.58
2016,7,5,17,30,205.0,140.0,1.5,17.0,216.0,102.74,84.61
2016,7,5,17,45,404.0,99.5,1.5,16.5,219.0,70.49,56.79
2016,7,5,18,0,603.0,59.0,1.5,16.0,222.0,41.34,31.17
2016,7,5,18,15,537.0,52.0,1.45,15.5,174.5,37.73,27.89
2016,7,5,18,30,471.0,45.0,1.4,15.0,127.0,33.93,24.25
2016,7,5,18,45,364.0,35.5,1.4,14.5,86.5,27.61,18.14
2016,7,5,19,0,257.0,26.0,1.4,14.0,46.0,20.95,9.48
2016,7,5,19,15,128.5,13.0,1.35,13.5,23.0,12.39,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.0,16.5,1.2,13.0,28.0,43.28,0.0
2016,7,6,5,30,240.0,33.0,1.2,13.0,56.0,102.93,66.29
2016,7,6,5,45,335.0,44.0,1.25,13.5,96.5,157.87,115.86
2016,7,6,6,0,430.0,55.0,1.3,14.0,137.0,223.02,172.23
2016,7,6,6,15,215.0,75.0,1.25,14.5,116.0,173.15,137.89
2016,7,6,6,30,0.0,95.0,1.2,15.0,95.0,91.81,72.17
2016,7,6,6,45,5.5,113.5,1.2,15.5,115.5,112.6,89.59
2016,7,6,7,0,11.0,132.0,1.2,16.0,136.0,133.92,106.94
2016,7,6,7,15,21.5,155.5,1.15,16.0,165.0,164.06,131.49
2016,7,6,7,30,32.0,179.0,1.1,16.0,194.0,202.71,162.47
2016,7,6,7,45,29.0,194.5,1.1,16.5,209.5,217.36,173.13
2016,7,6,8,0,26.0,210.0,1.1,17.0,225.0,222.98,176.58
2016,7,6,8,15,41.5,241.0,1.1,17.5,267.0,277.08,218.38
2016,7,6,8,30,57.0,272.0,1.1,18.0,309.0,323.45,253.08
2016,7,6,8,45,74.5,300.0,1.1,18.5,352.0,369.1,286.6
2016,7,6,9,0,92.0,328.0,1.1,19.0,395.0,415.52,319.98
2016,7,6,9,15,96.0,348.5,1.1,19.0,422.0,442.04,338.43
2016,7,6,9,30,100.0,369.0,1.1,19.0,449.0,468.33,356.69
2016,7,6,9,45,285.0,345.5,1.15,19.5,585.0,645.24,486.64
2016,7,6,10,0,470.0,322.0,1.2,20.0,721.0,815.57,603.82
2016,7,6,10,15,683.5,217.5,1.2,20.0,819.0,925.94,678.73
2016,7,6,10,30,897.0,113.0,1.2,20.0,917.0,1019.87,736.33
2016,7,6,10,45,904.5,111.5,1.25,20.5,939.0,1029.61,739.9
2016,7,6,11,0,912.0,110.0,1.3,21.0,961.0,1035.97,742.61
2016,7,6,11,15,914.5,110.5,1.35,21.0,974.5,1035.88,742.85
2016,7,6,11,30,917.0,111.0,1.4,21.0,988.0,1032.28,741.09
2016,7,6,11,45,921.0,109.0,1.45,21.5,995.5,1024.19,735.22
2016,7,6,12,0,925.0,107.0,1.5,22.0,1003.0,1012.67,727.33
2016,7,6,12,15,924.5,107.0,1.5,21.5,1002.0,995.38,717.92
2016,7,6,12,30,924.0,107.0,1.5,21.0,1001.0,974.88,706.53
2016,7,6,12,45,922.5,106.5,1.55,21.0,992.5,949.86,691.63
2016,7,6,13,0,921.0,106.0,1.6,21.0,984.0,921.85,674.73
2016,7,6,13,15,918.0,105.0,1.6,21.0,968.5,889.22,654.09
2016,7,6,13,30,915.0,104.0,1.6,21.0,953.0,853.92,631.6
2016,7,6,13,45,910.5,103.0,1.65,21.0,930.0,814.94,607.01
2016,7,6,14,0,906.0,102.0,1.7,21.0,907.0,773.71,580.58
2016,7,6,14,15,899.0,101.0,1.7,20.5,878.0,728.67,551.77
2016,7,6,14,30,892.0,100.0,1.7,20.0,849.0,681.98,519.69
2016,7,6,14,45,883.0,98.5,1.75,20.0,814.0,632.17,483.24
2016,7,6,15,0,874.0,97.0,1.8,20.0,779.0,581.35,444.89
2016,7,6,15,15,863.0,95.0,1.8,19.5,739.0,528.28,404.16
2016,7,6,15,30,852.0,93.0,1.8,19.0,699.0,474.86,361.68
2016,7,6,15,45,837.0,91.0,1.8,19.0,654.5,419.71,315.8
2016,7,6,16,0,822.0,89.0,1.8,19.0,610.0,365.11,269.05
2016,7,6,16,15,803.5,86.5,1.75,18.5,562.5,304.78,217.34
2016,7,6,16,30,785.0,84.0,1.7,18.0,515.0,250.64,169.96
2016,7,6,16,45,760.5,80.5,1.7,18.0,465.5,196.33,123.39
2016,7,6,17,0,736.0,77.0,1.7,18.0,416.0,144.66,82.42
2016,7,6,17,15,704.0,73.0,1.65,17.5,365.5,94.98,50.8
2016,7,6,17,30,672.0,69.0,1.6,17.0,315.0,49.41,38.11
2016,7,6,17,45,626.5,63.5,1.55,16.5,265.5,42.74,32.39
2016,7,6,18,0,581.0,58.0,1.5,16.0,216.0,40.51,30.45
2016,7,6,18,15,515.5,51.0,1.45,15.5,169.5,36.87,27.13
2016,7,6,18,30,450.0,44.0,1.4,15.0,123.0,33.04,23.47
2016,7,6,18,45,346.5,34.5,1.35,14.5,83.5,26.7,17.34
2016,7,6,19,0,243.0,25.0,1.3,14.0,44.0,20.01,8.68
2016,7,6,19,15,121.5,12.5,1.25,13.5,22.0,11.91,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,0.9,13.0,28.0,46.43,0.0
2016,7,7,5,30,297.0,28.0,0.9,13.0,56.0,111.79,70.62
2016,7,7,5,45,394.5,36.0,0.95,13.5,97.0,166.64,121.11
2016,7,7,6,0,492.0,44.0,1.0,14.0,138.0,232.43,178.33
2016,7,7,6,15,552.5,50.5,0.95,14.5,185.0,291.99,230.59
2016,7,7,6,30,613.0,57.0,0.9,15.0,232.0,357.51,286.09
2016,7,7,6,45,307.5,90.5,0.9,15.5,178.5,267.71,216.87
2016,7,7,7,0,2.0,124.0,0.9,16.0,125.0,120.54,95.24
2016,7,7,7,15,8.0,144.0,0.9,16.5,148.0,143.84,114.41
2016,7,7,7,30,14.0,164.0,0.9,17.0,171.0,167.68,133.2
2016,7,7,7,45,12.5,176.0,0.95,17.5,182.5,178.49,141.1
2016,7,7,8,0,11.0,188.0,1.0,18.0,194.0,189.2,148.85
2016,7,7,8,15,26.0,223.5,1.0,18.5,240.0,236.81,185.89
2016,7,7,8,30,41.0,259.0,1.0,19.0,286.0,296.25,230.95
2016,7,7,8,45,189.5,282.0,1.05,19.5,418.0,459.41,356.15
2016,7,7,9,0,338.0,305.0,1.1,20.0,550.0,632.38,480.65
2016,7,7,9,15,614.0,196.0,1.15,20.0,670.5,793.26,596.77
2016,7,7,9,30,890.0,87.0,1.2,20.0,791.0,935.91,688.71
2016,7,7,9,45,894.0,90.5,1.25,20.5,823.5,960.9,701.2
2016,7,7,10,0,898.0,94.0,1.3,21.0,856.0,982.71,713.17
2016,7,7,10,15,904.0,95.0,1.3,21.0,884.0,1000.53,723.21
2016,7,7,10,30,910.0,96.0,1.3,21.0,912.0,1015.05,731.27
2016,7,7,10,45,913.5,97.5,1.35,21.0,933.0,1024.19,736.94
2016,7,7,11,0,917.0,99.0,1.4,21.0,954.0,1029.83,740.6
2016,7,7,11,15,920.0,99.5,1.4,21.0,968.0,1030.4,740.38
2016,7,7,11,30,923.0,100.0,1.4,21.0,982.0,1027.43,738.14
2016,7,7,11,45,923.5,101.0,1.45,21.0,989.0,1018.97,733.43
2016,7,7,12,0,924.0,102.0,1.5,21.0,996.0,1007.08,726.68
2016,7,7,12,15,924.0,102.0,1.55,21.0,995.5,990.36,716.94
2016,7,7,12,30,924.0,102.0,1.6,21.0,995.0,970.41,705.18
2016,7,7,12,45,912.5,108.5,1.65,21.0,984.0,943.01,688.61
2016,7,7,13,0,901.0,115.0,1.7,21.0,973.0,913.02,670.31
2016,7,7,13,15,898.0,114.5,1.7,21.0,958.0,881.39,650.22
2016,7,7,13,30,895.0,114.0,1.7,21.0,943.0,847.17,628.3
2016,7,7,13,45,891.5,112.5,1.7,21.0,921.5,809.16,603.7
2016,7,7,14,0,888.0,111.0,1.7,21.0,900.0,768.9,577.36
2016,7,7,14,15,881.5,109.5,1.7,20.5,871.5,724.43,548.89
2016,7,7,14,30,875.0,108.0,1.7,20.0,843.0,678.32,516.91
2016,7,7,14,45,868.5,105.5,1.7,20.0,809.0,629.87,481.14
2016,7,7,15,0,862.0,103.0,1.7,20.0,775.0,580.2,443.45
2016,7,7,15,15,851.0,101.0,1.7,19.5,735.5,527.66,403.23
2016,7,7,15,30,840.0,99.0,1.7,19.0,696.0,474.78,361.3
2016,7,7,15,45,828.5,95.0,1.7,19.0,652.5,419.89,315.75
2016,7,7,16,0,817.0,91.0,1.7,19.0,609.0,365.22,269.03
2016,7,7,16,15,799.0,88.5,1.7,18.5,561.5,305.3,217.81
2016,7,7,16,30,781.0,86.0,1.7,18.0,514.0,251.48,170.77
2016,7,7,16,45,759.5,81.5,1.7,17.5,465.0,197.04,124.25
2016,7,7,17,0,738.0,77.0,1.7,17.0,416.0,144.92,82.87
2016,7,7,17,15,706.0,73.0,1.7,16.5,365.5,95.09,51.05
2016,7,7,17,30,674.0,69.0,1.7,16.0,315.0,49.44,38.3
2016,7,7,17,45,632.5,63.0,1.7,16.0,266.0,42.4,32.16
2016,7,7,18,0,591.0,57.0,1.7,16.0,217.0,39.76,29.79
2016,7,7,18,15,525.0,50.5,1.65,15.5,170.0,36.5,26.79
2016,7,7,18,30,459.0,44.0,1.6,15.0,123.0,33.09,23.5
2016,7,7,18,45,359.0,34.0,1.55,14.5,83.5,26.29,16.97
2016,7,7,19,0,259.0,24.0,1.5,14.0,44.0,19.11,7.88
2016,7,7,19,15,129.5,12.0,1.45,13.5,22.0,11.44,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.0,13.5,1.0,13.0,27.5,46.02,0.0
2016,7,8,5,30,302.0,27.0,1.0,13.0,55.0,111.67,69.71
2016,7,8,5,45,396.0,35.5,1.05,13.5,95.5,166.19,120.56
2016,7,8,6,0,490.0,44.0,1.1,14.0,136.0,231.33,177.44
2016,7,8,6,15,550.0,50.0,1.1,14.0,183.0,289.98,229.63
2016,7,8,6,30,610.0,56.0,1.1,14.0,230.0,354.53,285.41
2016,7,8,6,45,305.0,80.5,1.1,14.5,167.5,254.81,207.85
2016,7,8,7,0,0.0,105.0,1.1,15.0,105.0,99.89,78.6
2016,7,8,7,15,0.0,114.0,1.05,15.5,114.0,108.26,85.48
2016,7,8,7,30,0.0,123.0,1.0,16.0,123.0,116.68,91.94
2016,7,8,7,45,7.5,158.5,1.0,16.5,163.0,157.11,124.52
2016,7,8,8,0,15.0,194.0,1.0,17.0,203.0,198.37,156.95
2016,7,8,8,15,169.0,230.0,1.0,17.5,339.0,375.67,297.98
2016,7,8,8,30,323.0,266.0,1.0,18.0,475.0,557.85,433.15
2016,7,8,8,45,591.5,175.5,1.0,18.5,590.5,717.09,549.08
2016,7,8,9,0,860.0,85.0,1.0,19.0,706.0,862.91,644.11
2016,7,8,9,15,870.0,86.5,1.0,19.5,744.5,896.51,661.58
2016,7,8,9,30,880.0,88.0,1.0,20.0,783.0,927.6,678.68
2016,7,8,9,45,890.0,88.0,1.05,20.5,817.0,954.33,693.75
2016,7,8,10,0,900.0,88.0,1.1,21.0,851.0,978.19,707.0
2016,7,8,10,15,905.5,89.0,1.15,21.5,878.5,995.64,716.24
2016,7,8,10,30,911.0,90.0,1.2,22.0,906.0,1009.78,723.52
2016,7,8,10,45,917.0,89.5,1.25,22.5,927.0,1019.43,728.11
2016,7,8,11,0,923.0,89.0,1.3,23.0,948.0,1025.62,730.7
2016,7,8,11,15,925.5,89.0,1.35,23.0,962.0,1025.31,730.79
2016,7,8,11,30,928.0,89.0,1.4,23.0,976.0,1021.46,728.86
2016,7,8,11,45,929.5,89.0,1.45,23.5,983.0,1013.09,722.84
2016,7,8,12,0,931.0,89.0,1.5,24.0,990.0,1001.26,714.78
2016,7,8,12,15,931.0,89.0,1.55,24.0,989.5,984.58,705.15
2016,7,8,12,30,931.0,89.0,1.6,24.0,989.0,964.63,693.5
2016,7,8,12,45,923.5,93.0,1.65,24.0,979.5,938.51,677.9
2016,7,8,13,0,916.0,97.0,1.7,24.0,970.0,909.6,660.45
2016,7,8,13,15,913.0,96.5,1.7,24.0,955.0,877.66,640.36
2016,7,8,13,30,910.0,96.0,1.7,24.0,940.0,843.06,618.43
2016,7,8,13,45,906.0,95.0,1.75,24.0,918.0,804.69,594.31
2016,7,8,14,0,902.0,94.0,1.8,24.0,896.0,764.06,568.37
2016,7,8,14,15,896.0,93.0,1.8,23.5,867.5,719.92,540.34
2016,7,8,14,30,890.0,92.0,1.8,23.0,839.0,674.05,509.28
2016,7,8,14,45,882.5,90.5,1.85,23.0,805.0,625.28,473.77
2016,7,8,15,0,875.0,89.0,1.9,23.0,771.0,575.35,436.3
2016,7,8,15,15,864.5,87.0,1.9,22.5,731.5,522.49,396.02
2016,7,8,15,30,854.0,85.0,1.9,22.0,692.0,469.24,353.97
2016,7,8,15,45,841.0,83.0,1.9,22.0,648.5,414.81,308.94
2016,7,8,16,0,828.0,81.0,1.9,22.0,605.0,360.71,262.87
2016,7,8,16,15,810.5,78.5,1.85,21.5,558.0,305.44,215.38
2016,7,8,16,30,793.0,76.0,1.8,21.0,511.0,246.01,164.23
2016,7,8,16,45,771.5,72.5,1.8,21.0,462.0,191.76,117.94
2016,7,8,17,0,750.0,69.0,1.8,21.0,413.0,139.79,76.94
2016,7,8,17,15,719.0,65.5,1.7,20.5,363.0,89.72,45.42
2016,7,8,17,30,688.0,62.0,1.6,20.0,313.0,43.83,32.78
2016,7,8,17,45,647.0,57.0,1.55,19.5,264.0,41.62,30.99
2016,7,8,18,0,606.0,52.0,1.5,19.0,215.0,39.29,28.98
2016,7,8,18,15,542.0,46.0,1.4,18.0,168.5,32.85,23.3
2016,7,8,18,30,478.0,40.0,1.3,17.0,122.0,29.67,20.31
2016,7,8,18,45,379.0,31.5,1.2,16.5,83.0,24.09,14.93
2016,7,8,19,0,280.0,23.0,1.1,16.0,44.0,18.22,6.99
2016,7,8,19,15,140.0,11.5,1.05,15.5,22.0,10.96,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,0.45,14.5,27.5,48.01,0.0
2016,7,9,5,30,347.0,24.0,0.4,15.0,55.0,118.69,72.06
2016,7,9,5,45,438.5,31.0,0.4,15.5,96.0,173.07,123.33
2016,7,9,6,0,530.0,38.0,0.4,16.0,137.0,236.63,178.36
2016,7,9,6,15,587.5,43.0,0.45,16.5,184.0,295.38,229.62
2016,7,9,6,30,645.0,48.0,0.5,17.0,231.0,359.65,283.8
2016,7,9,6,45,684.0,52.0,0.55,18.0,280.5,418.49,331.39
2016,7,9,7,0,723.0,56.0,0.6,19.0,330.0,480.18,379.09
2016,7,9,7,15,750.5,58.5,0.65,19.5,379.5,535.54,420.91
2016,7,9,7,30,778.0,61.0,0.7,20.0,429.0,587.99,459.27
2016,7,9,7,45,799.0,63.5,0.75,20.5,478.0,640.19,494.6
2016,7,9,8,0,820.0,66.0,0.8,21.0,527.0,692.18,528.44
2016,7,9,8,15,836.0,68.0,0.85,21.5,573.5,739.13,558.08
2016,7,9,8,30,852.0,70.0,0.9,22.0,620.0,784.87,586.41
2016,7,9,8,45,864.5,71.5,1.0,22.5,663.0,825.55,611.64
2016,7,9,9,0,877.0,73.0,1.1,23.0,706.0,864.26,635.34
2016,7,9,9,15,887.0,74.5,1.15,23.0,745.0,898.48,656.44
2016,7,9,9,30,897.0,76.0,1.2,23.0,784.0,930.13,675.84
2016,7,9,9,45,897.5,81.5,1.3,23.5,816.0,954.35,689.94
2016,7,9,10,0,898.0,87.0,1.4,24.0,848.0,975.2,701.97
2016,7,9,10,15,904.0,88.0,1.45,24.0,876.0,993.17,712.84
2016,7,9,10,30,910.0,89.0,1.5,24.0,904.0,1007.85,721.76
2016,7,9,10,45,915.0,89.5,1.55,24.5,925.5,1017.6,726.31
2016,7,9,11,0,920.0,90.0,1.6,25.0,947.0,1023.87,728.82
2016,7,9,11,15,923.0,90.5,1.6,25.0,961.5,1024.61,728.71
2016,7,9,11,30,926.0,91.0,1.6,25.0,976.0,1021.79,726.58
2016,7,9,11,45,928.5,90.5,1.65,25.0,983.0,1013.93,722.18
2016,7,9,12,0,931.0,90.0,1.7,25.0,990.0,1002.59,715.73
2016,7,9,12,15,931.5,90.0,1.7,24.5,990.0,986.4,707.01
2016,7,9,12,30,932.0,90.0,1.7,24.0,990.0,966.9,696.27
2016,7,9,12,45,930.0,90.5,1.75,24.0,982.0,942.38,681.62
2016,7,9,13,0,928.0,91.0,1.8,24.0,974.0,914.84,664.98
2016,7,9,13,15,925.0,90.5,1.8,24.0,959.0,882.57,644.63
2016,7,9,13,30,922.0,90.0,1.8,24.0,944.0,847.61,622.42
2016,7,9,13,45,920.0,88.0,1.85,24.0,923.0,809.47,598.39
2016,7,9,14,0,918.0,86.0,1.9,24.0,902.0,768.87,572.43
2016,7,9,14,15,912.5,85.0,1.9,23.5,873.5,724.45,544.18
2016,7,9,14,30,907.0,84.0,1.9,23.0,845.0,678.21,513.12
2016,7,9,14,45,902.0,81.0,1.9,23.0,811.0,628.84,476.85
2016,7,9,15,0,897.0,78.0,1.9,23.0,777.0,578.05,438.48
2016,7,9,15,15,887.0,76.5,1.9,22.5,737.5,524.84,397.87
2016,7,9,15,30,877.0,75.0,1.9,22.0,698.0,471.14,355.38
2016,7,9,15,45,866.0,72.5,1.95,22.0,654.5,415.9,309.71
2016,7,9,16,0,855.0,70.0,2.0,22.0,611.0,360.78,262.69
2016,7,9,16,15,838.5,68.0,1.95,21.5,564.0,304.81,214.33
2016,7,9,16,30,822.0,66.0,1.9,21.0,517.0,250.0,166.45
2016,7,9,16,45,800.5,63.5,1.9,20.5,467.5,195.29,119.84
2016,7,9,17,0,779.0,61.0,1.9,20.0,418.0,142.74,78.45
2016,7,9,17,15,750.0,58.0,1.85,19.5,368.0,85.56,41.22
2016,7,9,17,30,721.0,55.0,1.8,19.0,318.0,38.48,28.24
2016,7,9,17,45,678.5,51.0,1.8,18.5,268.0,36.82,26.91
2016,7,9,18,0,636.0,47.0,1.8,18.0,218.0,35.1,25.42
2016,7,9,18,15,575.5,42.0,1.8,17.0,171.5,32.41,23.01
2016,7,9,18,30,515.0,37.0,1.8,16.0,125.0,29.67,20.38
2016,7,9,18,45,411.5,29.5,1.8,15.5,85.0,22.39,13.52
2016,7,9,19,0,308.0,22.0,1.8,15.0,45.0,17.34,6.23
2016,7,9,19,15,154.0,11.0,1.75,14.5,22.5,10.48,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,1.25,13.5,27.5,47.24,0.0
2016,7,10,5,30,329.0,26.0,1.3,14.0,55.0,116.43,70.47
2016,7,10,5,45,427.5,34.5,1.4,14.5,97.5,173.56,124.9
2016,7,10,6,0,526.0,43.0,1.5,15.0,140.0,241.88,184.63
2016,7,10,6,15,587.5,48.5,1.5,15.5,188.5,302.48,238.3
2016,7,10,6,30,649.0,54.0,1.5,16.0,237.0,367.85,294.42
2016,7,10,6,45,691.0,58.5,1.55,16.5,288.0,429.14,345.69
2016,7,10,7,0,733.0,63.0,1.6,17.0,339.0,493.55,397.43
2016,7,10,7,15,762.5,66.5,1.6,17.0,391.0,551.91,443.26
2016,7,10,7,30,792.0,70.0,1.6,17.0,443.0,611.42,488.4
2016,7,10,7,45,813.5,73.0,1.6,17.5,493.5,661.13,522.91
2016,7,10,8,0,835.0,76.0,1.6,18.0,544.0,714.66,558.39
2016,7,10,8,15,852.5,78.0,1.6,18.5,592.0,763.38,589.54
2016,7,10,8,30,870.0,80.0,1.6,19.0,640.0,810.94,619.24
2016,7,10,8,45,883.0,82.0,1.65,19.5,684.5,853.21,645.31
2016,7,10,9,0,896.0,84.0,1.7,20.0,729.0,893.46,669.7
2016,7,10,9,15,906.5,86.0,1.7,20.5,769.5,929.17,690.19
2016,7,10,9,30,917.0,88.0,1.7,21.0,810.0,962.26,708.75
2016,7,10,9,45,924.5,89.5,1.7,21.5,844.5,989.09,723.1
2016,7,10,10,0,932.0,91.0,1.7,22.0,879.0,1012.8,735.43
2016,7,10,10,15,938.0,92.0,1.7,22.0,908.0,1031.23,745.83
2016,7,10,10,30,944.0,93.0,1.7,22.0,937.0,1046.23,754.19
2016,7,10,10,45,948.5,94.0,1.7,22.5,959.0,1056.19,758.04
2016,7,10,11,0,953.0,95.0,1.7,23.0,981.0,1062.54,759.77
2016,7,10,11,15,956.0,95.5,1.7,23.0,996.0,1063.18,759.58
2016,7,10,11,30,959.0,96.0,1.7,23.0,1011.0,1060.15,757.3
2016,7,10,11,45,961.0,96.0,1.75,23.5,1018.5,1051.95,751.24
2016,7,10,12,0,963.0,96.0,1.8,24.0,1026.0,1040.16,743.09
2016,7,10,12,15,963.0,96.0,1.85,24.0,1026.0,1022.9,733.04
2016,7,10,12,30,963.0,96.0,1.9,24.0,1026.0,1002.24,720.91
2016,7,10,12,45,956.5,99.5,1.95,24.0,1016.5,975.7,705.02
2016,7,10,13,0,950.0,103.0,2.0,24.0,1007.0,946.22,687.2
2016,7,10,13,15,947.5,102.5,2.0,24.0,992.0,913.61,666.71
2016,7,10,13,30,945.0,102.0,2.0,24.0,977.0,878.19,644.29
2016,7,10,13,45,943.0,100.0,2.0,24.0,955.0,839.11,619.28
2016,7,10,14,0,941.0,98.0,2.0,24.0,933.0,797.51,592.37
2016,7,10,14,15,935.0,96.5,2.0,24.0,904.0,751.18,561.97
2016,7,10,14,30,929.0,95.0,2.0,24.0,875.0,703.03,528.58
2016,7,10,14,45,923.0,93.0,2.0,24.0,840.0,652.81,491.98
2016,7,10,15,0,917.0,91.0,2.0,24.0,805.0,601.19,453.28
2016,7,10,15,15,907.0,89.5,1.95,23.5,764.5,546.79,411.92
2016,7,10,15,30,897.0,88.0,1.9,23.0,724.0,491.86,368.71
2016,7,10,15,45,885.5,85.0,1.9,23.0,679.0,434.72,321.86
2016,7,10,16,0,874.0,82.0,1.9,23.0,634.0,377.72,273.69
2016,7,10,16,15,856.5,79.5,1.85,22.5,585.5,319.74,224.19
2016,7,10,16,30,839.0,77.0,1.8,22.0,537.0,263.03,175.18
2016,7,10,16,45,817.5,73.5,1.8,22.0,486.0,200.58,122.53
2016,7,10,17,0,796.0,70.0,1.8,22.0,435.0,145.85,79.57
2016,7,10,17,15,765.5,66.5,1.75,21.0,382.5,93.05,46.67
2016,7,10,17,30,735.0,63.0,1.7,20.0,330.0,44.86,33.67
2016,7,10,17,45,691.0,58.5,1.65,19.5,278.5,43.07,32.26
2016,7,10,18,0,647.0,54.0,1.6,19.0,227.0,41.22,30.67
2016,7,10,18,15,581.0,47.5,1.5,18.0,178.0,34.23,24.5
2016,7,10,18,30,515.0,41.0,1.4,17.0,129.0,30.68,21.16
2016,7,10,18,45,405.0,32.5,1.35,16.5,87.5,25.11,15.74
2016,7,10,19,0,295.0,24.0,1.3,16.0,46.0,19.27,7.27
2016,7,10,19,15,147.5,12.0,1.25,15.5,23.0,11.44,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,13.0,0.65,12.5,26.5,40.45,0.0
2016,7,11,5,30,319.0,26.0,0.6,13.0,53.0,113.84,68.1
2016,7,11,5,45,419.0,34.5,0.6,14.0,95.5,170.76,122.46
2016,7,11,6,0,519.0,43.0,0.6,15.0,138.0,239.05,181.19
2016,7,11,6,15,581.0,48.5,0.55,15.5,186.5,299.44,233.72
2016,7,11,6,30,643.0,54.0,0.5,16.0,235.0,364.64,288.42
2016,7,11,6,45,685.5,58.5,0.5,17.0,286.0,425.89,337.65
2016,7,11,7,0,728.0,63.0,0.5,18.0,337.0,490.32,386.97
2016,7,11,7,15,757.5,66.5,0.5,18.5,388.5,548.47,430.2
