Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,30,787.0,70.0,0.5,19.0,440.0,607.78,472.53
2016,7,11,7,45,809.5,73.0,0.55,20.0,490.5,662.4,508.65
2016,7,11,8,0,832.0,76.0,0.6,21.0,541.0,712.14,539.42
2016,7,11,8,15,848.5,78.0,0.65,21.5,588.5,759.99,569.25
2016,7,11,8,30,865.0,80.0,0.7,22.0,636.0,806.63,597.73
2016,7,11,8,45,878.0,82.0,0.75,23.0,680.5,848.78,621.6
2016,7,11,9,0,891.0,84.0,0.8,24.0,725.0,888.93,643.79
2016,7,11,9,15,901.0,85.5,0.85,24.5,764.5,923.53,663.39
2016,7,11,9,30,911.0,87.0,0.9,25.0,804.0,955.51,681.26
2016,7,11,9,45,907.5,94.5,0.95,25.5,835.0,978.32,693.36
2016,7,11,10,0,904.0,102.0,1.0,26.0,866.0,997.5,703.35
2016,7,11,10,15,909.5,103.5,1.05,26.0,894.0,1015.53,714.09
2016,7,11,10,30,915.0,105.0,1.1,26.0,922.0,1030.2,722.89
2016,7,11,10,45,918.5,106.0,1.15,26.5,943.0,1038.9,726.76
2016,7,11,11,0,922.0,107.0,1.2,27.0,964.0,1044.07,728.66
2016,7,11,11,15,925.0,107.5,1.2,27.0,978.5,1044.66,728.45
2016,7,11,11,30,928.0,108.0,1.2,27.0,993.0,1041.69,726.27
2016,7,11,11,45,928.5,109.0,1.25,27.5,999.5,1033.18,720.37
2016,7,11,12,0,929.0,110.0,1.3,28.0,1006.0,1021.21,712.5
2016,7,11,12,15,929.0,110.0,1.35,28.0,1005.5,1004.38,703.17
2016,7,11,12,30,929.0,110.0,1.4,28.0,1005.0,984.28,691.87
2016,7,11,12,45,930.5,107.5,1.45,28.0,998.0,959.96,677.95
2016,7,11,13,0,932.0,105.0,1.5,28.0,991.0,932.49,662.0
2016,7,11,13,15,929.5,104.5,1.55,27.5,976.0,900.4,644.29
2016,7,11,13,30,927.0,104.0,1.6,27.0,961.0,865.57,624.57
2016,7,11,13,45,923.5,102.5,1.65,27.0,939.5,826.4,600.52
2016,7,11,14,0,920.0,101.0,1.7,27.0,918.0,784.88,574.61
2016,7,11,14,15,914.5,100.0,1.7,26.5,889.0,740.21,546.88
2016,7,11,14,30,909.0,99.0,1.7,26.0,860.0,693.7,515.95
2016,7,11,14,45,902.0,97.0,1.75,26.0,825.5,643.75,480.34
2016,7,11,15,0,895.0,95.0,1.8,26.0,791.0,592.53,442.67
2016,7,11,15,15,885.0,93.0,1.8,25.5,751.5,538.75,402.44
2016,7,11,15,30,875.0,91.0,1.8,25.0,712.0,484.47,360.34
2016,7,11,15,45,864.0,88.5,1.8,25.0,668.0,429.09,315.24
2016,7,11,16,0,853.0,86.0,1.8,25.0,624.0,373.79,268.84
2016,7,11,16,15,836.0,83.0,1.75,24.5,576.0,316.64,220.49
2016,7,11,16,30,819.0,80.0,1.7,24.0,528.0,255.32,168.48
2016,7,11,16,45,799.5,76.0,1.7,23.5,478.5,199.33,121.52
2016,7,11,17,0,780.0,72.0,1.7,23.0,429.0,145.41,79.57
2016,7,11,17,15,749.5,68.5,1.65,22.0,377.5,93.49,47.41
2016,7,11,17,30,719.0,65.0,1.6,21.0,326.0,46.46,34.91
2016,7,11,17,45,679.0,59.5,1.55,20.5,275.5,43.92,32.86
2016,7,11,18,0,639.0,54.0,1.5,20.0,225.0,41.25,30.56
2016,7,11,18,15,573.0,47.5,1.4,19.0,176.0,34.26,24.41
2016,7,11,18,30,507.0,41.0,1.3,18.0,127.0,30.71,21.09
2016,7,11,18,45,401.5,32.0,1.25,17.0,86.0,24.7,15.34
2016,7,11,19,0,296.0,23.0,1.2,16.0,45.0,18.37,6.39
2016,7,11,19,15,148.0,11.5,1.2,15.5,22.5,10.96,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,13.5,26.5,41.35,0.0
2016,7,12,5,30,342.0,24.0,1.0,14.0,53.0,116.46,67.88
2016,7,12,5,45,440.0,32.0,1.05,14.5,95.5,173.65,124.01
2016,7,12,6,0,538.0,40.0,1.1,15.0,138.0,240.18,182.32
2016,7,12,6,15,598.0,45.5,1.05,15.0,186.0,301.02,236.45
2016,7,12,6,30,658.0,51.0,1.0,15.0,234.0,367.63,293.78
2016,7,12,6,45,329.0,80.0,1.0,15.5,171.5,265.89,215.69
2016,7,12,7,0,0.0,109.0,1.0,16.0,109.0,104.16,81.79
2016,7,12,7,15,0.5,127.0,1.0,16.5,127.5,121.95,96.46
2016,7,12,7,30,1.0,145.0,1.0,17.0,146.0,139.79,110.48
2016,7,12,7,45,6.5,166.0,1.05,17.5,170.0,164.25,129.75
2016,7,12,8,0,12.0,187.0,1.1,18.0,194.0,189.16,149.06
2016,7,12,8,15,46.5,233.0,1.15,18.5,262.5,272.84,214.86
2016,7,12,8,30,81.0,279.0,1.2,19.0,331.0,351.48,274.52
2016,7,12,8,45,192.5,295.0,1.25,19.5,430.0,476.62,369.24
2016,7,12,9,0,304.0,311.0,1.3,20.0,529.0,609.27,464.94
2016,7,12,9,15,612.0,196.0,1.3,20.0,666.5,791.62,597.81
2016,7,12,9,30,920.0,81.0,1.3,20.0,804.0,957.27,704.34
2016,7,12,9,45,926.0,83.5,1.35,20.5,838.0,983.99,717.53
2016,7,12,10,0,932.0,86.0,1.4,21.0,872.0,1007.51,730.45
2016,7,12,10,15,938.0,87.0,1.4,21.0,901.0,1026.07,740.86
2016,7,12,10,30,944.0,88.0,1.4,21.0,930.0,1041.2,749.23
2016,7,12,10,45,948.5,88.5,1.45,21.5,952.0,1050.76,753.66
2016,7,12,11,0,953.0,89.0,1.5,22.0,974.0,1056.71,755.99
2016,7,12,11,15,956.0,89.5,1.5,22.0,989.0,1057.48,755.88
2016,7,12,11,30,959.0,90.0,1.5,22.0,1004.0,1054.57,753.67
2016,7,12,11,45,961.0,90.0,1.55,22.0,1011.5,1046.48,749.22
2016,7,12,12,0,963.0,90.0,1.6,22.0,1019.0,1034.79,742.63
2016,7,12,12,15,963.5,90.0,1.6,22.0,1019.0,1018.09,732.23
2016,7,12,12,30,964.0,90.0,1.6,22.0,1019.0,997.96,719.78
2016,7,12,12,45,954.5,96.0,1.65,22.0,1009.5,971.16,703.84
2016,7,12,13,0,945.0,102.0,1.7,22.0,1000.0,941.5,686.0
2016,7,12,13,15,942.5,101.5,1.7,22.0,985.0,909.03,665.62
2016,7,12,13,30,940.0,101.0,1.7,22.0,970.0,873.76,643.3
2016,7,12,13,45,938.0,99.0,1.7,22.0,948.5,834.83,618.39
2016,7,12,14,0,936.0,97.0,1.7,22.0,927.0,793.39,591.59
2016,7,12,14,15,931.0,96.0,1.7,22.0,898.5,748.39,562.08
2016,7,12,14,30,926.0,95.0,1.7,22.0,870.0,701.48,529.54
2016,7,12,14,45,920.0,93.0,1.75,22.0,835.5,651.33,493.28
2016,7,12,15,0,914.0,91.0,1.8,22.0,801.0,599.79,454.83
2016,7,12,15,15,904.0,89.0,1.8,21.5,761.0,545.03,413.26
2016,7,12,15,30,894.0,87.0,1.8,21.0,721.0,489.74,369.73
2016,7,12,15,45,882.5,84.5,1.8,21.0,676.5,433.12,322.96
2016,7,12,16,0,871.0,82.0,1.8,21.0,632.0,376.62,274.86
2016,7,12,16,15,854.0,79.5,1.75,20.5,583.5,318.87,225.18
2016,7,12,16,30,837.0,77.0,1.7,20.0,535.0,262.32,175.96
2016,7,12,16,45,815.5,74.0,1.7,19.5,484.0,200.33,123.57
2016,7,12,17,0,794.0,71.0,1.7,19.0,433.0,146.02,80.79
2016,7,12,17,15,763.0,67.0,1.65,18.5,381.0,92.82,47.22
2016,7,12,17,30,732.0,63.0,1.6,18.0,329.0,44.93,34.03
2016,7,12,17,45,689.0,58.5,1.55,18.0,277.0,43.15,32.55
2016,7,12,18,0,646.0,54.0,1.5,18.0,225.0,41.31,30.89
2016,7,12,18,15,579.0,47.5,1.35,17.0,176.5,34.32,24.68
2016,7,12,18,30,512.0,41.0,1.2,16.0,128.0,30.77,21.33
2016,7,12,18,45,401.5,32.0,1.1,15.5,86.0,24.75,15.47
2016,7,12,19,0,291.0,23.0,1.0,15.0,44.0,18.43,6.16
2016,7,12,19,15,145.5,11.5,0.95,14.5,22.0,10.96,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,0.75,12.5,26.0,40.18,0.0
2016,7,13,5,30,325.0,25.0,0.7,13.0,52.0,112.95,64.83
2016,7,13,5,45,429.0,33.5,0.7,14.0,94.5,171.86,122.65
2016,7,13,6,0,533.0,42.0,0.7,15.0,137.0,241.93,183.04
2016,7,13,6,15,596.0,48.0,0.7,15.5,186.5,302.49,236.15
2016,7,13,6,30,659.0,54.0,0.7,16.0,236.0,370.99,293.99
2016,7,13,6,45,334.5,90.5,0.7,16.5,183.5,280.61,225.63
2016,7,13,7,0,10.0,127.0,0.7,17.0,131.0,128.56,101.42
2016,7,13,7,15,14.5,146.5,0.7,17.5,153.0,150.78,119.67
2016,7,13,7,30,19.0,166.0,0.7,18.0,175.0,173.4,137.3
2016,7,13,7,45,18.0,180.5,0.7,19.0,190.0,187.32,147.28
2016,7,13,8,0,17.0,195.0,0.7,20.0,205.0,201.16,157.01
2016,7,13,8,15,29.5,225.5,0.7,20.5,244.0,251.47,195.42
2016,7,13,8,30,42.0,256.0,0.7,21.0,283.0,294.43,227.16
2016,7,13,8,45,87.5,293.5,0.7,22.0,354.5,373.91,285.74
2016,7,13,9,0,133.0,331.0,0.7,23.0,426.0,467.82,352.05
2016,7,13,9,15,146.5,352.0,0.7,23.5,462.0,505.0,376.2
2016,7,13,9,30,160.0,373.0,0.7,24.0,498.0,542.18,400.43
2016,7,13,9,45,174.0,390.5,0.75,25.0,532.0,575.89,421.56
2016,7,13,10,0,188.0,408.0,0.8,26.0,566.0,609.27,442.15
2016,7,13,10,15,193.0,422.5,0.85,26.5,590.0,630.04,454.69
2016,7,13,10,30,198.0,437.0,0.9,27.0,614.0,649.93,466.71
2016,7,13,10,45,188.0,449.5,0.95,27.5,621.0,651.69,466.31
2016,7,13,11,0,178.0,462.0,1.0,28.0,628.0,652.32,465.4
2016,7,13,11,15,323.5,427.5,1.0,28.0,733.5,770.18,546.09
2016,7,13,11,30,469.0,393.0,1.0,28.0,839.0,883.54,619.77
2016,7,13,11,45,708.0,251.0,1.05,28.5,930.5,971.74,678.85
2016,7,13,12,0,947.0,109.0,1.1,29.0,1022.0,1038.44,717.36
2016,7,13,12,15,947.0,108.5,1.15,29.0,1021.5,1020.85,706.79
2016,7,13,12,30,947.0,108.0,1.2,29.0,1021.0,999.91,695.3
2016,7,13,12,45,945.0,108.5,1.25,29.5,1012.5,974.85,679.92
2016,7,13,13,0,943.0,109.0,1.3,30.0,1004.0,946.71,662.64
2016,7,13,13,15,939.5,108.0,1.35,30.0,988.5,912.9,643.06
2016,7,13,13,30,936.0,107.0,1.4,30.0,973.0,876.37,621.6
2016,7,13,13,45,931.0,106.5,1.45,30.0,950.0,836.55,597.76
2016,7,13,14,0,926.0,106.0,1.5,30.0,927.0,794.45,572.11
2016,7,13,14,15,919.5,105.0,1.5,29.5,897.5,748.72,544.31
2016,7,13,14,30,913.0,104.0,1.5,29.0,868.0,701.22,513.27
2016,7,13,14,45,904.0,102.5,1.55,29.0,832.0,650.19,477.64
2016,7,13,15,0,895.0,101.0,1.6,29.0,796.0,598.07,440.07
2016,7,13,15,15,883.5,99.0,1.6,28.5,755.0,543.38,399.95
2016,7,13,15,30,872.0,97.0,1.6,28.0,714.0,488.34,358.06
2016,7,13,15,45,856.5,95.0,1.6,27.5,668.5,431.58,313.39
2016,7,13,16,0,841.0,93.0,1.6,27.0,623.0,375.38,267.62
2016,7,13,16,15,610.0,147.0,1.6,26.5,515.5,295.41,208.24
2016,7,13,16,30,379.0,201.0,1.6,26.0,408.0,251.81,179.19
2016,7,13,16,45,227.5,192.5,1.6,25.5,313.5,192.76,138.5
2016,7,13,17,0,76.0,184.0,1.6,25.0,219.0,162.23,121.61
2016,7,13,17,15,49.0,156.5,1.55,24.0,178.0,132.57,100.61
2016,7,13,17,30,22.0,129.0,1.5,23.0,137.0,111.98,90.46
2016,7,13,17,45,305.5,95.0,1.45,22.5,177.0,67.16,52.54
2016,7,13,18,0,589.0,61.0,1.4,22.0,217.0,43.27,32.02
2016,7,13,18,15,518.0,53.5,1.3,21.0,169.0,39.33,28.56
2016,7,13,18,30,447.0,46.0,1.2,20.0,121.0,35.19,24.72
2016,7,13,18,45,335.5,35.0,1.1,19.0,80.5,27.53,17.49
2016,7,13,19,0,224.0,24.0,1.0,18.0,40.0,19.42,6.25
2016,7,13,19,15,112.0,12.0,0.9,17.5,20.0,11.44,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,131.5,13.5,0.65,13.5,24.0,35.61,0.0
2016,7,14,5,30,263.0,27.0,0.6,14.0,48.0,100.02,56.03
2016,7,14,5,45,376.5,36.0,0.6,15.0,90.5,159.2,113.26
2016,7,14,6,0,490.0,45.0,0.6,16.0,133.0,230.15,173.51
2016,7,14,6,15,557.0,52.0,0.6,16.5,181.5,292.69,227.6
2016,7,14,6,30,624.0,59.0,0.6,17.0,230.0,361.93,285.51
2016,7,14,6,45,314.0,91.0,0.6,18.0,177.0,270.68,216.2
2016,7,14,7,0,4.0,123.0,0.6,19.0,124.0,121.07,94.44
2016,7,14,7,15,13.0,145.5,0.6,19.5,151.0,148.89,117.16
2016,7,14,7,30,22.0,168.0,0.6,20.0,178.0,177.53,139.51
2016,7,14,7,45,29.0,191.0,0.6,21.0,206.0,214.27,167.36
2016,7,14,8,0,36.0,214.0,0.6,22.0,234.0,244.27,189.28
2016,7,14,8,15,35.0,231.0,0.6,22.5,251.5,261.87,201.51
2016,7,14,8,30,34.0,248.0,0.6,23.0,269.0,279.29,213.49
2016,7,14,8,45,46.5,277.0,0.65,24.0,309.0,321.04,243.43
2016,7,14,9,0,59.0,306.0,0.7,25.0,349.0,363.35,272.93
2016,7,14,9,15,64.0,328.0,0.75,25.5,376.5,391.64,292.12
2016,7,14,9,30,69.0,350.0,0.8,26.0,404.0,419.86,311.11
2016,7,14,9,45,137.5,377.5,0.85,26.5,491.5,527.13,386.83
2016,7,14,10,0,206.0,405.0,0.9,27.0,579.0,623.83,452.17
2016,7,14,10,15,152.0,416.0,0.95,27.5,546.5,582.81,420.92
2016,7,14,10,30,98.0,427.0,1.0,28.0,514.0,527.6,381.23
2016,7,14,10,45,107.0,441.0,1.05,28.5,538.5,549.84,396.13
2016,7,14,11,0,116.0,455.0,1.1,29.0,563.0,582.88,417.41
2016,7,14,11,15,288.0,424.0,1.1,29.0,697.0,731.19,519.92
2016,7,14,11,30,460.0,393.0,1.1,29.0,831.0,874.88,613.68
2016,7,14,11,45,475.0,382.0,1.15,29.0,837.0,870.58,610.28
2016,7,14,12,0,490.0,371.0,1.2,29.0,843.0,863.95,607.21
2016,7,14,12,15,363.5,424.0,1.2,29.0,774.0,775.27,547.38
2016,7,14,12,30,237.0,477.0,1.2,29.0,705.0,690.15,489.32
2016,7,14,12,45,280.0,460.5,1.3,29.0,728.0,708.55,504.28
2016,7,14,13,0,323.0,444.0,1.4,29.0,751.0,718.25,512.56
2016,7,14,13,15,221.5,449.0,1.4,29.0,658.0,617.93,443.73
2016,7,14,13,30,120.0,454.0,1.4,29.0,565.0,527.08,380.47
2016,7,14,13,45,123.0,443.0,1.4,29.0,554.5,510.53,370.09
2016,7,14,14,0,126.0,432.0,1.4,29.0,544.0,493.55,358.79
2016,7,14,14,15,97.0,405.0,1.35,28.5,490.0,439.67,321.54
2016,7,14,14,30,68.0,378.0,1.3,28.0,436.0,389.06,286.25
2016,7,14,14,45,56.5,351.5,1.3,28.0,398.0,352.58,260.54
2016,7,14,15,0,45.0,325.0,1.3,28.0,360.0,317.53,235.5
2016,7,14,15,15,35.5,295.0,1.3,27.5,322.0,282.02,210.33
2016,7,14,15,30,26.0,265.0,1.3,27.0,284.0,247.92,185.84
2016,7,14,15,45,18.5,235.5,1.3,26.5,249.0,220.56,166.09
2016,7,14,16,0,11.0,206.0,1.3,26.0,214.0,190.23,143.83
2016,7,14,16,15,9.5,191.5,1.25,25.5,198.0,175.44,133.16
2016,7,14,16,30,8.0,177.0,1.2,25.0,182.0,160.86,122.49
2016,7,14,16,45,53.5,181.5,1.2,24.5,206.5,164.76,124.33
2016,7,14,17,0,99.0,186.0,1.2,24.0,231.0,166.24,124.2
2016,7,14,17,15,49.5,141.0,1.15,23.0,163.5,121.76,92.22
2016,7,14,17,30,0.0,96.0,1.1,22.0,96.0,86.64,69.22
2016,7,14,17,45,296.5,77.5,1.1,21.5,156.0,54.41,41.77
2016,7,14,18,0,593.0,59.0,1.1,21.0,216.0,41.7,30.81
2016,7,14,18,15,521.5,52.0,1.0,20.0,168.0,38.11,27.63
2016,7,14,18,30,450.0,45.0,0.9,19.0,120.0,34.36,24.11
2016,7,14,18,45,337.5,34.5,0.85,18.0,80.0,27.13,17.22
2016,7,14,19,0,225.0,24.0,0.8,17.0,40.0,19.49,5.88
2016,7,14,19,15,112.5,12.0,0.75,16.5,20.0,11.44,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,0.9,12.5,7.0,6.67,0.0
2016,7,15,5,30,0.0,14.0,0.9,13.0,14.0,12.98,3.26
2016,7,15,5,45,0.0,26.0,0.95,14.0,26.0,24.13,14.3
2016,7,15,6,0,0.0,38.0,1.0,15.0,38.0,35.3,24.13
2016,7,15,6,15,0.0,52.5,0.95,15.5,52.5,49.14,36.1
2016,7,15,6,30,0.0,67.0,0.9,16.0,67.0,63.1,47.99
2016,7,15,6,45,0.0,82.5,0.9,16.5,82.5,78.07,60.48
2016,7,15,7,0,0.0,98.0,0.9,17.0,98.0,93.03,72.69
2016,7,15,7,15,0.0,112.5,0.85,17.5,112.5,106.98,83.81
2016,7,15,7,30,0.0,127.0,0.8,18.0,127.0,120.93,94.71
2016,7,15,7,45,0.0,132.5,0.8,19.0,132.5,125.84,97.94
2016,7,15,8,0,0.0,138.0,0.8,20.0,138.0,130.85,101.21
2016,7,15,8,15,2.5,162.0,0.8,20.5,164.0,156.28,120.93
2016,7,15,8,30,5.0,186.0,0.8,21.0,190.0,181.94,140.41
2016,7,15,8,45,8.0,204.5,0.85,21.5,211.0,202.67,155.85
2016,7,15,9,0,11.0,223.0,0.9,22.0,232.0,223.56,171.25
2016,7,15,9,15,19.0,260.5,0.9,22.5,275.5,268.26,204.51
2016,7,15,9,30,27.0,298.0,0.9,23.0,319.0,325.09,245.86
2016,7,15,9,45,49.0,341.0,0.95,23.5,381.5,391.01,293.41
2016,7,15,10,0,71.0,384.0,1.0,24.0,444.0,457.42,340.05
2016,7,15,10,15,107.5,410.5,1.05,24.5,504.5,520.77,384.12
2016,7,15,10,30,144.0,437.0,1.1,25.0,565.0,596.45,435.48
2016,7,15,10,45,213.5,439.5,1.15,25.5,635.0,667.31,483.74
2016,7,15,11,0,283.0,442.0,1.2,26.0,705.0,748.76,537.61
2016,7,15,11,15,362.0,418.0,1.2,26.0,759.5,799.69,571.9
2016,7,15,11,30,441.0,394.0,1.2,26.0,814.0,857.2,609.95
2016,7,15,11,45,361.5,430.0,1.25,26.0,775.5,798.82,569.92
2016,7,15,12,0,282.0,466.0,1.3,26.0,737.0,748.17,535.4
2016,7,15,12,15,352.0,435.5,1.3,25.5,774.5,775.87,557.22
2016,7,15,12,30,422.0,405.0,1.3,25.0,812.0,805.15,579.02
2016,7,15,12,45,367.0,426.5,1.3,25.0,778.0,755.89,544.99
2016,7,15,13,0,312.0,448.0,1.3,25.0,744.0,712.55,515.25
2016,7,15,13,15,627.0,276.0,1.3,25.0,858.5,809.95,589.02
2016,7,15,13,30,942.0,104.0,1.3,25.0,973.0,878.99,635.62
2016,7,15,13,45,520.0,264.0,1.3,25.0,742.0,662.22,487.37
2016,7,15,14,0,98.0,424.0,1.3,25.0,511.0,465.01,342.32
2016,7,15,14,15,100.5,408.0,1.25,24.5,494.5,444.92,330.25
2016,7,15,14,30,103.0,392.0,1.2,24.0,478.0,424.56,316.58
2016,7,15,14,45,103.5,375.5,1.2,24.0,459.0,402.25,300.88
2016,7,15,15,0,104.0,359.0,1.2,24.0,440.0,379.83,284.94
2016,7,15,15,15,497.5,224.5,1.15,23.5,579.5,450.55,339.25
2016,7,15,15,30,891.0,90.0,1.1,23.0,719.0,490.85,365.34
2016,7,15,15,45,876.5,88.0,1.1,23.0,673.5,433.43,318.3
2016,7,15,16,0,862.0,86.0,1.1,23.0,628.0,376.45,270.91
2016,7,15,16,15,844.0,83.5,1.1,22.5,579.0,318.72,222.32
2016,7,15,16,30,826.0,81.0,1.1,22.0,530.0,256.98,170.07
2016,7,15,16,45,800.5,78.0,1.1,22.0,478.5,200.16,122.44
2016,7,15,17,0,775.0,75.0,1.1,22.0,427.0,146.1,80.6
2016,7,15,17,15,742.0,71.0,1.05,21.0,374.5,93.74,48.5
2016,7,15,17,30,709.0,67.0,1.0,20.0,322.0,48.27,36.65
2016,7,15,17,45,659.0,62.5,0.95,19.5,270.0,42.44,31.72
2016,7,15,18,0,609.0,58.0,0.9,19.0,218.0,40.99,30.48
2016,7,15,18,15,537.5,51.0,0.85,18.0,169.5,37.35,27.22
2016,7,15,18,30,466.0,44.0,0.8,17.0,121.0,33.56,23.63
2016,7,15,18,45,345.5,34.0,0.75,16.5,80.5,26.75,16.98
2016,7,15,19,0,225.0,24.0,0.7,16.0,40.0,19.57,5.43
2016,7,15,19,15,112.5,12.0,0.7,15.5,20.0,11.44,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.0,13.0,0.9,14.5,22.5,32.91,0.0
2016,7,16,5,30,240.0,26.0,0.9,15.0,45.0,92.52,48.23
2016,7,16,5,45,352.5,35.5,0.9,15.5,85.5,151.26,107.04
2016,7,16,6,0,465.0,45.0,0.9,16.0,126.0,220.9,166.74
2016,7,16,6,15,533.0,52.0,0.9,16.5,174.0,282.42,220.32
2016,7,16,6,30,601.0,59.0,0.9,17.0,222.0,350.78,278.05
2016,7,16,6,45,300.5,71.5,0.9,17.5,153.0,241.08,194.11
2016,7,16,7,0,0.0,84.0,0.9,18.0,84.0,78.95,60.42
2016,7,16,7,15,0.0,102.5,0.9,18.5,102.5,96.92,75.26
2016,7,16,7,30,0.0,121.0,0.9,19.0,121.0,114.91,89.51
2016,7,16,7,45,83.0,179.5,0.9,19.5,225.5,239.64,190.58
2016,7,16,8,0,166.0,238.0,0.9,20.0,330.0,377.63,296.47
2016,7,16,8,15,101.5,244.0,0.9,20.5,302.0,328.41,255.65
2016,7,16,8,30,37.0,250.0,0.9,21.0,274.0,284.16,219.35
2016,7,16,8,45,78.0,288.5,0.95,21.5,343.0,360.74,277.35
2016,7,16,9,0,119.0,327.0,1.0,22.0,412.0,451.57,343.18
2016,7,16,9,15,120.0,347.5,1.0,22.5,437.5,476.45,358.78
2016,7,16,9,30,121.0,368.0,1.0,23.0,463.0,500.79,374.31
2016,7,16,9,45,108.0,382.0,1.05,23.5,469.5,491.58,366.13
2016,7,16,10,0,95.0,396.0,1.1,24.0,476.0,493.82,366.22
2016,7,16,10,15,74.5,395.5,1.15,24.0,459.5,472.39,350.17
2016,7,16,10,30,54.0,395.0,1.2,24.0,443.0,450.32,333.78
2016,7,16,10,45,86.0,425.0,1.25,24.5,504.0,512.34,377.71
2016,7,16,11,0,118.0,455.0,1.3,25.0,565.0,585.34,427.49
2016,7,16,11,15,117.5,462.5,1.3,25.0,573.5,589.5,429.32
2016,7,16,11,30,117.0,470.0,1.3,25.0,582.0,592.88,431.25
2016,7,16,11,45,225.0,460.0,1.35,25.0,676.0,685.3,497.26
2016,7,16,12,0,333.0,450.0,1.4,25.0,770.0,782.39,563.67
2016,7,16,12,15,242.0,466.5,1.4,25.0,699.5,701.03,506.33
2016,7,16,12,30,151.0,483.0,1.4,25.0,629.0,615.61,446.93
2016,7,16,12,45,338.5,427.0,1.45,25.0,750.0,730.54,530.96
2016,7,16,13,0,526.0,371.0,1.5,25.0,871.0,833.91,602.93
2016,7,16,13,15,733.0,237.5,1.5,25.0,920.5,865.38,628.41
2016,7,16,13,30,940.0,104.0,1.5,25.0,970.0,877.54,636.59
2016,7,16,13,45,682.5,231.0,1.5,25.0,852.0,760.26,557.86
2016,7,16,14,0,425.0,358.0,1.5,25.0,734.0,651.83,479.37
2016,7,16,14,15,672.5,229.0,1.45,24.5,801.0,687.97,510.62
2016,7,16,14,30,920.0,100.0,1.4,24.0,868.0,702.51,524.27
2016,7,16,14,45,509.5,229.5,1.4,24.0,652.0,519.6,390.11
2016,7,16,15,0,99.0,359.0,1.4,24.0,436.0,377.07,282.79
2016,7,16,15,15,208.5,330.0,1.35,23.5,481.0,397.25,299.51
2016,7,16,15,30,318.0,301.0,1.3,23.0,526.0,404.82,304.62
2016,7,16,15,45,190.0,282.5,1.3,23.0,415.0,320.48,241.83
2016,7,16,16,0,62.0,264.0,1.3,23.0,304.0,250.87,190.9
2016,7,16,16,15,37.5,224.5,1.25,22.5,248.5,205.73,157.4
2016,7,16,16,30,13.0,185.0,1.2,22.0,193.0,168.61,129.82
2016,7,16,16,45,10.5,167.5,1.2,22.0,173.5,151.19,116.6
2016,7,16,17,0,8.0,150.0,1.2,22.0,154.0,134.16,103.54
2016,7,16,17,15,4.0,119.5,1.15,21.5,121.5,107.19,82.53
2016,7,16,17,30,0.0,89.0,1.1,21.0,89.0,80.94,64.66
2016,7,16,17,45,303.0,73.5,1.1,20.5,152.5,51.62,39.53
2016,7,16,18,0,606.0,58.0,1.1,20.0,216.0,41.05,30.37
2016,7,16,18,15,533.5,51.0,1.0,19.0,167.5,37.42,27.14
2016,7,16,18,30,461.0,44.0,0.9,18.0,119.0,33.63,23.56
2016,7,16,18,45,345.5,33.5,0.85,17.0,79.0,26.36,16.56
2016,7,16,19,0,230.0,23.0,0.8,16.0,39.0,18.68,4.29
2016,7,16,19,15,115.0,11.5,0.8,15.5,19.5,10.96,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,155.5,11.5,0.85,13.5,23.0,37.41,0.0
2016,7,17,5,30,311.0,23.0,0.9,14.0,46.0,105.04,52.34
2016,7,17,5,45,421.5,31.0,0.95,14.5,88.0,165.66,116.71
2016,7,17,6,0,532.0,39.0,1.0,15.0,130.0,234.86,177.16
2016,7,17,6,15,595.5,45.0,0.95,15.0,179.0,297.27,232.63
2016,7,17,6,30,659.0,51.0,0.9,15.0,228.0,365.9,291.63
2016,7,17,6,45,329.5,59.0,0.9,15.5,147.5,245.83,199.51
2016,7,17,7,0,0.0,67.0,0.9,16.0,67.0,62.33,47.02
2016,7,17,7,15,0.0,93.5,0.9,16.5,93.5,87.95,68.47
2016,7,17,7,30,0.0,120.0,0.9,17.0,120.0,113.94,89.46
2016,7,17,7,45,0.0,125.5,0.9,17.5,125.5,118.9,92.95
2016,7,17,8,0,0.0,131.0,0.9,18.0,131.0,123.95,96.52
2016,7,17,8,15,0.0,145.5,0.95,18.5,146.0,137.95,107.27
2016,7,17,8,30,0.0,160.0,1.0,19.0,161.0,151.96,117.86
2016,7,17,8,45,2.5,175.0,1.05,20.0,177.0,168.61,130.26
2016,7,17,9,0,5.0,190.0,1.1,21.0,193.0,185.41,142.59
2016,7,17,9,15,11.0,227.5,1.1,21.0,236.0,227.91,175.21
2016,7,17,9,30,17.0,265.0,1.1,21.0,279.0,270.79,207.47
2016,7,17,9,45,25.0,300.0,1.15,21.5,320.5,324.9,247.27
2016,7,17,10,0,33.0,335.0,1.2,22.0,362.0,368.73,278.67
2016,7,17,10,15,38.5,357.0,1.2,22.0,390.5,396.34,298.24
2016,7,17,10,30,44.0,379.0,1.2,22.0,419.0,423.72,317.57
2016,7,17,10,45,44.0,389.0,1.3,22.5,429.5,432.76,323.24
2016,7,17,11,0,44.0,399.0,1.4,23.0,440.0,441.48,328.8
2016,7,17,11,15,99.0,437.5,1.4,23.0,531.0,534.42,396.0
2016,7,17,11,30,154.0,476.0,1.4,23.0,622.0,636.23,466.6
2016,7,17,11,45,239.5,465.5,1.45,23.0,694.5,714.34,521.25
2016,7,17,12,0,325.0,455.0,1.5,23.0,767.0,779.86,566.8
2016,7,17,12,15,412.0,423.5,1.5,23.0,819.0,827.63,599.93
2016,7,17,12,30,499.0,392.0,1.5,23.0,871.0,865.9,626.66
2016,7,17,12,45,379.5,427.0,1.55,23.0,789.5,768.41,559.69
2016,7,17,13,0,260.0,462.0,1.6,23.0,708.0,680.14,498.41
2016,7,17,13,15,594.0,285.5,1.6,22.5,836.0,790.95,584.94
2016,7,17,13,30,928.0,109.0,1.6,22.0,964.0,872.52,642.77
2016,7,17,13,45,924.0,107.5,1.65,22.0,941.5,832.72,616.6
2016,7,17,14,0,920.0,106.0,1.7,22.0,919.0,790.58,589.83
2016,7,17,14,15,913.0,105.0,1.7,21.5,889.0,744.61,560.7
2016,7,17,14,30,906.0,104.0,1.7,21.0,859.0,696.92,528.24
2016,7,17,14,45,898.5,101.5,1.7,21.0,823.5,646.07,491.03
2016,7,17,15,0,891.0,99.0,1.7,21.0,788.0,594.01,451.85
2016,7,17,15,15,879.5,97.0,1.7,20.5,747.0,539.36,410.3
2016,7,17,15,30,868.0,95.0,1.7,20.0,706.0,484.36,366.94
2016,7,17,15,45,855.5,91.5,1.7,20.0,661.0,427.56,320.03
2016,7,17,16,0,843.0,88.0,1.7,20.0,616.0,371.03,271.91
2016,7,17,16,15,824.0,85.0,1.7,19.5,567.0,308.59,218.75
2016,7,17,16,30,805.0,82.0,1.7,19.0,518.0,252.24,169.74
2016,7,17,16,45,782.5,78.0,1.7,18.5,467.5,196.24,122.1
2016,7,17,17,0,760.0,74.0,1.7,18.0,417.0,142.66,79.99
2016,7,17,17,15,726.5,70.0,1.7,17.5,365.0,91.08,47.92
2016,7,17,17,30,693.0,66.0,1.7,17.0,313.0,47.52,36.47
2016,7,17,17,45,649.5,60.5,1.7,16.5,262.5,41.0,30.85
2016,7,17,18,0,606.0,55.0,1.7,16.0,212.0,38.69,28.81
2016,7,17,18,15,535.0,48.0,1.65,15.5,164.0,34.95,25.36
2016,7,17,18,30,464.0,41.0,1.6,15.0,116.0,31.03,21.57
2016,7,17,18,45,350.0,31.5,1.55,14.5,76.5,24.58,15.18
2016,7,17,19,0,236.0,22.0,1.5,14.0,37.0,17.79,3.16
2016,7,17,19,15,118.0,11.0,1.45,13.5,18.5,10.48,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.5,12.0,1.1,13.0,21.5,33.18,0.0
2016,7,18,5,30,257.0,24.0,1.1,13.0,43.0,93.22,44.29
2016,7,18,5,45,374.5,32.5,1.15,13.5,84.0,153.77,108.77
2016,7,18,6,0,492.0,41.0,1.2,14.0,125.0,224.98,170.72
2016,7,18,6,15,557.5,47.5,1.15,14.5,173.0,286.27,225.01
2016,7,18,6,30,623.0,54.0,1.1,15.0,221.0,352.62,281.99
2016,7,18,6,45,311.5,86.0,1.1,15.5,169.5,263.36,213.65
2016,7,18,7,0,0.0,118.0,1.1,16.0,118.0,113.9,89.92
2016,7,18,7,15,2.0,133.0,1.05,16.0,134.0,129.44,102.89
2016,7,18,7,30,4.0,148.0,1.0,16.0,150.0,145.19,115.45
2016,7,18,7,45,31.0,185.5,1.0,16.5,202.5,210.08,167.78
2016,7,18,8,0,58.0,223.0,1.0,17.0,255.0,271.05,215.41
2016,7,18,8,15,75.5,250.0,1.0,17.5,296.0,314.98,248.47
2016,7,18,8,30,93.0,277.0,1.0,18.0,337.0,359.97,281.7
2016,7,18,8,45,492.5,177.5,1.0,18.5,524.0,628.87,488.37
2016,7,18,9,0,892.0,78.0,1.0,19.0,711.0,882.63,658.89
2016,7,18,9,15,901.5,79.5,1.0,19.5,751.0,917.16,675.24
2016,7,18,9,30,911.0,81.0,1.0,20.0,791.0,949.04,692.63
2016,7,18,9,45,913.0,85.5,1.05,20.5,824.0,974.21,706.54
2016,7,18,10,0,915.0,90.0,1.1,21.0,857.0,996.01,718.38
2016,7,18,10,15,920.5,91.0,1.15,21.0,885.0,1014.01,729.28
2016,7,18,10,30,926.0,92.0,1.2,21.0,913.0,1028.61,738.2
2016,7,18,10,45,930.5,93.0,1.25,21.5,934.5,1038.72,743.03
2016,7,18,11,0,935.0,94.0,1.3,22.0,956.0,1045.25,745.78
2016,7,18,11,15,937.5,94.5,1.35,22.0,970.5,1045.61,746.29
2016,7,18,11,30,940.0,95.0,1.4,22.0,985.0,1042.34,744.72
2016,7,18,11,45,941.5,95.0,1.45,22.5,992.5,1033.94,738.67
2016,7,18,12,0,943.0,95.0,1.5,23.0,1000.0,1021.99,730.55
2016,7,18,12,15,943.0,95.0,1.5,22.5,999.5,1005.1,721.46
2016,7,18,12,30,943.0,95.0,1.5,22.0,999.0,984.84,710.31
2016,7,18,12,45,944.5,93.0,1.55,22.0,992.0,960.71,696.08
2016,7,18,13,0,946.0,91.0,1.6,22.0,985.0,933.33,679.71
2016,7,18,13,15,943.5,90.5,1.6,22.0,970.5,900.79,659.27
2016,7,18,13,30,941.0,90.0,1.6,22.0,956.0,865.43,636.91
2016,7,18,13,45,939.0,87.5,1.65,22.0,934.5,825.89,612.13
2016,7,18,14,0,937.0,85.0,1.7,22.0,913.0,783.81,585.34
2016,7,18,14,15,932.0,84.0,1.7,21.5,884.0,738.65,556.69
2016,7,18,14,30,927.0,83.0,1.7,21.0,855.0,691.56,525.23
2016,7,18,14,45,921.5,81.0,1.7,21.0,820.5,641.5,488.44
2016,7,18,15,0,916.0,79.0,1.7,21.0,786.0,589.99,449.48
2016,7,18,15,15,906.0,77.5,1.65,21.0,746.0,535.4,406.75
2016,7,18,15,30,896.0,76.0,1.6,21.0,706.0,480.26,362.27
2016,7,18,15,45,885.5,73.0,1.6,21.0,662.0,423.31,315.2
2016,7,18,16,0,875.0,70.0,1.6,21.0,618.0,366.38,266.66
2016,7,18,16,15,858.5,68.0,1.55,20.5,569.5,308.83,216.98
2016,7,18,16,30,842.0,66.0,1.5,20.0,521.0,252.42,167.72
2016,7,18,16,45,821.5,63.0,1.5,20.0,471.0,195.87,119.36
2016,7,18,17,0,801.0,60.0,1.5,20.0,421.0,141.38,76.61
2016,7,18,17,15,771.5,57.0,1.45,19.5,369.0,82.63,39.34
2016,7,18,17,30,742.0,54.0,1.4,19.0,317.0,38.12,27.94
2016,7,18,17,45,700.5,49.5,1.4,18.5,266.0,36.04,26.23
2016,7,18,18,0,659.0,45.0,1.4,18.0,215.0,33.85,24.3
2016,7,18,18,15,593.5,40.0,1.35,17.0,167.0,31.1,21.81
2016,7,18,18,30,528.0,35.0,1.3,16.0,119.0,28.31,19.09
2016,7,18,18,45,416.5,27.0,1.3,15.5,78.5,22.48,13.29
2016,7,18,19,0,305.0,19.0,1.3,15.0,38.0,16.39,1.65
2016,7,18,19,15,152.5,9.5,1.25,14.5,19.0,9.05,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.0,1.0,12.5,22.0,37.72,0.0
2016,7,19,5,30,335.0,20.0,1.0,13.0,44.0,104.41,45.94
2016,7,19,5,45,444.5,27.5,1.0,13.5,86.0,165.87,116.04
2016,7,19,6,0,554.0,35.0,1.0,14.0,128.0,237.21,178.91
2016,7,19,6,15,616.5,40.0,0.95,14.5,176.5,299.13,234.04
2016,7,19,6,30,679.0,45.0,0.9,15.0,225.0,367.18,292.42
2016,7,19,6,45,721.0,48.5,0.9,15.5,276.5,428.89,343.94
2016,7,19,7,0,763.0,52.0,0.9,16.0,328.0,490.41,393.22
2016,7,19,7,15,503.5,116.0,0.9,16.5,310.0,445.16,356.76
2016,7,19,7,30,244.0,180.0,0.9,17.0,292.0,361.55,288.94
2016,7,19,7,45,297.0,194.0,0.9,17.5,345.5,424.44,337.54
2016,7,19,8,0,350.0,208.0,0.9,18.0,399.0,491.25,386.6
2016,7,19,8,15,621.5,137.0,0.9,18.5,514.5,656.05,509.46
2016,7,19,8,30,893.0,66.0,0.9,19.0,630.0,812.24,613.35
2016,7,19,8,45,904.5,67.5,0.95,19.5,674.5,853.96,637.06
2016,7,19,9,0,916.0,69.0,1.0,20.0,719.0,893.52,660.52
2016,7,19,9,15,925.0,70.5,1.05,20.5,759.0,928.39,680.7
2016,7,19,9,30,934.0,72.0,1.1,21.0,799.0,960.49,698.98
2016,7,19,9,45,932.5,79.0,1.15,21.5,832.0,985.75,712.84
2016,7,19,10,0,931.0,86.0,1.2,22.0,865.0,1007.36,724.45
2016,7,19,10,15,936.5,87.0,1.2,22.0,893.5,1025.64,734.56
2016,7,19,10,30,942.0,88.0,1.2,22.0,922.0,1040.48,742.62
2016,7,19,10,45,944.5,89.5,1.3,22.5,943.0,1049.27,747.5
2016,7,19,11,0,947.0,91.0,1.4,23.0,964.0,1054.4,750.23
2016,7,19,11,15,949.5,91.5,1.4,23.0,978.5,1054.79,749.88
2016,7,19,11,30,952.0,92.0,1.4,23.0,993.0,1051.5,747.44
2016,7,19,11,45,953.0,92.5,1.45,23.0,1000.5,1043.04,742.82
2016,7,19,12,0,954.0,93.0,1.5,23.0,1008.0,1030.98,736.08
2016,7,19,12,15,954.0,93.0,1.55,23.0,1007.5,1013.92,726.29
2016,7,19,12,30,954.0,93.0,1.6,23.0,1007.0,993.44,714.4
2016,7,19,12,45,947.5,96.0,1.65,23.5,998.0,966.59,697.11
2016,7,19,13,0,941.0,99.0,1.7,24.0,989.0,936.8,677.94
2016,7,19,13,15,938.5,98.5,1.7,23.5,973.5,904.32,658.95
2016,7,19,13,30,936.0,98.0,1.7,23.0,958.0,869.02,637.94
2016,7,19,13,45,933.0,96.5,1.7,23.0,936.0,829.73,612.85
2016,7,19,14,0,930.0,95.0,1.7,23.0,914.0,787.97,585.89
2016,7,19,14,15,924.0,93.5,1.7,22.5,885.0,741.82,556.72
2016,7,19,14,30,918.0,92.0,1.7,22.0,856.0,693.84,524.53
2016,7,19,14,45,912.0,89.5,1.7,22.0,821.5,643.33,487.62
2016,7,19,15,0,906.0,87.0,1.7,22.0,787.0,591.44,448.6
2016,7,19,15,15,896.0,85.5,1.65,22.0,746.5,537.23,406.37
2016,7,19,15,30,886.0,84.0,1.6,22.0,706.0,482.48,362.43
2016,7,19,15,45,875.5,80.5,1.6,22.0,661.5,425.5,315.61
2016,7,19,16,0,865.0,77.0,1.6,22.0,617.0,368.55,267.36
2016,7,19,16,15,847.5,74.5,1.6,21.5,568.5,310.7,217.86
2016,7,19,16,30,830.0,72.0,1.6,21.0,520.0,254.12,168.85
2016,7,19,16,45,810.0,68.5,1.6,20.5,469.5,197.79,121.15
2016,7,19,17,0,790.0,65.0,1.6,20.0,419.0,137.65,74.11
2016,7,19,17,15,759.0,61.5,1.55,19.5,367.5,84.85,41.81
2016,7,19,17,30,728.0,58.0,1.5,19.0,316.0,41.27,30.7
2016,7,19,17,45,686.5,53.0,1.5,18.5,265.0,38.92,28.76
2016,7,19,18,0,645.0,48.0,1.5,18.0,214.0,36.46,26.59
2016,7,19,18,15,577.5,42.5,1.4,17.0,166.0,33.4,23.81
2016,7,19,18,30,510.0,37.0,1.3,16.0,118.0,30.28,20.79
2016,7,19,18,45,399.0,28.0,1.25,15.5,77.5,21.59,12.48
2016,7,19,19,0,288.0,19.0,1.2,15.0,37.0,15.11,0.2
2016,7,19,19,15,144.0,9.5,1.15,14.5,18.5,9.05,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.5,10.0,0.95,12.5,21.5,37.74,0.0
2016,7,20,5,30,337.0,20.0,1.0,13.0,43.0,104.21,42.22
2016,7,20,5,45,443.0,27.0,1.05,14.0,84.0,164.58,114.46
2016,7,20,6,0,549.0,34.0,1.1,15.0,125.0,234.02,175.7
2016,7,20,6,15,611.5,39.0,1.05,15.5,173.5,295.61,230.52
2016,7,20,6,30,674.0,44.0,1.0,16.0,222.0,363.36,288.67
2016,7,20,6,45,716.5,47.5,1.0,16.5,273.5,425.06,340.2
2016,7,20,7,0,759.0,51.0,1.0,17.0,325.0,486.63,389.56
2016,7,20,7,15,788.0,54.0,1.0,17.5,376.5,545.3,434.58
2016,7,20,7,30,817.0,57.0,1.0,18.0,428.0,605.13,478.57
2016,7,20,7,45,838.5,59.0,1.0,18.5,479.0,659.32,515.14
2016,7,20,8,0,860.0,61.0,1.0,19.0,530.0,713.28,550.06
2016,7,20,8,15,876.0,63.0,1.0,19.5,578.5,762.37,580.67
2016,7,20,8,30,892.0,65.0,1.0,20.0,627.0,810.14,609.72
2016,7,20,8,45,904.0,66.5,1.0,20.5,671.5,852.31,634.42
2016,7,20,9,0,916.0,68.0,1.0,21.0,716.0,892.35,657.33
2016,7,20,9,15,925.5,69.5,1.0,21.5,756.5,927.72,676.89
2016,7,20,9,30,935.0,71.0,1.0,22.0,797.0,960.36,694.51
2016,7,20,9,45,933.0,78.0,1.05,23.0,830.0,985.22,706.66
2016,7,20,10,0,931.0,85.0,1.1,24.0,863.0,1006.39,716.53
2016,7,20,10,15,937.0,86.0,1.15,24.0,892.0,1025.21,727.78
2016,7,20,10,30,943.0,87.0,1.2,24.0,921.0,1040.58,737.02
2016,7,20,10,45,948.5,87.0,1.25,24.5,943.5,1050.82,741.81
2016,7,20,11,0,954.0,87.0,1.3,25.0,966.0,1057.44,744.54
2016,7,20,11,15,957.0,87.5,1.35,25.0,981.0,1058.38,745.4
2016,7,20,11,30,960.0,88.0,1.4,25.0,996.0,1055.59,744.16
2016,7,20,11,45,962.5,87.5,1.45,25.5,1003.5,1047.57,738.39
2016,7,20,12,0,965.0,87.0,1.5,26.0,1011.0,1035.89,730.53
2016,7,20,12,15,965.0,87.0,1.5,26.0,1011.0,1018.7,720.03
2016,7,20,12,30,965.0,87.0,1.5,26.0,1011.0,998.04,707.49
2016,7,20,12,45,962.5,88.0,1.55,26.0,1003.0,972.69,692.8
2016,7,20,13,0,960.0,89.0,1.6,26.0,995.0,944.16,676.05
2016,7,20,13,15,957.5,88.5,1.6,26.0,980.0,911.15,655.7
2016,7,20,13,30,955.0,88.0,1.6,26.0,965.0,875.25,633.42
2016,7,20,13,45,951.5,87.0,1.65,26.0,943.0,835.36,608.9
2016,7,20,14,0,948.0,86.0,1.7,26.0,921.0,792.99,582.42
2016,7,20,14,15,942.5,85.0,1.7,25.5,892.0,746.91,553.72
2016,7,20,14,30,937.0,84.0,1.7,25.0,863.0,698.9,522.22
2016,7,20,14,45,930.0,82.5,1.7,25.0,827.5,647.8,485.29
2016,7,20,15,0,923.0,81.0,1.7,25.0,792.0,595.35,446.29
2016,7,20,15,15,913.0,79.5,1.7,24.5,751.5,540.27,404.9
2016,7,20,15,30,903.0,78.0,1.7,24.0,711.0,484.62,361.51
2016,7,20,15,45,890.5,76.0,1.7,24.0,666.0,427.21,314.55
2016,7,20,16,0,878.0,74.0,1.7,24.0,621.0,370.02,266.32
2016,7,20,16,15,861.0,71.5,1.7,23.5,572.0,311.55,216.55
2016,7,20,16,30,844.0,69.0,1.7,23.0,523.0,254.3,167.22
2016,7,20,16,45,822.0,66.0,1.7,22.5,472.0,197.21,119.27
2016,7,20,17,0,800.0,63.0,1.7,22.0,421.0,142.35,76.97
2016,7,20,17,15,769.0,60.0,1.65,21.0,369.0,83.51,40.41
2016,7,20,17,30,738.0,57.0,1.6,20.0,317.0,40.57,29.96
2016,7,20,17,45,694.0,52.5,1.6,19.5,265.5,38.59,28.34
2016,7,20,18,0,650.0,48.0,1.6,19.0,214.0,36.54,26.54
2016,7,20,18,15,582.0,42.0,1.55,18.0,165.5,33.02,23.36
2016,7,20,18,30,514.0,36.0,1.5,17.0,117.0,29.4,19.9
2016,7,20,18,45,400.0,27.5,1.45,16.5,76.5,21.22,12.03
2016,7,20,19,0,286.0,19.0,1.4,16.0,36.0,15.19,0.0
2016,7,20,19,15,143.0,9.5,1.35,15.5,18.0,9.05,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
