Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,1.2,13.0,20.5,35.51,0.0
2016,7,21,5,30,312.0,20.0,1.2,13.0,41.0,99.63,36.32
2016,7,21,5,45,424.0,28.0,1.3,13.5,82.5,159.93,111.2
2016,7,21,6,0,536.0,36.0,1.4,14.0,124.0,231.43,174.61
2016,7,21,6,15,600.5,41.5,1.35,14.5,172.5,293.76,230.42
2016,7,21,6,30,665.0,47.0,1.3,15.0,221.0,362.46,289.83
2016,7,21,6,45,348.5,89.0,1.3,15.5,182.0,285.19,231.46
2016,7,21,7,0,32.0,131.0,1.3,16.0,143.0,151.74,121.58
2016,7,21,7,15,92.5,159.0,1.25,16.5,199.5,219.27,177.5
2016,7,21,7,30,153.0,187.0,1.2,17.0,256.0,301.2,242.74
2016,7,21,7,45,200.0,206.5,1.2,17.5,308.0,361.22,288.99
2016,7,21,8,0,247.0,226.0,1.2,18.0,360.0,435.29,344.62
2016,7,21,8,15,565.5,148.0,1.2,18.5,492.5,624.35,489.13
2016,7,21,8,30,884.0,70.0,1.2,19.0,625.0,809.35,615.93
2016,7,21,8,45,896.0,71.5,1.25,20.0,669.5,851.25,638.57
2016,7,21,9,0,908.0,73.0,1.3,21.0,714.0,891.03,661.09
2016,7,21,9,15,917.5,74.5,1.3,21.0,754.0,926.18,682.09
2016,7,21,9,30,927.0,76.0,1.3,21.0,794.0,958.6,701.22
2016,7,21,9,45,933.0,78.0,1.3,21.5,828.5,985.32,715.25
2016,7,21,10,0,939.0,80.0,1.3,22.0,863.0,1008.8,727.21
2016,7,21,10,15,944.5,80.5,1.3,22.0,891.5,1026.76,737.12
2016,7,21,10,30,950.0,81.0,1.3,22.0,920.0,1041.24,745.0
2016,7,21,10,45,954.5,81.5,1.35,22.5,942.0,1051.14,749.62
2016,7,21,11,0,959.0,82.0,1.4,23.0,964.0,1057.37,752.12
2016,7,21,11,15,962.0,82.5,1.45,23.0,979.5,1058.36,752.99
2016,7,21,11,30,965.0,83.0,1.5,23.0,995.0,1055.61,751.71
2016,7,21,11,45,966.5,83.0,1.55,23.5,1002.5,1047.12,745.56
2016,7,21,12,0,968.0,83.0,1.6,24.0,1010.0,1034.97,737.29
2016,7,21,12,15,968.5,83.0,1.65,24.0,1010.0,1018.23,727.69
2016,7,21,12,30,969.0,83.0,1.7,24.0,1010.0,997.99,715.93
2016,7,21,12,45,959.5,89.0,1.75,24.0,1000.5,971.07,699.94
2016,7,21,13,0,950.0,95.0,1.8,24.0,991.0,941.22,682.02
2016,7,21,13,15,947.5,94.5,1.8,23.5,976.0,908.43,662.79
2016,7,21,13,30,945.0,94.0,1.8,23.0,961.0,872.78,641.52
2016,7,21,13,45,943.0,92.0,1.85,23.0,939.5,833.41,616.81
2016,7,21,14,0,941.0,90.0,1.9,23.0,918.0,791.48,590.07
2016,7,21,14,15,935.5,89.0,1.9,22.5,889.0,745.61,560.97
2016,7,21,14,30,930.0,88.0,1.9,22.0,860.0,697.83,528.9
2016,7,21,14,45,925.0,85.5,1.9,22.0,825.5,647.28,491.78
2016,7,21,15,0,920.0,83.0,1.9,22.0,791.0,595.22,452.44
2016,7,21,15,15,910.5,81.0,1.85,21.5,750.5,540.02,410.09
2016,7,21,15,30,901.0,79.0,1.8,21.0,710.0,484.21,365.76
2016,7,21,15,45,891.5,76.0,1.8,21.0,665.5,427.17,318.43
2016,7,21,16,0,882.0,73.0,1.8,21.0,621.0,370.03,269.53
2016,7,21,16,15,865.5,70.5,1.75,20.5,572.0,311.44,218.89
2016,7,21,16,30,849.0,68.0,1.7,20.0,523.0,253.99,168.71
2016,7,21,16,45,830.5,64.0,1.7,20.0,472.5,196.36,119.39
2016,7,21,17,0,812.0,60.0,1.7,20.0,422.0,140.59,75.73
2016,7,21,17,15,781.5,57.0,1.65,19.5,369.5,87.01,43.49
2016,7,21,17,30,751.0,54.0,1.6,19.0,317.0,38.31,28.11
2016,7,21,17,45,710.5,49.5,1.55,18.5,266.0,36.24,26.4
2016,7,21,18,0,670.0,45.0,1.5,18.0,215.0,34.06,24.47
2016,7,21,18,15,603.5,39.5,1.4,17.0,166.0,30.88,21.58
2016,7,21,18,30,537.0,34.0,1.3,16.0,117.0,27.6,18.42
2016,7,21,18,45,424.5,26.0,1.25,15.5,76.5,21.75,12.46
2016,7,21,19,0,312.0,18.0,1.2,15.0,36.0,15.62,0.0
2016,7,21,19,15,156.0,9.0,1.15,14.5,18.0,8.58,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,9.5,0.8,12.5,20.0,35.32,0.0
2016,7,22,5,30,317.0,19.0,0.8,13.0,40.0,97.58,30.5
2016,7,22,5,45,428.0,27.5,0.85,14.0,81.0,160.21,110.46
2016,7,22,6,0,539.0,36.0,0.9,15.0,122.0,232.05,173.65
2016,7,22,6,15,604.5,41.5,0.9,15.5,171.0,294.96,229.44
2016,7,22,6,30,670.0,47.0,0.9,16.0,220.0,364.33,288.85
2016,7,22,6,45,714.0,50.5,0.95,17.0,272.5,426.69,340.41
2016,7,22,7,0,758.0,54.0,1.0,18.0,325.0,492.41,392.25
2016,7,22,7,15,788.0,57.0,1.0,18.5,377.5,548.33,435.06
2016,7,22,7,30,818.0,60.0,1.0,19.0,430.0,608.87,479.41
2016,7,22,7,45,840.5,62.5,1.05,19.5,481.0,664.46,517.46
2016,7,22,8,0,863.0,65.0,1.1,20.0,532.0,719.9,553.8
2016,7,22,8,15,879.5,67.0,1.1,20.5,581.0,769.56,584.71
2016,7,22,8,30,896.0,69.0,1.1,21.0,630.0,817.93,614.06
2016,7,22,8,45,908.0,70.5,1.15,22.0,675.5,860.29,638.29
2016,7,22,9,0,920.0,72.0,1.2,23.0,721.0,900.5,660.72
2016,7,22,9,15,930.0,73.5,1.2,23.0,761.5,936.49,681.93
2016,7,22,9,30,940.0,75.0,1.2,23.0,802.0,969.73,701.25
2016,7,22,9,45,932.0,85.5,1.25,23.5,833.5,992.86,713.59
2016,7,22,10,0,924.0,96.0,1.3,24.0,865.0,1011.94,723.52
2016,7,22,10,15,930.0,97.0,1.35,24.5,894.5,1030.59,733.27
2016,7,22,10,30,936.0,98.0,1.4,25.0,924.0,1045.82,740.94
2016,7,22,10,45,941.0,98.5,1.45,25.5,946.5,1055.96,745.59
2016,7,22,11,0,946.0,99.0,1.5,26.0,969.0,1062.48,748.18
2016,7,22,11,15,949.0,99.5,1.5,26.0,984.0,1063.31,748.07
2016,7,22,11,30,952.0,100.0,1.5,26.0,999.0,1060.43,745.9
2016,7,22,11,45,954.5,99.5,1.55,26.5,1006.5,1052.34,740.06
2016,7,22,12,0,957.0,99.0,1.6,27.0,1014.0,1040.62,732.13
2016,7,22,12,15,957.0,99.0,1.65,27.0,1014.0,1023.4,722.36
2016,7,22,12,30,957.0,99.0,1.7,27.0,1014.0,1002.74,710.5
2016,7,22,12,45,956.5,98.0,1.75,27.5,1006.0,977.28,694.28
2016,7,22,13,0,956.0,97.0,1.8,28.0,998.0,948.6,676.03
2016,7,22,13,15,953.0,96.5,1.8,27.5,982.5,915.13,656.75
2016,7,22,13,30,950.0,96.0,1.8,27.0,967.0,878.83,635.47
2016,7,22,13,45,945.5,95.0,1.8,27.0,944.0,838.19,609.9
2016,7,22,14,0,941.0,94.0,1.8,27.0,921.0,795.15,582.51
2016,7,22,14,15,935.0,93.0,1.8,26.5,891.0,748.84,553.72
2016,7,22,14,30,929.0,92.0,1.8,26.0,861.0,700.66,521.89
2016,7,22,14,45,921.0,90.0,1.85,25.5,825.5,648.69,485.71
2016,7,22,15,0,913.0,88.0,1.9,25.0,790.0,595.5,447.3
2016,7,22,15,15,902.0,86.5,1.85,24.5,748.5,540.23,405.43
2016,7,22,15,30,891.0,85.0,1.8,24.0,707.0,484.52,361.74
2016,7,22,15,45,857.0,90.5,1.8,24.0,657.0,425.44,313.71
2016,7,22,16,0,823.0,96.0,1.8,24.0,607.0,364.42,263.16
2016,7,22,16,15,803.0,93.0,1.75,23.5,558.0,307.05,214.58
2016,7,22,16,30,783.0,90.0,1.7,23.0,509.0,251.37,166.94
2016,7,22,16,45,740.5,90.5,1.7,22.5,455.0,196.78,122.23
2016,7,22,17,0,698.0,91.0,1.7,22.0,401.0,142.1,81.15
2016,7,22,17,15,660.5,85.5,1.65,21.5,349.0,92.15,51.17
2016,7,22,17,30,623.0,80.0,1.6,21.0,297.0,53.99,41.47
2016,7,22,17,45,570.5,73.0,1.55,20.5,246.5,51.16,39.15
2016,7,22,18,0,518.0,66.0,1.5,20.0,196.0,48.15,36.52
2016,7,22,18,15,442.5,56.5,1.4,19.0,149.5,42.69,31.64
2016,7,22,18,30,367.0,47.0,1.3,18.0,103.0,36.95,26.25
2016,7,22,18,45,252.0,33.5,1.25,17.5,65.5,26.07,15.77
2016,7,22,19,0,137.0,20.0,1.2,17.0,28.0,15.79,0.0
2016,7,22,19,15,68.5,10.0,1.15,16.5,14.0,9.53,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,52.5,11.5,0.65,13.5,14.5,19.62,0.0
2016,7,23,5,30,105.0,23.0,0.6,14.0,29.0,55.2,12.82
2016,7,23,5,45,206.5,39.0,0.6,15.0,66.5,112.13,78.03
2016,7,23,6,0,308.0,55.0,0.6,16.0,104.0,175.7,132.26
2016,7,23,6,15,381.0,67.0,0.6,16.5,150.0,234.98,183.08
2016,7,23,6,30,454.0,79.0,0.6,17.0,196.0,302.13,239.3
2016,7,23,6,45,285.5,109.0,0.6,18.0,188.5,268.23,214.22
2016,7,23,7,0,117.0,139.0,0.6,19.0,181.0,215.58,171.75
2016,7,23,7,15,165.0,160.0,0.6,19.5,229.0,272.48,217.24
2016,7,23,7,30,213.0,181.0,0.6,20.0,277.0,333.71,264.26
2016,7,23,7,45,279.0,193.5,0.6,21.0,334.5,411.71,322.12
2016,7,23,8,0,345.0,206.0,0.6,22.0,392.0,485.68,374.9
2016,7,23,8,15,552.0,165.5,0.65,22.5,496.0,627.49,477.91
2016,7,23,8,30,759.0,125.0,0.7,23.0,600.0,778.41,579.23
2016,7,23,8,45,772.0,130.5,0.75,24.0,644.0,818.16,600.34
2016,7,23,9,0,785.0,136.0,0.8,25.0,688.0,859.54,623.56
2016,7,23,9,15,578.5,230.0,0.85,25.5,649.5,793.81,577.14
2016,7,23,9,30,372.0,324.0,0.9,26.0,611.0,702.44,510.75
2016,7,23,9,45,603.5,234.0,0.95,27.0,725.0,851.31,612.62
2016,7,23,10,0,835.0,144.0,1.0,28.0,839.0,985.42,692.72
2016,7,23,10,15,842.0,146.0,1.05,28.5,867.0,1004.71,701.2
2016,7,23,10,30,849.0,148.0,1.1,29.0,895.0,1020.8,709.33
2016,7,23,10,45,801.5,181.5,1.2,30.0,901.0,1011.64,701.82
2016,7,23,11,0,754.0,215.0,1.3,31.0,907.0,1004.65,695.96
2016,7,23,11,15,758.0,216.5,1.3,31.0,921.5,1006.55,696.71
2016,7,23,11,30,762.0,218.0,1.3,31.0,936.0,1005.23,695.51
2016,7,23,11,45,737.5,235.0,1.35,31.5,934.5,988.18,684.34
2016,7,23,12,0,713.0,252.0,1.4,32.0,933.0,968.16,671.59
2016,7,23,12,15,713.0,252.0,1.45,32.0,933.0,952.48,662.88
2016,7,23,12,30,713.0,252.0,1.5,32.0,933.0,934.05,652.44
2016,7,23,12,45,733.0,236.5,1.55,32.0,932.0,916.4,642.47
2016,7,23,13,0,753.0,221.0,1.6,32.0,931.0,895.35,630.36
2016,7,23,13,15,749.0,219.5,1.65,31.5,916.0,863.61,612.69
2016,7,23,13,30,745.0,218.0,1.7,31.0,901.0,829.76,593.32
2016,7,23,13,45,726.0,223.5,1.75,31.0,875.0,788.63,566.77
2016,7,23,14,0,707.0,229.0,1.8,31.0,849.0,746.74,539.25
2016,7,23,14,15,697.5,225.5,1.8,30.5,820.5,702.94,510.83
2016,7,23,14,30,688.0,222.0,1.8,30.0,792.0,658.29,481.09
2016,7,23,14,45,705.0,203.0,1.8,30.0,765.0,615.4,451.23
2016,7,23,15,0,722.0,184.0,1.8,30.0,738.0,569.64,418.37
2016,7,23,15,15,707.0,180.0,1.8,29.5,698.5,517.93,380.72
2016,7,23,15,30,692.0,176.0,1.8,29.0,659.0,466.66,342.17
2016,7,23,15,45,708.5,156.5,1.8,29.0,622.0,415.35,301.5
2016,7,23,16,0,725.0,137.0,1.8,29.0,585.0,361.66,257.54
2016,7,23,16,15,702.0,132.0,1.75,28.0,537.0,306.57,212.92
2016,7,23,16,30,679.0,127.0,1.7,27.0,489.0,253.67,169.55
2016,7,23,16,45,671.5,114.5,1.7,26.5,442.5,199.62,125.26
2016,7,23,17,0,664.0,102.0,1.7,26.0,396.0,146.46,84.76
2016,7,23,17,15,625.5,95.5,1.6,25.0,344.5,97.61,56.1
2016,7,23,17,30,587.0,89.0,1.5,24.0,293.0,61.25,47.15
2016,7,23,17,45,546.5,79.0,1.45,23.5,244.0,56.26,43.02
2016,7,23,18,0,506.0,69.0,1.4,23.0,195.0,50.89,38.39
2016,7,23,18,15,429.5,58.5,1.3,22.0,148.5,44.64,32.87
2016,7,23,18,30,353.0,48.0,1.2,21.0,102.0,38.04,26.79
2016,7,23,18,45,235.5,34.0,1.1,20.0,64.0,26.51,15.8
2016,7,23,19,0,118.0,20.0,1.0,19.0,26.0,15.81,0.0
2016,7,23,19,15,59.0,10.0,0.95,18.0,13.0,9.53,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,0.65,13.5,13.0,15.98,0.0
2016,7,24,5,30,67.0,22.0,0.6,14.0,26.0,42.06,5.47
2016,7,24,5,45,154.5,41.0,0.6,15.0,62.0,95.34,65.93
2016,7,24,6,0,242.0,60.0,0.6,16.0,98.0,159.3,120.28
2016,7,24,6,15,313.5,75.0,0.6,16.5,143.0,217.61,169.9
2016,7,24,6,30,385.0,90.0,0.6,17.0,188.0,283.68,225.02
2016,7,24,6,45,198.5,106.0,0.65,17.5,157.0,221.28,177.29
2016,7,24,7,0,12.0,122.0,0.7,18.0,126.0,125.33,98.71
2016,7,24,7,15,13.5,139.0,0.7,18.5,144.5,143.19,113.2
2016,7,24,7,30,15.0,156.0,0.7,19.0,163.0,161.18,127.11
2016,7,24,7,45,17.5,174.5,0.75,20.0,183.5,181.56,142.45
2016,7,24,8,0,20.0,193.0,0.8,21.0,204.0,202.12,157.6
2016,7,24,8,15,32.5,222.5,0.8,21.5,242.5,251.94,195.55
2016,7,24,8,30,45.0,252.0,0.8,22.0,281.0,294.06,226.64
2016,7,24,8,45,58.0,280.0,0.85,23.0,319.5,335.64,256.38
2016,7,24,9,0,71.0,308.0,0.9,24.0,358.0,377.79,285.85
2016,7,24,9,15,94.5,335.0,0.9,24.5,405.5,428.82,321.79
2016,7,24,9,30,118.0,362.0,0.9,25.0,453.0,493.26,366.14
2016,7,24,9,45,116.0,379.5,0.9,26.0,472.5,510.9,375.56
2016,7,24,10,0,114.0,397.0,0.9,27.0,492.0,527.82,384.75
2016,7,24,10,15,139.0,414.5,0.9,27.5,534.0,570.71,413.12
2016,7,24,10,30,164.0,432.0,0.9,28.0,576.0,613.38,440.57
2016,7,24,10,45,246.0,430.5,0.95,28.5,653.0,704.7,501.59
2016,7,24,11,0,328.0,429.0,1.0,29.0,730.0,783.31,552.41
2016,7,24,11,15,499.5,355.5,1.05,29.0,822.0,886.41,621.79
2016,7,24,11,30,671.0,282.0,1.1,29.0,914.0,979.01,682.66
2016,7,24,11,45,638.5,305.5,1.15,29.5,910.5,959.88,667.9
2016,7,24,12,0,606.0,329.0,1.2,30.0,907.0,939.1,653.54
2016,7,24,12,15,606.0,329.0,1.2,30.0,907.0,924.76,644.8
2016,7,24,12,30,606.0,329.0,1.2,30.0,907.0,907.99,634.49
2016,7,24,12,45,636.0,307.0,1.25,30.0,909.0,894.53,627.95
2016,7,24,13,0,666.0,285.0,1.3,30.0,911.0,878.79,619.78
2016,7,24,13,15,661.0,283.0,1.3,30.0,895.5,847.73,600.22
2016,7,24,13,30,656.0,281.0,1.3,30.0,880.0,814.91,579.46
2016,7,24,13,45,618.5,295.0,1.35,30.0,849.0,769.35,549.95
2016,7,24,14,0,581.0,309.0,1.4,30.0,818.0,725.6,521.16
2016,7,24,14,15,570.0,303.5,1.4,29.5,789.0,683.48,494.16
2016,7,24,14,30,559.0,298.0,1.4,29.0,760.0,640.98,466.21
2016,7,24,14,45,558.5,284.0,1.45,29.0,729.0,597.28,436.37
2016,7,24,15,0,558.0,270.0,1.5,29.0,698.0,552.69,405.01
2016,7,24,15,15,540.5,262.0,1.45,28.5,658.0,503.79,369.87
2016,7,24,15,30,523.0,254.0,1.4,28.0,618.0,455.93,334.55
2016,7,24,15,45,540.5,228.5,1.4,27.5,582.5,408.76,298.72
2016,7,24,16,0,558.0,203.0,1.4,27.0,547.0,359.42,259.79
2016,7,24,16,15,531.5,193.5,1.35,26.5,499.5,308.38,219.22
2016,7,24,16,30,505.0,184.0,1.3,26.0,452.0,260.08,180.59
2016,7,24,16,45,513.0,161.0,1.3,25.5,410.0,209.95,139.96
2016,7,24,17,0,521.0,138.0,1.3,25.0,368.0,159.18,100.98
2016,7,24,17,15,479.5,127.0,1.25,24.0,317.5,114.42,74.22
2016,7,24,17,30,438.0,116.0,1.2,23.0,267.0,81.52,64.65
2016,7,24,17,45,411.5,99.0,1.15,22.0,222.0,71.23,56.16
2016,7,24,18,0,385.0,82.0,1.1,21.0,177.0,60.34,46.87
2016,7,24,18,15,314.0,67.0,1.0,20.0,132.5,50.36,38.07
2016,7,24,18,30,243.0,52.0,0.9,19.0,88.0,39.89,28.59
2016,7,24,18,45,162.5,34.0,0.85,18.5,54.0,26.49,15.75
2016,7,24,19,0,82.0,16.0,0.8,18.0,20.0,12.55,0.0
2016,7,24,19,15,41.0,8.0,0.8,17.5,10.0,7.63,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,46.5,9.0,0.6,12.5,11.5,16.18,0.0
2016,7,25,5,30,93.0,18.0,0.6,13.0,23.0,45.86,2.18
2016,7,25,5,45,178.0,36.0,0.6,14.0,59.0,100.74,69.39
2016,7,25,6,0,263.0,54.0,0.6,15.0,95.0,159.43,120.3
2016,7,25,6,15,331.0,69.0,0.55,15.5,140.0,217.59,170.19
2016,7,25,6,30,399.0,84.0,0.5,16.0,185.0,283.09,225.05
2016,7,25,6,45,199.5,81.5,0.5,16.5,132.0,193.29,155.38
2016,7,25,7,0,0.0,79.0,0.5,17.0,79.0,74.17,56.73
2016,7,25,7,15,0.0,89.5,0.5,17.5,89.5,84.15,65.04
2016,7,25,7,30,0.0,100.0,0.5,18.0,100.0,94.15,72.91
2016,7,25,7,45,1.5,131.5,0.55,19.0,132.5,126.24,98.42
2016,7,25,8,0,3.0,163.0,0.6,20.0,165.0,158.66,123.49
2016,7,25,8,15,10.5,191.0,0.6,20.5,198.0,192.38,149.41
2016,7,25,8,30,18.0,219.0,0.6,21.0,231.0,226.68,175.24
2016,7,25,8,45,37.0,258.5,0.65,22.0,284.0,294.38,225.8
2016,7,25,9,0,56.0,298.0,0.7,23.0,337.0,353.75,268.46
2016,7,25,9,15,80.0,328.0,0.75,23.5,387.5,408.13,307.23
2016,7,25,9,30,104.0,358.0,0.8,24.0,438.0,463.35,345.78
2016,7,25,9,45,148.0,378.5,0.85,25.0,498.5,540.74,398.74
2016,7,25,10,0,192.0,399.0,0.9,26.0,559.0,606.36,442.04
2016,7,25,10,15,196.5,414.0,0.95,26.0,582.5,627.36,455.31
2016,7,25,10,30,201.0,429.0,1.0,26.0,606.0,647.45,468.4
2016,7,25,10,45,172.0,441.5,1.05,26.5,595.5,630.2,454.7
2016,7,25,11,0,143.0,454.0,1.1,27.0,585.0,611.73,440.56
2016,7,25,11,15,216.5,452.0,1.1,27.0,654.5,680.49,488.45
2016,7,25,11,30,290.0,450.0,1.1,27.0,724.0,757.9,539.89
2016,7,25,11,45,236.5,464.5,1.15,27.5,688.5,703.45,501.43
2016,7,25,12,0,183.0,479.0,1.2,28.0,653.0,658.93,470.29
2016,7,25,12,15,150.5,476.0,1.2,28.0,619.0,617.61,442.26
2016,7,25,12,30,118.0,473.0,1.2,28.0,585.0,576.82,414.29
2016,7,25,12,45,212.5,458.5,1.25,28.0,659.0,642.31,461.8
2016,7,25,13,0,307.0,444.0,1.3,28.0,733.0,706.86,506.77
2016,7,25,13,15,311.0,435.0,1.3,28.0,723.5,687.13,493.38
2016,7,25,13,30,315.0,426.0,1.3,28.0,714.0,666.29,479.96
2016,7,25,13,45,339.5,405.5,1.35,28.0,709.0,649.94,470.37
2016,7,25,14,0,364.0,385.0,1.4,28.0,704.0,631.14,458.84
2016,7,25,14,15,324.0,383.0,1.35,27.5,659.5,580.87,424.51
2016,7,25,14,30,284.0,381.0,1.3,27.0,615.0,533.26,391.76
2016,7,25,14,45,251.5,369.0,1.3,27.0,570.0,484.56,357.49
2016,7,25,15,0,219.0,357.0,1.3,27.0,525.0,440.71,326.19
2016,7,25,15,15,185.0,338.5,1.25,26.5,475.0,392.21,291.66
2016,7,25,15,30,151.0,320.0,1.2,26.0,425.0,347.22,259.28
2016,7,25,15,45,110.0,291.0,1.2,25.5,365.0,298.38,223.92
2016,7,25,16,0,69.0,262.0,1.2,25.0,305.0,251.27,189.66
2016,7,25,16,15,57.5,236.0,1.15,24.5,270.0,219.96,166.57
2016,7,25,16,30,46.0,210.0,1.1,24.0,235.0,190.35,144.55
2016,7,25,16,45,23.0,169.0,1.1,24.0,181.5,154.03,117.39
2016,7,25,17,0,0.0,128.0,1.1,24.0,128.0,115.11,87.93
2016,7,25,17,15,0.0,110.5,1.05,23.0,110.5,99.34,75.9
2016,7,25,17,30,0.0,93.0,1.0,22.0,93.0,83.84,66.91
2016,7,25,17,45,240.5,81.5,0.95,21.5,140.5,63.32,49.45
2016,7,25,18,0,481.0,70.0,0.9,21.0,188.0,52.03,39.69
2016,7,25,18,15,403.5,58.5,0.8,20.0,141.5,44.91,33.36
2016,7,25,18,30,326.0,47.0,0.7,19.0,95.0,36.06,25.29
2016,7,25,18,45,225.0,32.0,0.65,18.0,59.0,24.96,14.4
2016,7,25,19,0,124.0,17.0,0.6,17.0,23.0,13.41,0.0
2016,7,25,19,15,62.0,8.5,0.6,16.5,11.5,8.1,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,44.0,9.0,0.55,14.5,11.5,15.73,0.0
2016,7,26,5,30,88.0,18.0,0.5,15.0,23.0,44.54,0.0
2016,7,26,5,45,174.0,36.0,0.45,16.0,58.5,99.75,67.71
2016,7,26,6,0,260.0,54.0,0.4,17.0,94.0,158.43,118.32
2016,7,26,6,15,329.0,68.5,0.35,17.5,138.5,216.19,167.33
2016,7,26,6,30,398.0,83.0,0.3,18.0,183.0,281.43,221.34
2016,7,26,6,45,244.5,109.5,0.3,19.0,175.5,248.51,196.95
2016,7,26,7,0,91.0,136.0,0.3,20.0,168.0,198.24,156.59
2016,7,26,7,15,189.5,152.0,0.3,21.0,232.5,278.42,220.28
2016,7,26,7,30,288.0,168.0,0.3,22.0,297.0,377.27,294.82
2016,7,26,7,45,269.5,194.5,0.3,23.0,326.0,406.62,313.54
2016,7,26,8,0,251.0,221.0,0.3,24.0,355.0,433.45,330.34
2016,7,26,8,15,291.5,236.0,0.3,25.0,406.0,490.98,369.7
2016,7,26,8,30,332.0,251.0,0.3,26.0,457.0,550.78,409.02
2016,7,26,8,45,274.0,284.5,0.35,27.0,463.0,548.88,403.34
2016,7,26,9,0,216.0,318.0,0.4,28.0,469.0,529.59,386.64
2016,7,26,9,15,231.5,336.0,0.45,28.5,507.0,567.84,411.83
2016,7,26,9,30,247.0,354.0,0.5,29.0,545.0,618.68,444.16
2016,7,26,9,45,235.5,374.5,0.55,30.0,563.0,620.53,442.49
2016,7,26,10,0,224.0,395.0,0.6,31.0,581.0,633.55,448.48
2016,7,26,10,15,244.5,406.0,0.65,31.5,615.5,679.2,477.09
2016,7,26,10,30,265.0,417.0,0.7,32.0,650.0,711.34,496.54
2016,7,26,10,45,304.0,417.5,0.8,32.5,691.0,749.99,521.34
2016,7,26,11,0,343.0,418.0,0.9,33.0,732.0,787.57,545.13
2016,7,26,11,15,386.5,404.0,0.9,33.0,763.0,813.1,561.47
2016,7,26,11,30,430.0,390.0,0.9,33.0,794.0,845.7,581.98
2016,7,26,11,45,595.0,305.5,0.95,33.5,869.0,917.3,629.42
2016,7,26,12,0,760.0,221.0,1.0,34.0,944.0,983.86,670.15
2016,7,26,12,15,759.5,221.0,1.05,34.0,943.5,967.18,660.2
2016,7,26,12,30,759.0,221.0,1.1,34.0,943.0,947.6,649.55
2016,7,26,12,45,595.5,305.0,1.15,34.0,868.5,855.95,591.92
2016,7,26,13,0,432.0,389.0,1.2,34.0,794.0,769.68,535.07
2016,7,26,13,15,371.0,408.0,1.2,34.0,752.0,713.34,498.67
2016,7,26,13,30,310.0,427.0,1.2,34.0,710.0,663.26,465.41
2016,7,26,13,45,326.0,412.5,1.2,34.0,703.0,645.86,455.04
2016,7,26,14,0,342.0,398.0,1.2,34.0,696.0,626.56,442.94
2016,7,26,14,15,337.0,382.5,1.2,33.5,668.5,589.62,419.52
2016,7,26,14,30,332.0,367.0,1.2,33.0,641.0,552.55,395.66
2016,7,26,14,45,333.5,349.0,1.2,33.0,613.5,517.23,371.77
2016,7,26,15,0,335.0,331.0,1.2,33.0,586.0,481.37,346.97
2016,7,26,15,15,309.0,317.0,1.2,32.5,543.0,434.44,314.42
2016,7,26,15,30,283.0,303.0,1.2,32.0,500.0,389.9,282.99
2016,7,26,15,45,218.0,288.5,1.2,32.0,434.0,335.65,243.86
2016,7,26,16,0,153.0,274.0,1.2,32.0,368.0,285.23,207.64
2016,7,26,16,15,118.5,248.0,1.2,31.5,317.0,242.01,176.65
2016,7,26,16,30,84.0,222.0,1.2,31.0,266.0,207.81,152.37
2016,7,26,16,45,103.0,200.5,1.2,30.5,249.5,185.79,135.37
2016,7,26,17,0,122.0,179.0,1.2,30.0,233.0,156.54,112.99
2016,7,26,17,15,107.5,158.0,1.15,29.0,201.0,129.01,94.45
2016,7,26,17,30,93.0,137.0,1.1,28.0,169.0,106.12,83.75
2016,7,26,17,45,237.5,107.5,1.05,27.0,169.5,81.63,63.68
2016,7,26,18,0,382.0,78.0,1.0,26.0,170.0,57.43,43.37
2016,7,26,18,15,311.0,63.0,0.9,24.5,126.5,47.36,34.75
2016,7,26,18,30,240.0,48.0,0.8,23.0,83.0,36.81,25.4
2016,7,26,18,45,154.5,31.0,0.75,22.0,50.0,24.14,13.24
2016,7,26,19,0,69.0,14.0,0.7,21.0,17.0,10.97,0.0
2016,7,26,19,15,34.5,7.0,0.65,20.5,8.5,6.67,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,20.0,6.0,0.4,16.5,7.0,8.96,0.0
2016,7,27,5,30,40.0,12.0,0.4,17.0,14.0,23.26,0.0
2016,7,27,5,45,99.0,32.5,0.45,17.5,45.5,69.25,45.5
2016,7,27,6,0,158.0,53.0,0.5,18.0,77.0,117.65,87.34
2016,7,27,6,15,213.0,72.5,0.5,18.5,118.0,169.38,131.11
2016,7,27,6,30,268.0,92.0,0.5,19.0,159.0,226.92,179.03
2016,7,27,6,45,192.5,114.0,0.5,20.0,167.5,228.0,180.76
2016,7,27,7,0,117.0,136.0,0.5,21.0,176.0,212.74,168.26
2016,7,27,7,15,121.5,159.0,0.5,22.0,207.0,245.78,193.64
2016,7,27,7,30,126.0,182.0,0.5,23.0,238.0,278.92,217.97
2016,7,27,7,45,179.5,202.5,0.5,24.0,292.5,343.34,266.02
2016,7,27,8,0,233.0,223.0,0.5,25.0,347.0,422.58,322.85
2016,7,27,8,15,248.5,244.0,0.55,25.5,387.5,466.6,352.84
2016,7,27,8,30,264.0,265.0,0.6,26.0,428.0,510.96,382.74
2016,7,27,8,45,438.5,229.0,0.65,27.0,524.0,640.48,473.57
2016,7,27,9,0,613.0,193.0,0.7,28.0,620.0,774.28,561.99
2016,7,27,9,15,629.0,198.0,0.75,28.5,659.0,811.27,582.87
2016,7,27,9,30,645.0,203.0,0.8,29.0,698.0,846.63,603.3
2016,7,27,9,45,661.5,205.0,0.9,29.5,732.5,877.41,621.48
2016,7,27,10,0,678.0,207.0,1.0,30.0,767.0,906.11,638.32
2016,7,27,10,15,687.5,210.0,1.05,30.0,795.0,926.64,650.56
2016,7,27,10,30,697.0,213.0,1.1,30.0,823.0,944.5,661.3
2016,7,27,10,45,555.5,296.5,1.15,30.5,790.5,888.05,622.15
2016,7,27,11,0,414.0,380.0,1.2,31.0,758.0,829.79,580.63
2016,7,27,11,15,391.0,398.5,1.2,31.0,760.0,812.2,569.11
2016,7,27,11,30,368.0,417.0,1.2,31.0,762.0,802.74,562.1
2016,7,27,11,45,321.0,439.5,1.25,31.0,742.0,771.81,541.35
2016,7,27,12,0,274.0,462.0,1.3,31.0,722.0,739.91,520.02
2016,7,27,12,15,268.0,463.0,1.3,31.0,718.0,725.73,510.93
2016,7,27,12,30,262.0,464.0,1.3,31.0,714.0,710.52,501.02
2016,7,27,12,45,282.5,441.0,1.3,31.0,708.0,695.51,492.29
2016,7,27,13,0,303.0,418.0,1.3,31.0,702.0,678.86,482.41
2016,7,27,13,15,260.0,433.0,1.3,31.0,674.0,641.85,457.01
2016,7,27,13,30,217.0,448.0,1.3,31.0,646.0,603.68,430.87
2016,7,27,13,45,238.5,432.0,1.3,31.0,644.5,593.31,424.97
2016,7,27,14,0,260.0,416.0,1.3,31.0,643.0,581.74,417.88
2016,7,27,14,15,292.0,392.0,1.3,30.5,639.0,566.5,409.26
2016,7,27,14,30,324.0,368.0,1.3,30.0,635.0,548.16,398.17
2016,7,27,14,45,300.5,356.5,1.3,30.0,595.5,503.59,367.04
2016,7,27,15,0,277.0,345.0,1.3,30.0,556.0,460.83,336.89
2016,7,27,15,15,229.0,331.0,1.25,29.5,499.0,408.13,299.62
2016,7,27,15,30,181.0,317.0,1.2,29.0,442.0,358.2,264.01
2016,7,27,15,45,161.5,295.0,1.2,29.0,401.0,318.24,234.84
2016,7,27,16,0,142.0,273.0,1.2,29.0,360.0,280.56,207.02
2016,7,27,16,15,150.5,249.5,1.15,28.5,335.0,252.03,185.43
2016,7,27,16,30,159.0,226.0,1.1,28.0,310.0,222.72,162.82
2016,7,27,16,45,145.5,202.0,1.1,27.5,273.0,188.71,137.43
2016,7,27,17,0,132.0,178.0,1.1,27.0,236.0,156.64,114.03
2016,7,27,17,15,120.0,156.0,1.05,26.0,203.5,127.98,94.52
2016,7,27,17,30,108.0,134.0,1.0,25.0,171.0,104.21,83.18
2016,7,27,17,45,262.0,101.5,0.95,24.5,170.5,77.56,60.89
2016,7,27,18,0,416.0,69.0,0.9,24.0,170.0,50.73,38.02
2016,7,27,18,15,343.5,57.0,0.8,23.0,126.5,42.8,31.08
2016,7,27,18,30,271.0,45.0,0.7,22.0,83.0,34.52,23.55
2016,7,27,18,45,182.5,29.5,0.65,21.5,51.0,22.99,12.16
2016,7,27,19,0,94.0,14.0,0.6,21.0,19.0,11.0,0.0
2016,7,27,19,15,47.0,7.0,0.55,20.5,9.5,6.67,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,51.0,8.5,0.4,14.5,11.0,16.33,0.0
2016,7,28,5,30,102.0,17.0,0.4,15.0,22.0,45.88,0.0
2016,7,28,5,45,199.0,32.0,0.4,15.5,56.5,101.85,67.66
2016,7,28,6,0,296.0,47.0,0.4,16.0,91.0,162.11,120.68
2016,7,28,6,15,368.0,58.5,0.4,16.5,135.0,219.58,170.14
2016,7,28,6,30,440.0,70.0,0.4,17.0,179.0,287.86,227.32
2016,7,28,6,45,247.0,100.5,0.4,18.0,164.5,239.34,190.81
2016,7,28,7,0,54.0,131.0,0.4,19.0,150.0,165.04,130.57
2016,7,28,7,15,89.5,156.0,0.4,19.5,193.0,215.14,171.06
2016,7,28,7,30,125.0,181.0,0.4,20.0,236.0,277.32,219.21
2016,7,28,7,45,131.0,205.0,0.45,21.0,268.5,312.67,244.68
2016,7,28,8,0,137.0,229.0,0.5,22.0,301.0,348.12,269.74
2016,7,28,8,15,168.0,251.0,0.5,22.5,348.5,400.82,307.78
2016,7,28,8,30,199.0,273.0,0.5,23.0,396.0,455.39,346.03
2016,7,28,8,45,261.0,284.0,0.55,24.0,458.0,537.71,403.14
2016,7,28,9,0,323.0,295.0,0.6,25.0,520.0,611.66,452.48
2016,7,28,9,15,319.0,316.0,0.65,25.5,549.5,638.86,468.39
2016,7,28,9,30,315.0,337.0,0.7,26.0,579.0,664.46,483.57
2016,7,28,9,45,291.5,361.0,0.75,27.0,592.5,672.98,485.83
2016,7,28,10,0,268.0,385.0,0.8,28.0,606.0,679.1,486.71
2016,7,28,10,15,230.5,406.5,0.85,28.0,601.5,653.79,468.76
2016,7,28,10,30,193.0,428.0,0.9,28.0,597.0,639.21,457.94
2016,7,28,10,45,234.5,432.5,0.95,28.5,642.5,684.4,488.04
2016,7,28,11,0,276.0,437.0,1.0,29.0,688.0,740.46,523.88
2016,7,28,11,15,299.0,423.0,1.05,29.0,699.5,745.27,527.45
2016,7,28,11,30,322.0,409.0,1.1,29.0,711.0,748.73,530.75
2016,7,28,11,45,400.0,372.0,1.15,29.0,749.5,790.62,560.3
2016,7,28,12,0,478.0,335.0,1.2,29.0,788.0,820.79,581.9
2016,7,28,12,15,440.5,370.0,1.2,29.0,787.5,806.71,570.91
2016,7,28,12,30,403.0,405.0,1.2,29.0,787.0,791.03,559.45
2016,7,28,12,45,426.5,394.5,1.25,29.0,796.0,787.53,558.55
2016,7,28,13,0,450.0,384.0,1.3,29.0,805.0,781.37,555.78
2016,7,28,13,15,401.5,397.0,1.3,29.0,768.0,729.38,520.98
2016,7,28,13,30,353.0,410.0,1.3,29.0,731.0,683.12,489.9
2016,7,28,13,45,325.5,407.5,1.3,29.0,698.0,641.08,461.86
2016,7,28,14,0,298.0,405.0,1.3,29.0,665.0,600.22,434.22
2016,7,28,14,15,281.5,394.0,1.25,28.5,633.0,560.95,408.12
2016,7,28,14,30,265.0,383.0,1.2,28.0,601.0,522.6,382.23
2016,7,28,14,45,210.5,371.0,1.2,28.0,539.5,462.65,339.89
2016,7,28,15,0,156.0,359.0,1.2,28.0,478.0,407.07,300.29
2016,7,28,15,15,173.5,337.5,1.15,27.5,463.0,385.35,285.47
2016,7,28,15,30,191.0,316.0,1.1,27.0,448.0,361.78,268.56
2016,7,28,15,45,150.0,292.5,1.1,27.0,392.0,311.56,231.69
2016,7,28,16,0,109.0,269.0,1.1,27.0,336.0,270.06,201.32
2016,7,28,16,15,69.0,233.0,1.05,26.5,274.0,220.55,165.24
2016,7,28,16,30,29.0,197.0,1.0,26.0,212.0,176.3,133.12
2016,7,28,16,45,14.5,161.5,1.0,26.0,169.0,146.33,110.82
2016,7,28,17,0,0.0,126.0,1.0,26.0,126.0,113.33,85.82
2016,7,28,17,15,0.0,108.5,0.95,25.0,108.5,97.55,73.85
2016,7,28,17,30,0.0,91.0,0.9,24.0,91.0,82.09,64.88
2016,7,28,17,45,207.0,79.5,0.85,23.5,129.0,61.84,47.76
2016,7,28,18,0,414.0,68.0,0.8,23.0,167.0,50.04,37.6
2016,7,28,18,15,341.0,56.0,0.75,22.0,124.0,42.09,30.59
2016,7,28,18,30,268.0,44.0,0.7,21.0,81.0,33.78,22.99
2016,7,28,18,45,176.0,28.5,0.7,20.5,49.0,22.22,11.37
2016,7,28,19,0,84.0,13.0,0.7,20.0,17.0,12.39,0.0
2016,7,28,19,15,42.0,6.5,0.65,19.5,8.5,6.2,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,28.5,6.5,0.4,15.0,7.5,10.77,0.0
2016,7,29,5,30,57.0,13.0,0.4,15.0,15.0,28.07,0.0
2016,7,29,5,45,134.0,31.0,0.4,15.5,47.5,82.96,54.47
2016,7,29,6,0,211.0,49.0,0.4,16.0,80.0,136.43,101.75
2016,7,29,6,15,275.0,64.5,0.4,16.5,121.5,190.58,148.08
2016,7,29,6,30,339.0,80.0,0.4,17.0,163.0,251.72,199.39
2016,7,29,6,45,294.5,102.5,0.45,18.0,187.0,265.39,211.83
2016,7,29,7,0,250.0,125.0,0.5,19.0,211.0,281.23,224.59
2016,7,29,7,15,193.0,152.5,0.5,19.5,225.5,281.53,224.11
2016,7,29,7,30,136.0,180.0,0.5,20.0,240.0,283.51,224.07
2016,7,29,7,45,144.0,204.0,0.55,21.0,274.0,320.77,251.5
2016,7,29,8,0,152.0,228.0,0.6,22.0,308.0,358.28,278.12
2016,7,29,8,15,198.0,247.0,0.6,22.5,362.5,419.92,323.07
2016,7,29,8,30,244.0,266.0,0.6,23.0,417.0,496.18,376.82
2016,7,29,8,45,225.0,291.5,0.65,24.0,438.5,503.55,378.79
2016,7,29,9,0,206.0,317.0,0.7,25.0,460.0,520.37,387.8
2016,7,29,9,15,252.0,329.0,0.75,25.5,514.5,592.26,436.98
2016,7,29,9,30,298.0,341.0,0.8,26.0,569.0,653.17,477.2
2016,7,29,9,45,329.5,349.5,0.85,27.0,612.0,697.22,504.3
2016,7,29,10,0,361.0,358.0,0.9,28.0,655.0,741.09,530.9
2016,7,29,10,15,271.0,393.0,0.9,28.5,621.0,692.46,494.22
2016,7,29,10,30,181.0,428.0,0.9,29.0,587.0,627.49,447.69
2016,7,29,10,45,295.0,404.5,0.95,29.5,670.0,728.13,516.54
2016,7,29,11,0,409.0,381.0,1.0,30.0,753.0,826.34,579.96
2016,7,29,11,15,597.0,278.0,1.05,30.0,831.0,908.71,636.45
2016,7,29,11,30,785.0,175.0,1.1,30.0,909.0,979.77,681.02
2016,7,29,11,45,777.0,182.0,1.15,30.0,913.5,969.18,674.24
2016,7,29,12,0,769.0,189.0,1.2,30.0,918.0,955.53,666.69
2016,7,29,12,15,769.0,189.0,1.2,30.0,918.0,939.84,657.17
2016,7,29,12,30,769.0,189.0,1.2,30.0,918.0,921.27,645.95
2016,7,29,12,45,773.0,185.0,1.3,30.0,912.0,899.73,634.35
2016,7,29,13,0,777.0,181.0,1.4,30.0,906.0,875.35,620.81
2016,7,29,13,15,773.0,180.0,1.4,30.0,891.5,844.17,601.61
2016,7,29,13,30,769.0,179.0,1.4,30.0,877.0,810.78,580.94
2016,7,29,13,45,592.5,267.5,1.4,30.0,797.0,724.11,521.43
2016,7,29,14,0,416.0,356.0,1.4,30.0,717.0,644.85,465.13
2016,7,29,14,15,321.0,373.0,1.4,29.5,646.5,569.93,414.1
2016,7,29,14,30,226.0,390.0,1.4,29.0,576.0,503.73,368.0
2016,7,29,14,45,185.0,374.0,1.4,29.0,522.0,449.69,330.09
2016,7,29,15,0,144.0,358.0,1.4,29.0,468.0,399.5,294.37
2016,7,29,15,15,126.0,335.0,1.3,28.5,427.5,359.22,265.88
2016,7,29,15,30,108.0,312.0,1.2,28.0,387.0,324.0,240.68
2016,7,29,15,45,77.5,279.5,1.2,27.5,331.5,275.81,205.95
2016,7,29,16,0,47.0,247.0,1.2,27.0,276.0,231.52,173.86
2016,7,29,16,15,31.0,214.5,1.15,26.5,233.5,195.3,147.29
2016,7,29,16,30,15.0,182.0,1.1,26.0,191.0,165.96,125.79
2016,7,29,16,45,16.0,167.0,1.1,25.5,175.5,150.92,114.68
2016,7,29,17,0,17.0,152.0,1.1,25.0,160.0,135.73,103.31
2016,7,29,17,15,11.5,132.5,1.05,24.5,137.5,116.7,89.06
2016,7,29,17,30,6.0,113.0,1.0,24.0,115.0,99.01,79.17
2016,7,29,17,45,188.0,93.0,0.95,23.5,138.0,71.44,55.93
2016,7,29,18,0,370.0,73.0,0.9,23.0,161.0,53.84,40.83
2016,7,29,18,15,300.5,59.0,0.85,22.0,118.5,44.44,32.56
2016,7,29,18,30,231.0,45.0,0.8,21.0,76.0,34.6,23.62
2016,7,29,18,45,146.0,28.0,0.75,20.5,44.5,21.84,10.75
2016,7,29,19,0,61.0,11.0,0.7,20.0,13.0,10.48,0.0
2016,7,29,19,15,30.5,5.5,0.65,19.5,6.5,5.24,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,37.0,7.0,0.5,14.5,8.5,12.59,0.0
2016,7,30,5,30,74.0,14.0,0.5,15.0,17.0,35.66,0.0
2016,7,30,5,45,164.5,30.5,0.5,15.5,50.5,90.82,58.88
2016,7,30,6,0,255.0,47.0,0.5,16.0,84.0,148.63,110.49
2016,7,30,6,15,325.5,60.5,0.5,16.5,127.0,205.44,159.37
2016,7,30,6,30,396.0,74.0,0.5,17.0,170.0,269.99,213.72
2016,7,30,6,45,209.5,98.0,0.55,18.0,150.0,217.95,174.16
2016,7,30,7,0,23.0,122.0,0.6,19.0,130.0,132.09,103.94
2016,7,30,7,15,46.5,148.5,0.6,19.5,167.5,181.06,143.77
2016,7,30,7,30,70.0,175.0,0.6,20.0,205.0,226.28,179.2
2016,7,30,7,45,62.0,194.0,0.65,21.0,223.5,243.04,190.76
2016,7,30,8,0,54.0,213.0,0.7,22.0,242.0,258.94,201.49
2016,7,30,8,15,100.5,243.5,0.75,22.5,303.0,329.38,255.1
2016,7,30,8,30,147.0,274.0,0.8,23.0,364.0,414.47,317.5
2016,7,30,8,45,143.0,296.5,0.85,24.0,389.5,439.48,332.87
2016,7,30,9,0,139.0,319.0,0.9,25.0,415.0,463.61,347.8
2016,7,30,9,15,131.0,338.5,0.95,25.5,433.5,479.9,357.57
2016,7,30,9,30,123.0,358.0,1.0,26.0,452.0,495.13,366.58
2016,7,30,9,45,202.5,369.0,1.05,26.5,532.0,583.97,429.16
2016,7,30,10,0,282.0,380.0,1.1,27.0,612.0,687.99,499.08
2016,7,30,10,15,565.0,255.0,1.15,27.0,740.5,852.96,614.24
2016,7,30,10,30,848.0,130.0,1.2,27.0,869.0,993.14,702.15
2016,7,30,10,45,825.5,149.0,1.3,27.0,883.0,1003.34,707.52
2016,7,30,11,0,803.0,168.0,1.4,27.0,897.0,1000.73,706.76
2016,7,30,11,15,806.5,169.0,1.4,27.0,912.0,1001.95,707.04
2016,7,30,11,30,810.0,170.0,1.4,27.0,927.0,999.86,705.34
2016,7,30,11,45,631.0,281.5,1.45,27.0,873.5,930.62,661.37
2016,7,30,12,0,452.0,393.0,1.5,27.0,820.0,853.02,607.35
2016,7,30,12,15,410.5,407.0,1.5,26.5,795.5,814.14,583.02
2016,7,30,12,30,369.0,421.0,1.5,26.0,771.0,769.66,554.39
2016,7,30,12,45,410.0,401.5,1.5,26.0,787.0,779.38,562.31
2016,7,30,13,0,451.0,382.0,1.5,26.0,803.0,780.68,564.21
2016,7,30,13,15,597.5,293.5,1.45,26.0,841.0,803.47,582.96
2016,7,30,13,30,744.0,205.0,1.4,26.0,879.0,816.6,594.51
2016,7,30,13,45,618.5,267.5,1.4,26.0,818.5,744.47,543.58
2016,7,30,14,0,493.0,330.0,1.4,26.0,758.0,678.82,496.95
2016,7,30,14,15,592.5,268.5,1.3,25.5,765.5,667.08,491.65
2016,7,30,14,30,692.0,207.0,1.2,25.0,773.0,646.05,478.71
2016,7,30,14,45,683.5,201.5,1.2,25.0,739.5,599.14,445.17
2016,7,30,15,0,675.0,196.0,1.2,25.0,706.0,551.71,410.57
2016,7,30,15,15,659.5,191.0,1.15,24.5,667.0,500.86,372.98
2016,7,30,15,30,644.0,186.0,1.1,24.0,628.0,450.64,334.71
2016,7,30,15,45,636.0,175.0,1.1,24.0,586.5,399.03,293.83
2016,7,30,16,0,628.0,164.0,1.1,24.0,545.0,347.71,252.0
2016,7,30,16,15,603.0,157.0,1.05,23.5,498.0,295.55,209.4
2016,7,30,16,30,578.0,150.0,1.0,23.0,451.0,246.03,168.71
2016,7,30,16,45,557.0,138.5,0.95,23.0,404.0,195.71,128.07
2016,7,30,17,0,536.0,127.0,0.9,23.0,357.0,148.12,92.78
2016,7,30,17,15,495.0,117.5,0.85,22.5,307.5,103.77,67.42
2016,7,30,17,30,454.0,108.0,0.8,22.0,258.0,76.38,60.52
2016,7,30,17,45,405.0,94.5,0.8,21.5,211.0,68.45,53.86
2016,7,30,18,0,356.0,81.0,0.8,21.0,164.0,60.08,46.55
2016,7,30,18,15,285.0,65.0,0.75,20.0,121.0,49.24,36.95
2016,7,30,18,30,214.0,49.0,0.7,19.0,78.0,37.89,26.57
2016,7,30,18,45,132.5,30.5,0.7,18.5,46.0,23.93,12.02
2016,7,30,19,0,51.0,12.0,0.7,18.0,14.0,11.44,0.0
2016,7,30,19,15,25.5,6.0,0.65,17.5,7.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
