Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,18.5,5.0,0.65,13.5,6.0,7.72,0.0
2016,7,31,5,30,37.0,10.0,0.6,14.0,12.0,19.96,0.0
2016,7,31,5,45,103.5,30.0,0.55,14.5,43.0,68.07,42.98
2016,7,31,6,0,170.0,50.0,0.5,15.0,74.0,118.49,88.28
2016,7,31,6,15,228.5,69.0,0.5,15.5,115.5,171.57,133.86
2016,7,31,6,30,287.0,88.0,0.5,16.0,157.0,230.88,183.96
2016,7,31,6,45,143.5,80.0,0.5,17.0,114.5,164.08,131.39
2016,7,31,7,0,0.0,72.0,0.5,18.0,72.0,67.32,50.9
2016,7,31,7,15,0.0,90.0,0.55,18.5,90.0,84.83,65.4
2016,7,31,7,30,0.0,108.0,0.6,19.0,108.0,102.36,79.4
2016,7,31,7,45,0.0,121.0,0.65,20.0,121.0,114.85,88.89
2016,7,31,8,0,0.0,134.0,0.7,21.0,134.0,127.36,98.22
2016,7,31,8,15,5.0,166.5,0.75,21.5,169.5,163.45,126.4
2016,7,31,8,30,10.0,199.0,0.8,22.0,205.0,200.06,154.34
2016,7,31,8,45,11.5,213.0,0.85,23.0,220.5,215.12,164.8
2016,7,31,9,0,13.0,227.0,0.9,24.0,236.0,230.25,175.27
2016,7,31,9,15,28.0,271.5,0.95,24.5,292.5,300.46,227.55
2016,7,31,9,30,43.0,316.0,1.0,25.0,349.0,361.73,271.64
2016,7,31,9,45,187.5,340.5,1.05,25.5,493.5,538.88,400.94
2016,7,31,10,0,332.0,365.0,1.1,26.0,638.0,720.91,525.03
2016,7,31,10,15,337.0,380.5,1.15,26.0,666.0,745.01,538.64
2016,7,31,10,30,342.0,396.0,1.2,26.0,694.0,767.56,552.9
2016,7,31,10,45,302.5,417.0,1.3,26.0,685.5,749.47,539.95
2016,7,31,11,0,263.0,438.0,1.4,26.0,677.0,729.31,537.1
2016,7,31,11,15,261.0,446.5,1.4,26.0,687.0,732.25,527.51
2016,7,31,11,30,259.0,455.0,1.4,26.0,697.0,733.75,527.97
2016,7,31,11,45,217.5,465.0,1.45,26.0,669.5,686.53,495.72
2016,7,31,12,0,176.0,475.0,1.5,26.0,642.0,649.45,470.15
2016,7,31,12,15,186.0,474.0,1.5,26.0,650.5,651.08,471.78
2016,7,31,12,30,196.0,473.0,1.5,26.0,659.0,651.46,472.28
2016,7,31,12,45,148.5,463.5,1.5,26.0,604.0,589.61,429.1
2016,7,31,13,0,101.0,454.0,1.5,26.0,549.0,524.55,383.59
2016,7,31,13,15,142.0,451.5,1.45,25.5,582.0,555.07,406.99
2016,7,31,13,30,183.0,449.0,1.4,25.0,615.0,577.09,423.66
2016,7,31,13,45,132.5,427.5,1.4,25.0,546.5,506.29,373.39
2016,7,31,14,0,82.0,406.0,1.4,25.0,478.0,438.08,324.79
2016,7,31,14,15,156.0,396.5,1.35,24.5,526.5,475.04,353.85
2016,7,31,14,30,230.0,387.0,1.3,24.0,575.0,503.64,375.62
2016,7,31,14,45,180.0,371.0,1.3,24.0,514.0,443.99,332.18
2016,7,31,15,0,130.0,355.0,1.3,24.0,453.0,389.1,292.33
2016,7,31,15,15,124.5,333.5,1.25,23.5,423.5,357.09,269.57
2016,7,31,15,30,119.0,312.0,1.2,23.0,394.0,325.77,246.82
2016,7,31,15,45,109.0,288.5,1.2,23.0,359.5,295.24,223.99
2016,7,31,16,0,99.0,265.0,1.2,23.0,325.0,263.06,199.68
2016,7,31,16,15,85.5,239.5,1.15,22.5,288.5,229.71,174.67
2016,7,31,16,30,72.0,214.0,1.1,22.0,252.0,198.26,150.99
2016,7,31,16,45,47.5,184.5,1.1,21.5,208.5,164.1,125.59
2016,7,31,17,0,23.0,155.0,1.1,21.0,165.0,138.4,106.89
2016,7,31,17,15,16.5,135.0,1.05,20.5,141.5,118.5,91.89
2016,7,31,17,30,10.0,115.0,1.0,20.0,118.0,100.31,81.59
2016,7,31,17,45,161.0,99.0,0.95,19.5,136.5,75.61,60.47
2016,7,31,18,0,312.0,83.0,0.9,19.0,155.0,61.65,48.29
2016,7,31,18,15,245.0,65.0,0.8,18.0,112.5,49.27,37.26
2016,7,31,18,30,178.0,47.0,0.7,17.0,70.0,37.95,26.79
2016,7,31,18,45,111.5,28.5,0.65,16.5,41.0,23.51,11.31
2016,7,31,19,0,45.0,10.0,0.6,16.0,12.0,9.53,0.0
2016,7,31,19,15,22.5,5.0,0.55,15.5,6.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,64.0,7.0,0.45,14.5,9.5,6.67,0.0
2016,8,1,5,30,128.0,14.0,0.4,15.0,19.0,40.62,0.0
2016,8,1,5,45,248.0,26.0,0.4,15.5,54.0,109.84,68.7
2016,8,1,6,0,368.0,38.0,0.4,16.0,89.0,177.2,130.34
2016,8,1,6,15,444.5,46.5,0.4,16.5,134.0,237.84,183.08
2016,8,1,6,30,521.0,55.0,0.4,17.0,179.0,306.63,241.21
2016,8,1,6,45,260.5,58.0,0.45,18.0,120.0,204.53,163.51
2016,8,1,7,0,0.0,61.0,0.5,19.0,61.0,56.73,41.84
2016,8,1,7,15,0.0,70.0,0.5,19.5,70.0,65.13,48.9
2016,8,1,7,30,0.0,79.0,0.5,20.0,79.0,73.56,55.57
2016,8,1,7,45,0.0,89.0,0.5,20.5,89.0,83.12,63.05
2016,8,1,8,0,0.0,99.0,0.5,21.0,99.0,92.7,70.42
2016,8,1,8,15,0.0,126.0,0.55,21.5,126.0,118.99,91.06
2016,8,1,8,30,0.0,153.0,0.6,22.0,153.0,145.44,111.39
2016,8,1,8,45,3.0,173.5,0.65,23.0,175.5,168.03,128.25
2016,8,1,9,0,6.0,194.0,0.7,24.0,198.0,190.82,144.96
2016,8,1,9,15,13.0,233.0,0.75,24.5,242.5,236.03,178.78
2016,8,1,9,30,20.0,272.0,0.8,25.0,287.0,281.7,212.12
2016,8,1,9,45,37.5,315.5,0.85,25.5,346.0,355.43,265.52
2016,8,1,10,0,55.0,359.0,0.9,26.0,405.0,418.21,309.54
2016,8,1,10,15,189.5,378.0,0.95,26.0,541.5,583.68,428.23
2016,8,1,10,30,324.0,397.0,1.0,26.0,678.0,750.92,541.18
2016,8,1,10,45,602.5,255.5,1.05,26.5,795.5,897.09,640.79
2016,8,1,11,0,881.0,114.0,1.1,27.0,913.0,1014.27,711.51
2016,8,1,11,15,884.5,114.5,1.15,27.0,928.0,1015.46,711.05
2016,8,1,11,30,888.0,115.0,1.2,27.0,943.0,1013.14,710.12
2016,8,1,11,45,890.0,115.5,1.25,27.5,950.5,1005.83,704.87
2016,8,1,12,0,892.0,116.0,1.3,28.0,958.0,995.06,697.65
2016,8,1,12,15,892.0,116.0,1.3,28.0,958.0,978.47,687.54
2016,8,1,12,30,892.0,116.0,1.3,28.0,958.0,958.61,675.53
2016,8,1,12,45,889.0,117.0,1.35,28.0,949.5,933.81,661.23
2016,8,1,13,0,886.0,118.0,1.4,28.0,941.0,906.06,645.03
2016,8,1,13,15,883.0,117.0,1.4,27.5,926.0,873.61,626.34
2016,8,1,13,30,880.0,116.0,1.4,27.0,911.0,838.51,605.77
2016,8,1,13,45,878.0,113.5,1.4,27.0,889.5,800.31,581.79
2016,8,1,14,0,876.0,111.0,1.4,27.0,868.0,759.7,556.01
2016,8,1,14,15,586.0,241.5,1.4,26.5,740.5,637.86,470.49
2016,8,1,14,30,296.0,372.0,1.4,26.0,613.0,533.11,393.74
2016,8,1,14,45,574.0,236.5,1.4,26.0,677.5,563.24,419.52
2016,8,1,15,0,852.0,101.0,1.4,26.0,742.0,567.67,423.6
2016,8,1,15,15,840.0,98.5,1.4,25.5,701.5,513.41,382.58
2016,8,1,15,30,828.0,96.0,1.4,25.0,661.0,458.93,340.32
2016,8,1,15,45,811.0,94.0,1.4,25.0,616.0,399.12,292.08
2016,8,1,16,0,794.0,92.0,1.4,25.0,571.0,343.5,245.57
2016,8,1,16,15,774.0,89.0,1.35,24.0,523.0,287.31,198.5
2016,8,1,16,30,754.0,86.0,1.3,23.0,475.0,232.87,152.46
2016,8,1,16,45,723.5,82.5,1.3,22.5,424.0,178.33,107.91
2016,8,1,17,0,693.0,79.0,1.3,22.0,373.0,123.01,67.06
2016,8,1,17,15,655.5,74.0,1.25,21.0,322.0,73.72,40.41
2016,8,1,17,30,618.0,69.0,1.2,20.0,271.0,46.64,35.28
2016,8,1,17,45,566.0,62.0,1.2,19.5,221.5,43.45,32.57
2016,8,1,18,0,514.0,55.0,1.2,19.0,172.0,40.06,29.52
2016,8,1,18,15,433.5,46.0,1.15,18.0,127.0,34.67,24.59
2016,8,1,18,30,353.0,37.0,1.1,17.0,82.0,29.01,19.11
2016,8,1,18,45,232.5,24.5,1.05,16.5,48.5,19.61,7.94
2016,8,1,19,0,112.0,12.0,1.0,16.0,15.0,11.44,0.0
2016,8,1,19,15,56.0,6.0,0.95,15.5,7.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,60.0,7.0,0.7,12.5,9.5,6.67,0.0
2016,8,2,5,30,120.0,14.0,0.7,13.0,19.0,38.83,0.0
2016,8,2,5,45,244.0,27.0,0.7,14.0,54.5,109.61,67.74
2016,8,2,6,0,368.0,40.0,0.7,15.0,90.0,179.17,132.41
2016,8,2,6,15,448.0,49.0,0.65,15.5,136.0,241.83,187.22
2016,8,2,6,30,528.0,58.0,0.6,16.0,182.0,313.0,247.6
2016,8,2,6,45,264.0,55.0,0.6,16.5,117.0,202.61,163.2
2016,8,2,7,0,0.0,52.0,0.6,17.0,52.0,48.33,35.18
2016,8,2,7,15,0.0,73.0,0.6,17.5,73.0,67.94,51.69
2016,8,2,7,30,0.0,94.0,0.6,18.0,94.0,88.38,68.29
2016,8,2,7,45,0.0,96.0,0.6,19.0,96.0,90.0,69.06
2016,8,2,8,0,0.0,98.0,0.6,20.0,98.0,91.73,69.93
2016,8,2,8,15,0.0,114.5,0.6,20.5,114.5,107.68,82.4
2016,8,2,8,30,0.0,131.0,0.6,21.0,131.0,123.67,94.66
2016,8,2,8,45,0.5,147.0,0.65,21.5,147.5,139.61,106.75
2016,8,2,9,0,1.0,163.0,0.7,22.0,164.0,155.59,118.73
2016,8,2,9,15,4.0,186.0,0.75,22.5,189.5,180.82,137.82
2016,8,2,9,30,7.0,209.0,0.8,23.0,215.0,206.2,156.74
2016,8,2,9,45,35.5,287.5,0.85,24.0,316.5,323.81,244.56
2016,8,2,10,0,64.0,366.0,0.9,25.0,418.0,434.74,323.07
2016,8,2,10,15,131.0,394.5,0.95,25.0,506.5,543.73,400.19
2016,8,2,10,30,198.0,423.0,1.0,25.0,595.0,640.26,466.53
2016,8,2,10,45,212.5,433.0,1.05,25.5,622.0,664.13,480.88
2016,8,2,11,0,227.0,443.0,1.1,26.0,649.0,687.02,495.21
2016,8,2,11,15,322.5,415.5,1.1,26.0,713.0,762.5,547.01
2016,8,2,11,30,418.0,388.0,1.1,26.0,777.0,833.56,594.23
2016,8,2,11,45,379.5,412.0,1.15,26.0,767.0,803.29,573.2
2016,8,2,12,0,341.0,436.0,1.2,26.0,757.0,780.82,558.03
2016,8,2,12,15,346.0,432.5,1.2,26.0,758.5,771.78,552.47
2016,8,2,12,30,351.0,429.0,1.2,26.0,760.0,761.14,545.74
2016,8,2,12,45,305.0,440.0,1.25,26.5,726.0,716.32,514.68
2016,8,2,13,0,259.0,451.0,1.3,27.0,692.0,672.42,484.26
2016,8,2,13,15,263.5,439.0,1.3,26.5,680.5,651.46,471.92
2016,8,2,13,30,268.0,427.0,1.3,26.0,669.0,629.56,458.57
2016,8,2,13,45,264.5,417.0,1.3,26.0,650.5,602.31,440.31
2016,8,2,14,0,261.0,407.0,1.3,26.0,632.0,574.72,421.68
2016,8,2,14,15,289.0,386.0,1.3,26.0,627.0,559.05,411.73
2016,8,2,14,30,317.0,365.0,1.3,26.0,622.0,540.56,399.39
2016,8,2,14,45,320.0,346.0,1.3,26.0,596.0,505.7,374.89
2016,8,2,15,0,323.0,327.0,1.3,26.0,570.0,470.21,349.51
2016,8,2,15,15,328.5,305.5,1.3,25.5,540.5,433.24,323.13
2016,8,2,15,30,334.0,284.0,1.3,25.0,511.0,395.51,295.35
2016,8,2,15,45,348.0,259.0,1.3,25.0,481.0,357.49,265.86
2016,8,2,16,0,362.0,234.0,1.3,25.0,451.0,317.91,234.25
2016,8,2,16,15,330.5,218.0,1.25,24.5,403.5,271.41,198.12
2016,8,2,16,30,299.0,202.0,1.2,24.0,356.0,228.51,164.85
2016,8,2,16,45,178.0,183.5,1.2,23.5,272.5,178.61,130.52
2016,8,2,17,0,57.0,165.0,1.2,23.0,189.0,143.43,108.72
2016,8,2,17,15,49.5,144.0,1.15,22.0,162.5,120.54,92.31
2016,8,2,17,30,42.0,123.0,1.1,21.0,136.0,101.29,82.11
2016,8,2,17,45,260.0,92.5,1.1,20.5,152.5,71.33,56.53
2016,8,2,18,0,478.0,62.0,1.1,20.0,169.0,46.28,34.74
2016,8,2,18,15,393.0,51.0,1.05,19.0,124.0,39.34,28.48
2016,8,2,18,30,308.0,40.0,1.0,18.0,79.0,32.02,21.49
2016,8,2,18,45,185.0,25.5,0.95,17.5,45.5,20.04,7.47
2016,8,2,19,0,62.0,11.0,0.9,17.0,12.0,10.48,0.0
2016,8,2,19,15,31.0,5.5,0.9,16.5,6.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,26.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,53.0,13.0,0.8,13.0,15.0,23.61,0.0
2016,8,3,5,45,160.5,30.0,0.8,14.0,49.0,89.19,53.91
2016,8,3,6,0,268.0,47.0,0.8,15.0,83.0,153.19,113.62
2016,8,3,6,15,349.0,60.0,0.75,15.5,128.5,213.95,166.29
2016,8,3,6,30,430.0,73.0,0.7,16.0,174.0,283.73,225.35
2016,8,3,6,45,215.0,83.5,0.65,17.0,134.0,203.92,163.76
2016,8,3,7,0,0.0,94.0,0.6,18.0,94.0,89.98,69.6
2016,8,3,7,15,0.0,110.0,0.6,18.5,110.0,105.46,82.35
2016,8,3,7,30,0.0,126.0,0.6,19.0,126.0,120.94,94.51
2016,8,3,7,45,0.0,137.5,0.65,19.5,137.5,131.79,102.72
2016,8,3,8,0,0.0,149.0,0.7,20.0,149.0,142.69,110.87
2016,8,3,8,15,2.0,163.5,0.7,20.5,165.0,158.24,122.63
2016,8,3,8,30,4.0,178.0,0.7,21.0,181.0,173.94,134.34
2016,8,3,8,45,6.0,192.0,0.75,22.0,196.5,189.29,145.38
2016,8,3,9,0,8.0,206.0,0.8,23.0,212.0,204.75,156.36
2016,8,3,9,15,12.0,230.5,0.8,23.5,239.5,232.72,176.99
2016,8,3,9,30,16.0,255.0,0.8,24.0,267.0,260.85,197.36
2016,8,3,9,45,19.5,277.5,0.85,24.5,293.0,286.57,215.72
2016,8,3,10,0,23.0,300.0,0.9,25.0,319.0,312.3,233.88
2016,8,3,10,15,26.0,319.5,0.95,25.0,341.5,347.0,258.8
2016,8,3,10,30,29.0,339.0,1.0,25.0,364.0,369.4,274.61
2016,8,3,10,45,40.0,369.5,1.05,25.5,405.0,411.1,303.87
2016,8,3,11,0,51.0,400.0,1.1,26.0,446.0,452.4,332.26
2016,8,3,11,15,64.0,420.0,1.1,26.0,479.0,484.18,354.24
2016,8,3,11,30,77.0,440.0,1.1,26.0,512.0,515.26,375.59
2016,8,3,11,45,60.5,424.0,1.15,26.0,481.0,479.33,350.12
2016,8,3,12,0,44.0,408.0,1.2,26.0,450.0,443.83,325.19
2016,8,3,12,15,45.5,410.5,1.2,26.0,453.5,444.66,326.02
2016,8,3,12,30,47.0,413.0,1.2,26.0,457.0,445.12,326.37
2016,8,3,12,45,47.5,410.5,1.25,26.0,455.0,439.39,322.61
2016,8,3,13,0,48.0,408.0,1.3,26.0,453.0,433.42,318.74
2016,8,3,13,15,54.0,408.5,1.3,25.5,458.5,434.79,320.7
2016,8,3,13,30,60.0,409.0,1.3,25.0,464.0,435.48,322.14
2016,8,3,13,45,59.0,397.0,1.35,25.0,450.0,418.3,310.31
2016,8,3,14,0,58.0,385.0,1.4,25.0,436.0,401.19,298.55
2016,8,3,14,15,87.0,385.5,1.4,24.5,458.0,416.37,311.06
2016,8,3,14,30,116.0,386.0,1.4,24.0,480.0,428.22,320.81
2016,8,3,14,45,143.5,369.5,1.4,24.0,480.5,420.47,315.72
2016,8,3,15,0,171.0,353.0,1.4,24.0,481.0,409.89,308.35
2016,8,3,15,15,142.5,330.5,1.4,23.5,433.0,363.33,274.59
2016,8,3,15,30,114.0,308.0,1.4,23.0,385.0,319.95,242.95
2016,8,3,15,45,84.5,277.5,1.4,23.0,332.5,276.34,210.41
2016,8,3,16,0,55.0,247.0,1.4,23.0,280.0,233.67,178.46
2016,8,3,16,15,83.0,232.0,1.35,22.0,277.0,222.66,169.99
2016,8,3,16,30,111.0,217.0,1.3,21.0,274.0,203.75,154.67
2016,8,3,16,45,63.5,182.0,1.3,20.5,214.0,164.14,125.6
2016,8,3,17,0,16.0,147.0,1.3,20.0,154.0,131.09,101.83
2016,8,3,17,15,10.5,128.0,1.25,19.5,132.0,112.54,87.66
2016,8,3,17,30,5.0,109.0,1.2,19.0,110.0,95.53,77.85
2016,8,3,17,45,265.5,82.5,1.15,18.5,141.5,59.49,46.69
2016,8,3,18,0,526.0,56.0,1.1,18.0,173.0,41.26,30.66
2016,8,3,18,15,440.0,46.5,1.05,17.0,126.5,35.46,25.33
2016,8,3,18,30,354.0,37.0,1.0,16.0,80.0,29.36,19.35
2016,8,3,18,45,227.0,23.5,0.95,15.5,46.5,18.94,5.99
2016,8,3,19,0,100.0,10.0,0.9,15.0,13.0,9.53,0.0
2016,8,3,19,15,50.0,5.0,0.9,14.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.5,1.1,13.0,8.0,0.0,0.0
2016,8,4,5,30,101.0,13.0,1.1,13.0,16.0,33.71,0.0
2016,8,4,5,45,229.5,26.5,1.15,13.5,51.5,103.87,60.85
2016,8,4,6,0,358.0,40.0,1.2,14.0,87.0,175.6,130.02
2016,8,4,6,15,440.0,49.5,1.15,14.5,133.0,239.03,186.2
2016,8,4,6,30,522.0,59.0,1.1,15.0,179.0,311.21,248.3
2016,8,4,6,45,261.0,72.0,1.1,15.5,132.0,221.94,180.03
2016,8,4,7,0,0.0,85.0,1.1,16.0,85.0,80.69,62.51
2016,8,4,7,15,0.0,87.0,1.05,16.5,87.0,81.94,63.57
2016,8,4,7,30,0.0,89.0,1.0,17.0,89.0,83.45,64.5
2016,8,4,7,45,0.0,103.0,0.95,17.5,103.0,96.96,75.29
2016,8,4,8,0,0.0,117.0,0.9,18.0,117.0,110.49,85.88
2016,8,4,8,15,0.0,128.5,0.9,18.5,128.5,121.54,94.32
2016,8,4,8,30,0.0,140.0,0.9,19.0,140.0,132.61,102.68
2016,8,4,8,45,5.0,176.5,0.9,19.5,180.0,172.87,134.22
2016,8,4,9,0,10.0,213.0,0.9,20.0,220.0,213.66,165.4
2016,8,4,9,15,17.0,246.0,0.9,20.5,259.0,253.09,194.96
2016,8,4,9,30,24.0,279.0,0.9,21.0,298.0,292.85,224.19
2016,8,4,9,45,20.0,275.0,0.95,21.5,291.0,284.59,216.88
2016,8,4,10,0,16.0,271.0,1.0,22.0,284.0,276.31,209.89
2016,8,4,10,15,17.5,286.0,1.05,22.0,300.5,292.43,221.78
2016,8,4,10,30,19.0,301.0,1.1,22.0,317.0,308.46,233.44
2016,8,4,10,45,32.0,346.0,1.15,22.5,374.5,378.62,284.55
2016,8,4,11,0,45.0,391.0,1.2,23.0,432.0,437.12,325.8
2016,8,4,11,15,64.5,417.5,1.2,23.0,477.0,482.27,357.74
2016,8,4,11,30,84.0,444.0,1.2,23.0,522.0,526.59,388.74
2016,8,4,11,45,85.5,443.5,1.3,23.0,523.5,524.22,387.16
2016,8,4,12,0,87.0,443.0,1.4,23.0,525.0,521.41,385.67
2016,8,4,12,15,190.5,446.0,1.45,22.5,625.0,628.21,464.07
2016,8,4,12,30,294.0,449.0,1.5,22.0,725.0,727.62,534.61
2016,8,4,12,45,552.0,313.0,1.55,22.0,825.5,825.09,607.3
2016,8,4,13,0,810.0,177.0,1.6,22.0,926.0,900.11,660.42
2016,8,4,13,15,805.5,176.0,1.6,21.5,910.0,867.17,639.56
2016,8,4,13,30,801.0,175.0,1.6,21.0,894.0,831.93,618.16
2016,8,4,13,45,793.5,173.5,1.6,21.0,870.5,791.73,592.04
2016,8,4,14,0,786.0,172.0,1.6,21.0,847.0,749.82,563.74
2016,8,4,14,15,777.0,169.5,1.55,20.5,817.5,704.42,532.55
2016,8,4,14,30,768.0,167.0,1.5,20.0,788.0,657.87,499.78
2016,8,4,14,45,776.5,154.0,1.5,20.0,757.5,611.4,465.89
2016,8,4,15,0,785.0,141.0,1.5,20.0,727.0,562.54,429.13
2016,8,4,15,15,770.5,138.0,1.5,19.5,686.0,508.94,388.21
2016,8,4,15,30,756.0,135.0,1.5,19.0,645.0,452.56,343.85
2016,8,4,15,45,766.0,120.0,1.5,19.0,606.0,401.6,301.16
2016,8,4,16,0,776.0,105.0,1.5,19.0,567.0,345.69,253.13
2016,8,4,16,15,754.0,101.0,1.5,18.5,518.0,288.91,204.37
2016,8,4,16,30,732.0,97.0,1.5,18.0,469.0,230.09,153.9
2016,8,4,16,45,724.0,87.0,1.5,18.0,421.5,178.69,110.15
2016,8,4,17,0,716.0,77.0,1.5,18.0,374.0,124.07,68.75
2016,8,4,17,15,677.5,71.5,1.5,17.5,322.0,68.83,38.41
2016,8,4,17,30,639.0,66.0,1.5,17.0,270.0,44.79,34.12
2016,8,4,17,45,597.0,58.0,1.5,16.5,221.0,40.71,30.56
2016,8,4,18,0,555.0,50.0,1.5,16.0,172.0,36.34,26.58
2016,8,4,18,15,469.5,41.5,1.45,15.5,125.5,31.2,21.73
2016,8,4,18,30,384.0,33.0,1.4,15.0,79.0,25.8,16.31
2016,8,4,18,45,245.5,21.0,1.4,14.5,45.5,16.71,3.66
2016,8,4,19,0,107.0,9.0,1.4,14.0,12.0,8.58,0.0
2016,8,4,19,15,53.5,4.5,1.35,13.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,1.05,13.5,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,1.1,14.0,15.0,33.53,0.0
2016,8,5,5,45,236.5,25.5,1.2,14.5,50.5,104.11,58.47
2016,8,5,6,0,368.0,39.0,1.3,15.0,86.0,177.71,130.73
2016,8,5,6,15,452.5,48.0,1.25,15.0,133.0,242.07,188.06
2016,8,5,6,30,537.0,57.0,1.2,15.0,180.0,315.44,251.68
2016,8,5,6,45,287.0,89.0,1.2,15.5,156.5,254.83,206.54
2016,8,5,7,0,37.0,121.0,1.2,16.0,133.0,145.66,116.79
2016,8,5,7,15,91.0,147.0,1.15,16.5,184.0,207.18,167.94
2016,8,5,7,30,145.0,173.0,1.1,17.0,235.0,282.74,228.44
2016,8,5,7,45,222.0,188.5,1.05,17.5,297.0,368.68,295.51
2016,8,5,8,0,299.0,204.0,1.0,18.0,359.0,451.61,358.0
2016,8,5,8,15,279.5,230.5,0.95,18.5,386.5,477.57,374.24
2016,8,5,8,30,260.0,257.0,0.9,19.0,414.0,500.93,388.52
2016,8,5,8,45,279.5,275.5,0.9,19.5,456.0,546.07,419.53
2016,8,5,9,0,299.0,294.0,0.9,20.0,498.0,591.43,449.79
2016,8,5,9,15,594.5,196.5,0.9,20.5,633.5,779.87,585.05
2016,8,5,9,30,890.0,99.0,0.9,21.0,769.0,951.17,692.63
2016,8,5,9,45,887.0,107.5,0.9,21.5,801.5,975.68,702.99
2016,8,5,10,0,884.0,116.0,0.9,22.0,834.0,996.52,713.11
2016,8,5,10,15,891.0,117.0,0.9,22.5,863.5,1015.52,722.14
2016,8,5,10,30,898.0,118.0,0.9,23.0,893.0,1031.18,729.15
2016,8,5,10,45,902.0,120.0,0.95,23.5,915.0,1041.42,734.02
2016,8,5,11,0,906.0,122.0,1.0,24.0,937.0,1048.06,736.86
2016,8,5,11,15,909.5,122.5,1.0,24.0,952.5,1049.02,736.81
2016,8,5,11,30,913.0,123.0,1.0,24.0,968.0,1046.36,734.77
2016,8,5,11,45,913.5,124.0,1.05,24.5,975.0,1037.59,728.79
2016,8,5,12,0,914.0,125.0,1.1,25.0,982.0,1025.28,720.8
2016,8,5,12,15,914.0,125.0,1.1,25.0,981.5,1008.03,710.37
2016,8,5,12,30,914.0,125.0,1.1,25.0,981.0,987.42,697.98
2016,8,5,12,45,914.0,123.5,1.15,25.5,973.0,962.08,682.25
2016,8,5,13,0,914.0,122.0,1.2,26.0,965.0,933.59,664.54
2016,8,5,13,15,910.5,121.5,1.2,26.0,949.0,900.0,644.08
2016,8,5,13,30,907.0,121.0,1.2,26.0,933.0,863.69,621.81
2016,8,5,13,45,901.0,120.0,1.25,26.0,909.5,822.4,596.76
2016,8,5,14,0,895.0,119.0,1.3,26.0,886.0,778.92,569.92
2016,8,5,14,15,888.0,117.5,1.3,25.5,856.0,732.3,540.77
2016,8,5,14,30,881.0,116.0,1.3,25.0,826.0,683.98,508.07
2016,8,5,14,45,873.0,113.0,1.3,25.0,790.0,632.25,471.01
2016,8,5,15,0,865.0,110.0,1.3,25.0,754.0,579.38,431.99
2016,8,5,15,15,852.0,107.5,1.3,24.5,712.0,523.56,390.32
2016,8,5,15,30,839.0,105.0,1.3,24.0,670.0,464.57,344.78
2016,8,5,15,45,825.5,100.5,1.35,23.5,624.0,406.27,298.19
2016,8,5,16,0,812.0,96.0,1.4,23.0,578.0,348.49,250.28
2016,8,5,16,15,790.0,92.5,1.4,22.5,528.0,290.05,200.77
2016,8,5,16,30,768.0,89.0,1.4,22.0,478.0,233.61,152.73
2016,8,5,16,45,738.5,84.5,1.4,21.5,425.5,177.43,106.95
2016,8,5,17,0,709.0,80.0,1.4,21.0,373.0,120.23,65.29
2016,8,5,17,15,667.5,75.0,1.4,20.0,320.0,69.84,39.78
2016,8,5,17,30,626.0,70.0,1.4,19.0,267.0,48.05,36.68
2016,8,5,17,45,560.5,63.5,1.4,18.5,215.5,45.29,34.3
2016,8,5,18,0,495.0,57.0,1.4,18.0,164.0,42.43,31.65
2016,8,5,18,15,405.0,46.5,1.35,17.0,118.5,35.77,25.52
2016,8,5,18,30,315.0,36.0,1.3,16.0,73.0,28.74,18.61
2016,8,5,18,45,157.5,18.0,1.3,15.5,36.5,13.99,1.05
2016,8,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,13.0,13.0,22.24,0.0
2016,8,6,5,45,181.0,26.0,1.05,13.5,46.5,88.34,47.39
2016,8,6,6,0,306.0,41.0,1.1,14.0,80.0,159.33,117.5
2016,8,6,6,15,392.0,52.0,1.1,14.5,125.5,223.01,173.61
2016,8,6,6,30,478.0,63.0,1.1,15.0,171.0,295.99,236.29
2016,8,6,6,45,239.0,53.5,1.1,15.5,107.5,188.63,153.05
2016,8,6,7,0,0.0,44.0,1.1,16.0,44.0,40.87,29.1
2016,8,6,7,15,0.0,54.5,1.05,16.5,54.5,50.66,37.39
2016,8,6,7,30,0.0,65.0,1.0,17.0,65.0,60.46,45.41
2016,8,6,7,45,0.0,73.0,1.0,17.5,73.0,67.94,51.36
2016,8,6,8,0,0.0,81.0,1.0,18.0,81.0,75.43,57.24
2016,8,6,8,15,0.0,95.0,1.0,18.5,95.0,88.71,67.78
2016,8,6,8,30,0.0,109.0,1.0,19.0,109.0,102.2,78.33
2016,8,6,8,45,0.0,123.0,1.0,19.5,123.0,115.71,88.77
2016,8,6,9,0,0.0,137.0,1.0,20.0,137.0,129.24,99.09
2016,8,6,9,15,2.0,160.0,1.05,20.5,162.0,153.43,117.79
2016,8,6,9,30,4.0,183.0,1.1,21.0,187.0,177.77,136.32
2016,8,6,9,45,4.5,182.5,1.15,21.5,186.5,177.61,135.64
2016,8,6,10,0,5.0,182.0,1.2,22.0,186.0,177.51,135.11
2016,8,6,10,15,6.5,196.5,1.2,22.0,202.0,193.06,146.93
2016,8,6,10,30,8.0,211.0,1.2,22.0,218.0,208.59,158.63
2016,8,6,10,45,11.0,241.0,1.25,22.5,251.0,240.76,182.62
2016,8,6,11,0,14.0,271.0,1.3,23.0,284.0,272.88,206.18
2016,8,6,11,15,17.5,302.0,1.3,23.0,318.5,306.35,230.81
2016,8,6,11,30,21.0,333.0,1.3,23.0,353.0,339.59,255.0
2016,8,6,11,45,23.0,343.0,1.35,23.0,365.0,350.41,262.78
2016,8,6,12,0,25.0,353.0,1.4,23.0,377.0,370.31,277.28
2016,8,6,12,15,36.5,383.5,1.4,23.0,418.0,409.46,305.77
2016,8,6,12,30,48.0,414.0,1.4,23.0,459.0,447.44,333.0
2016,8,6,12,45,60.5,423.5,1.45,23.0,480.0,464.37,345.41
2016,8,6,13,0,73.0,433.0,1.5,23.0,501.0,480.11,357.1
2016,8,6,13,15,129.0,438.0,1.5,22.5,555.0,531.92,396.09
2016,8,6,13,30,185.0,443.0,1.5,22.0,609.0,573.62,427.27
2016,8,6,13,45,190.5,427.5,1.5,22.0,594.5,552.05,412.19
2016,8,6,14,0,196.0,412.0,1.5,22.0,580.0,529.75,396.95
2016,8,6,14,15,195.5,398.0,1.5,22.0,560.5,503.87,378.82
2016,8,6,14,30,195.0,384.0,1.5,22.0,541.0,477.72,360.31
2016,8,6,14,45,522.5,249.5,1.5,22.0,644.0,541.4,410.96
2016,8,6,15,0,850.0,115.0,1.5,22.0,747.0,574.57,435.48
2016,8,6,15,15,838.0,112.5,1.5,21.5,705.5,517.62,391.58
2016,8,6,15,30,826.0,110.0,1.5,21.0,664.0,462.18,347.85
2016,8,6,15,45,816.5,104.5,1.55,20.5,619.5,405.15,301.41
2016,8,6,16,0,807.0,99.0,1.6,20.0,575.0,348.22,253.36
2016,8,6,16,15,785.5,95.5,1.6,19.5,525.5,290.14,203.45
2016,8,6,16,30,764.0,92.0,1.6,19.0,476.0,234.02,155.05
2016,8,6,16,45,743.5,85.0,1.65,18.5,425.5,177.25,107.96
2016,8,6,17,0,723.0,78.0,1.7,18.0,375.0,122.8,67.97
2016,8,6,17,15,682.5,73.0,1.7,17.5,322.0,67.34,38.64
2016,8,6,17,30,642.0,68.0,1.7,17.0,269.0,46.67,35.78
2016,8,6,17,45,590.5,60.5,1.75,16.5,218.5,43.04,32.6
2016,8,6,18,0,539.0,53.0,1.8,16.0,168.0,39.19,29.04
2016,8,6,18,15,446.5,43.5,1.75,15.5,121.0,33.27,23.47
2016,8,6,18,30,354.0,34.0,1.7,15.0,74.0,27.06,17.14
2016,8,6,18,45,177.0,17.0,1.65,14.5,37.0,13.2,0.0
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,1.4,13.0,14.0,32.04,0.0
2016,8,7,5,45,249.5,23.5,1.5,13.5,49.5,104.32,53.02
2016,8,7,6,0,396.0,36.0,1.6,14.0,85.0,183.5,134.66
2016,8,7,6,15,482.5,44.5,1.6,14.5,132.5,249.45,193.92
2016,8,7,6,30,569.0,53.0,1.6,15.0,180.0,324.7,259.35
2016,8,7,6,45,287.5,81.5,1.65,15.5,146.0,246.56,200.43
2016,8,7,7,0,6.0,110.0,1.7,16.0,112.0,110.78,87.74
2016,8,7,7,15,33.0,137.5,1.65,16.5,151.5,161.89,130.4
2016,8,7,7,30,60.0,165.0,1.6,17.0,191.0,209.98,169.4
2016,8,7,7,45,56.0,185.5,1.6,17.5,212.0,230.86,185.13
2016,8,7,8,0,52.0,206.0,1.6,18.0,233.0,251.21,200.18
2016,8,7,8,15,457.5,144.0,1.5,18.5,416.0,531.15,423.86
2016,8,7,8,30,863.0,82.0,1.4,19.0,599.0,805.91,618.24
2016,8,7,8,45,879.5,83.0,1.35,19.5,646.0,850.74,642.04
2016,8,7,9,0,896.0,84.0,1.3,20.0,693.0,893.77,666.64
2016,8,7,9,15,907.5,86.0,1.3,20.5,734.5,931.26,687.85
2016,8,7,9,30,919.0,88.0,1.3,21.0,776.0,966.1,707.11
2016,8,7,9,45,917.5,94.5,1.3,21.5,809.5,990.64,719.62
2016,8,7,10,0,916.0,101.0,1.3,22.0,843.0,1011.51,729.88
2016,8,7,10,15,923.0,102.5,1.3,22.0,872.5,1031.61,741.12
2016,8,7,10,30,930.0,104.0,1.3,22.0,902.0,1048.23,750.26
2016,8,7,10,45,934.0,105.0,1.3,22.5,924.5,1057.71,753.64
2016,8,7,11,0,938.0,106.0,1.3,23.0,947.0,1063.49,754.93
2016,8,7,11,15,941.0,106.5,1.3,23.0,962.0,1063.99,754.61
2016,8,7,11,30,944.0,107.0,1.3,23.0,977.0,1060.74,752.19
2016,8,7,11,45,945.0,107.5,1.35,23.5,984.5,1051.76,745.87
2016,8,7,12,0,946.0,108.0,1.4,24.0,992.0,1039.1,737.44
2016,8,7,12,15,946.0,108.0,1.4,24.0,991.5,1021.37,726.57
2016,8,7,12,30,946.0,108.0,1.4,24.0,991.0,1000.13,713.64
2016,8,7,12,45,937.5,112.0,1.45,24.0,980.5,971.66,696.98
2016,8,7,13,0,929.0,116.0,1.5,24.0,970.0,940.26,678.39
2016,8,7,13,15,926.0,115.0,1.5,24.0,954.0,906.05,657.21
2016,8,7,13,30,923.0,114.0,1.5,24.0,938.0,869.04,634.09
2016,8,7,13,45,925.0,109.5,1.55,24.0,917.0,829.99,610.0
2016,8,7,14,0,927.0,105.0,1.6,24.0,896.0,788.1,583.69
2016,8,7,14,15,920.0,103.5,1.6,23.5,865.5,740.03,553.43
2016,8,7,14,30,913.0,102.0,1.6,23.0,835.0,690.2,519.23
2016,8,7,14,45,911.5,97.0,1.65,23.0,800.0,638.92,482.22
2016,8,7,15,0,910.0,92.0,1.7,23.0,765.0,585.81,442.55
2016,8,7,15,15,898.5,90.0,1.7,22.5,723.0,528.83,399.09
2016,8,7,15,30,887.0,88.0,1.7,22.0,681.0,471.48,353.66
2016,8,7,15,45,877.0,83.5,1.7,22.0,635.0,412.38,304.61
2016,8,7,16,0,867.0,79.0,1.7,22.0,589.0,353.3,254.06
2016,8,7,16,15,847.0,76.5,1.65,21.5,538.5,293.48,202.53
2016,8,7,16,30,827.0,74.0,1.6,21.0,488.0,230.26,148.37
2016,8,7,16,45,802.5,70.0,1.6,20.5,435.5,171.76,100.17
2016,8,7,17,0,778.0,66.0,1.6,20.0,383.0,116.0,60.0
2016,8,7,17,15,740.0,61.5,1.55,19.0,329.0,62.41,34.19
2016,8,7,17,30,702.0,57.0,1.5,18.0,275.0,42.2,31.69
2016,8,7,17,45,645.5,51.5,1.5,17.5,222.5,39.45,29.29
2016,8,7,18,0,589.0,46.0,1.5,17.0,170.0,36.62,26.64
2016,8,7,18,15,497.5,38.0,1.4,16.0,122.5,28.61,19.32
2016,8,7,18,30,406.0,30.0,1.3,15.0,75.0,23.51,14.05
2016,8,7,18,45,203.0,15.0,1.25,14.5,37.5,11.52,0.0
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,56.0,5.0,0.9,12.5,6.5,0.0,0.0
2016,8,8,5,30,112.0,10.0,0.9,13.0,13.0,32.92,0.0
2016,8,8,5,45,260.0,21.5,0.95,14.0,47.5,104.42,49.12
2016,8,8,6,0,408.0,33.0,1.0,15.0,82.0,184.08,133.67
2016,8,8,6,15,493.0,40.5,0.95,15.5,129.0,248.76,191.6
2016,8,8,6,30,578.0,48.0,0.9,16.0,176.0,322.66,255.16
2016,8,8,6,45,629.0,54.0,0.85,16.5,227.5,384.74,307.68
2016,8,8,7,0,680.0,60.0,0.8,17.0,279.0,453.32,362.82
2016,8,8,7,15,340.0,81.0,0.75,17.5,190.5,306.27,247.69
2016,8,8,7,30,0.0,102.0,0.7,18.0,102.0,96.61,74.54
2016,8,8,7,45,0.0,113.0,0.7,19.0,113.0,107.1,83.08
2016,8,8,8,0,0.0,124.0,0.7,20.0,124.0,117.61,90.92
2016,8,8,8,15,0.0,130.0,0.7,20.5,130.0,123.15,94.83
2016,8,8,8,30,0.0,136.0,0.7,21.0,136.0,128.75,98.76
2016,8,8,8,45,0.0,148.5,0.75,21.5,149.0,140.82,107.8
2016,8,8,9,0,0.0,161.0,0.8,22.0,162.0,152.9,116.73
2016,8,8,9,15,3.0,179.0,0.85,22.5,182.0,173.16,132.06
2016,8,8,9,30,6.0,197.0,0.9,23.0,202.0,193.57,147.29
2016,8,8,9,45,10.0,229.5,0.95,23.5,238.0,229.5,174.12
2016,8,8,10,0,14.0,262.0,1.0,24.0,274.0,265.59,200.57
2016,8,8,10,15,20.5,296.0,1.05,24.0,313.5,305.73,230.12
2016,8,8,10,30,27.0,330.0,1.1,24.0,353.0,358.72,268.6
2016,8,8,10,45,55.5,377.5,1.15,24.5,427.0,436.0,323.97
2016,8,8,11,0,84.0,425.0,1.2,25.0,501.0,512.94,377.44
2016,8,8,11,15,203.0,427.5,1.2,25.0,614.0,644.71,470.63
2016,8,8,11,30,322.0,430.0,1.2,25.0,727.0,772.99,557.2
2016,8,8,11,45,324.5,435.0,1.3,25.0,736.5,773.48,556.91
2016,8,8,12,0,327.0,440.0,1.4,25.0,746.0,772.27,556.92
2016,8,8,12,15,627.0,275.5,1.45,25.0,860.0,894.69,646.39
2016,8,8,12,30,927.0,111.0,1.5,25.0,974.0,984.93,704.51
2016,8,8,12,45,925.0,111.0,1.55,25.0,966.0,958.84,687.85
2016,8,8,13,0,923.0,111.0,1.6,25.0,958.0,929.61,670.51
2016,8,8,13,15,920.5,110.5,1.65,24.5,942.5,896.47,651.78
2016,8,8,13,30,918.0,110.0,1.7,24.0,927.0,860.5,630.94
2016,8,8,13,45,915.0,108.0,1.75,24.0,904.5,820.05,605.61
2016,8,8,14,0,912.0,106.0,1.8,24.0,882.0,777.14,578.31
2016,8,8,14,15,905.5,104.5,1.8,23.5,852.0,729.99,548.37
2016,8,8,14,30,899.0,103.0,1.8,23.0,822.0,681.06,514.37
2016,8,8,14,45,895.0,99.0,1.85,23.0,787.0,629.79,477.01
2016,8,8,15,0,891.0,95.0,1.9,23.0,752.0,576.97,437.23
2016,8,8,15,15,879.0,93.0,1.9,22.5,710.0,520.64,394.0
2016,8,8,15,30,867.0,91.0,1.9,22.0,668.0,464.03,348.91
2016,8,8,15,45,857.5,86.0,1.9,22.0,623.0,405.72,300.28
2016,8,8,16,0,848.0,81.0,1.9,22.0,578.0,347.38,250.19
2016,8,8,16,15,827.5,78.5,1.85,21.5,527.5,283.81,195.74
2016,8,8,16,30,807.0,76.0,1.8,21.0,477.0,226.29,146.03
2016,8,8,16,45,784.5,71.0,1.8,20.5,425.5,168.39,98.31
2016,8,8,17,0,762.0,66.0,1.8,20.0,374.0,113.01,58.53
2016,8,8,17,15,723.5,61.5,1.75,19.0,320.5,60.39,33.75
2016,8,8,17,30,685.0,57.0,1.7,18.0,267.0,42.29,31.77
2016,8,8,17,45,631.5,51.0,1.7,17.5,215.5,39.11,28.98
2016,8,8,18,0,578.0,45.0,1.7,17.0,164.0,35.82,25.92
2016,8,8,18,15,485.0,37.0,1.65,16.5,117.5,27.86,18.59
2016,8,8,18,30,392.0,29.0,1.6,16.0,71.0,22.73,13.17
2016,8,8,18,45,196.0,14.5,1.55,15.5,35.5,11.17,0.0
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,1.2,14.0,12.0,32.23,0.0
2016,8,9,5,45,261.0,21.0,1.25,14.5,46.5,103.58,44.24
2016,8,9,6,0,413.0,32.0,1.3,15.0,81.0,184.52,133.62
2016,8,9,6,15,499.0,39.5,1.25,15.0,128.0,249.79,192.89
2016,8,9,6,30,585.0,47.0,1.2,15.0,175.0,324.43,258.09
2016,8,9,6,45,292.5,45.0,1.2,15.5,109.0,209.75,170.38
2016,8,9,7,0,0.0,43.0,1.2,16.0,43.0,39.93,28.3
2016,8,9,7,15,0.0,51.0,1.15,16.5,51.0,47.39,34.64
2016,8,9,7,30,0.0,59.0,1.1,17.0,59.0,54.86,40.74
2016,8,9,7,45,0.0,79.0,1.05,17.5,79.0,73.55,56.05
2016,8,9,8,0,0.0,99.0,1.0,18.0,99.0,92.79,71.54
2016,8,9,8,15,0.0,122.5,0.95,18.5,122.5,115.72,89.74
2016,8,9,8,30,0.0,146.0,0.9,19.0,146.0,138.73,107.67
2016,8,9,8,45,3.0,171.5,0.85,19.5,174.0,166.37,129.05
2016,8,9,9,0,6.0,197.0,0.8,20.0,202.0,194.24,150.19
2016,8,9,9,15,7.5,208.0,0.8,20.5,214.5,206.28,158.78
2016,8,9,9,30,9.0,219.0,0.8,21.0,227.0,218.39,167.4
2016,8,9,9,45,10.0,228.5,0.8,21.5,237.5,228.55,174.47
2016,8,9,10,0,11.0,238.0,0.8,22.0,248.0,238.72,181.5
2016,8,9,10,15,25.0,295.0,0.8,22.5,317.0,321.07,242.56
2016,8,9,10,30,39.0,352.0,0.8,23.0,386.0,394.12,294.55
2016,8,9,10,45,38.0,361.5,0.85,23.5,395.0,401.71,298.66
2016,8,9,11,0,37.0,371.0,0.9,24.0,404.0,409.01,303.07
2016,8,9,11,15,126.5,413.0,0.9,24.5,529.0,552.83,405.5
2016,8,9,11,30,216.0,455.0,0.9,25.0,654.0,682.22,492.29
2016,8,9,11,45,312.0,424.5,0.95,25.5,714.5,750.51,537.89
2016,8,9,12,0,408.0,394.0,1.0,26.0,775.0,812.61,579.17
2016,8,9,12,15,272.5,429.5,1.05,26.0,684.0,699.34,501.76
2016,8,9,12,30,137.0,465.0,1.1,26.0,593.0,589.71,425.99
2016,8,9,12,45,486.5,315.0,1.15,26.0,762.0,766.95,556.27
2016,8,9,13,0,836.0,165.0,1.2,26.0,931.0,909.83,652.24
2016,8,9,13,15,642.0,260.0,1.2,26.0,842.0,809.06,584.16
2016,8,9,13,30,448.0,355.0,1.2,26.0,753.0,712.45,516.64
2016,8,9,13,45,330.0,383.5,1.2,26.0,672.5,622.28,454.45
2016,8,9,14,0,212.0,412.0,1.2,26.0,592.0,541.4,397.16
2016,8,9,14,15,251.0,388.5,1.2,26.0,594.0,534.3,393.8
2016,8,9,14,30,290.0,365.0,1.2,26.0,596.0,521.89,385.82
2016,8,9,14,45,187.5,349.5,1.2,26.0,496.5,428.9,318.81
2016,8,9,15,0,85.0,334.0,1.2,26.0,397.0,347.32,259.45
2016,8,9,15,15,53.5,288.0,1.15,25.5,326.5,284.82,214.3
2016,8,9,15,30,22.0,242.0,1.1,25.0,256.0,229.45,173.64
2016,8,9,15,45,23.5,229.0,1.1,25.0,243.5,215.96,163.89
2016,8,9,16,0,25.0,216.0,1.1,25.0,231.0,202.24,153.68
2016,8,9,16,15,12.5,181.5,1.1,24.5,189.0,166.69,127.12
2016,8,9,16,30,0.0,147.0,1.1,24.0,147.0,132.94,101.7
2016,8,9,16,45,1.0,139.0,1.1,23.5,139.5,124.93,95.9
2016,8,9,17,0,2.0,131.0,1.1,23.0,132.0,116.53,89.63
2016,8,9,17,15,1.0,112.0,1.05,22.0,112.5,99.19,76.21
2016,8,9,17,30,0.0,93.0,1.0,21.0,93.0,82.75,66.27
2016,8,9,17,45,238.5,73.5,0.95,20.5,122.0,53.34,40.91
2016,8,9,18,0,477.0,54.0,0.9,20.0,151.0,40.52,29.62
2016,8,9,18,15,382.0,43.0,0.85,19.0,106.5,33.3,23.0
2016,8,9,18,30,287.0,32.0,0.8,18.0,62.0,25.66,15.24
2016,8,9,18,45,143.5,16.0,0.75,17.5,31.0,12.62,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
