Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,118.0,19.0,0.85,14.5,32.5,60.96,21.45
2016,8,10,6,0,236.0,38.0,0.9,15.0,65.0,132.68,96.02
2016,8,10,6,15,318.0,52.0,0.85,15.5,109.0,192.97,149.04
2016,8,10,6,30,400.0,66.0,0.8,16.0,153.0,262.52,208.4
2016,8,10,6,45,200.0,58.5,0.75,16.5,102.0,176.07,141.7
2016,8,10,7,0,0.0,51.0,0.7,17.0,51.0,47.39,34.46
2016,8,10,7,15,0.0,61.5,0.65,17.5,61.5,57.19,42.73
2016,8,10,7,30,0.0,72.0,0.6,18.0,72.0,67.0,50.68
2016,8,10,7,45,0.0,84.0,0.6,18.5,84.0,78.32,59.73
2016,8,10,8,0,0.0,96.0,0.6,19.0,96.0,89.86,68.81
2016,8,10,8,15,0.0,109.0,0.6,19.5,109.0,102.41,78.57
2016,8,10,8,30,0.0,122.0,0.6,20.0,122.0,114.96,88.2
2016,8,10,8,45,0.0,136.5,0.65,20.5,136.5,129.01,98.9
2016,8,10,9,0,0.0,151.0,0.7,21.0,151.0,143.06,109.49
2016,8,10,9,15,14.0,218.0,0.7,21.5,228.5,222.36,170.9
2016,8,10,9,30,28.0,285.0,0.7,22.0,306.0,315.96,240.48
2016,8,10,9,45,29.0,300.0,0.75,23.0,323.0,332.21,250.54
2016,8,10,10,0,30.0,315.0,0.8,24.0,340.0,348.3,260.9
2016,8,10,10,15,25.0,309.5,0.8,24.0,331.0,336.51,251.65
2016,8,10,10,30,20.0,304.0,0.8,24.0,322.0,312.89,234.03
2016,8,10,10,45,18.0,298.0,0.85,24.5,314.5,304.32,227.27
2016,8,10,11,0,16.0,292.0,0.9,25.0,307.0,295.79,220.48
2016,8,10,11,15,29.0,343.0,0.95,25.0,370.5,370.33,274.86
2016,8,10,11,30,42.0,394.0,1.0,25.0,434.0,433.96,319.88
2016,8,10,11,45,39.0,390.0,1.1,25.5,427.0,424.4,312.24
2016,8,10,12,0,36.0,386.0,1.2,26.0,420.0,414.77,305.09
2016,8,10,12,15,136.5,422.0,1.2,26.0,549.0,553.27,404.92
2016,8,10,12,30,237.0,458.0,1.2,26.0,678.0,676.56,489.4
2016,8,10,12,45,274.0,444.0,1.3,26.5,696.0,692.85,499.95
2016,8,10,13,0,311.0,430.0,1.4,27.0,714.0,698.99,504.82
2016,8,10,13,15,301.5,424.0,1.4,26.5,696.0,670.13,486.37
2016,8,10,13,30,292.0,418.0,1.4,26.0,678.0,640.97,467.8
2016,8,10,13,45,316.5,399.0,1.45,26.0,673.0,626.04,459.0
2016,8,10,14,0,341.0,380.0,1.5,26.0,668.0,608.61,448.1
2016,8,10,14,15,420.0,332.5,1.5,25.5,675.0,601.5,445.8
2016,8,10,14,30,499.0,285.0,1.5,25.0,682.0,585.6,436.67
2016,8,10,14,45,503.5,266.5,1.5,25.0,651.5,542.94,406.07
2016,8,10,15,0,508.0,248.0,1.5,25.0,621.0,499.09,373.97
2016,8,10,15,15,411.0,263.5,1.45,24.5,554.0,433.63,325.44
2016,8,10,15,30,314.0,279.0,1.4,24.0,487.0,379.28,284.92
2016,8,10,15,45,278.0,263.5,1.4,24.0,437.5,330.74,247.96
2016,8,10,16,0,242.0,248.0,1.4,24.0,388.0,286.13,213.68
2016,8,10,16,15,193.0,228.0,1.3,23.5,333.5,242.67,180.91
2016,8,10,16,30,144.0,208.0,1.2,23.0,279.0,201.53,150.37
2016,8,10,16,45,92.0,179.5,1.2,22.5,223.0,164.39,123.71
2016,8,10,17,0,40.0,151.0,1.2,22.0,167.0,129.88,99.28
2016,8,10,17,15,33.5,130.0,1.1,21.0,142.0,108.27,83.5
2016,8,10,17,30,27.0,109.0,1.0,20.0,117.0,90.88,73.52
2016,8,10,17,45,257.0,80.5,0.95,19.5,133.0,62.89,49.35
2016,8,10,18,0,487.0,52.0,0.9,19.0,149.0,38.96,28.36
2016,8,10,18,15,390.0,41.5,0.8,18.0,104.5,32.12,22.05
2016,8,10,18,30,293.0,31.0,0.7,17.0,60.0,24.91,14.45
2016,8,10,18,45,146.5,15.5,0.65,16.5,30.0,12.29,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,95.0,18.5,0.7,13.5,29.5,53.96,15.24
2016,8,11,6,0,190.0,37.0,0.7,14.0,59.0,116.78,84.35
2016,8,11,6,15,266.0,53.5,0.65,14.5,101.5,175.18,135.66
2016,8,11,6,30,342.0,70.0,0.6,15.0,144.0,242.06,192.71
2016,8,11,6,45,398.0,83.5,0.6,16.0,191.5,303.64,244.01
2016,8,11,7,0,454.0,97.0,0.6,17.0,239.0,370.68,297.64
2016,8,11,7,15,227.0,82.5,0.6,17.5,153.5,241.03,195.0
2016,8,11,7,30,0.0,68.0,0.6,18.0,68.0,63.26,47.23
2016,8,11,7,45,0.0,83.0,0.6,18.5,83.0,77.35,58.95
2016,8,11,8,0,0.0,98.0,0.6,19.0,98.0,91.84,70.44
2016,8,11,8,15,0.0,126.0,0.6,19.5,126.0,119.25,92.16
2016,8,11,8,30,0.0,154.0,0.6,20.0,154.0,146.84,113.55
2016,8,11,8,45,1.0,164.0,0.65,21.0,165.0,157.23,120.89
2016,8,11,9,0,2.0,174.0,0.7,22.0,176.0,167.7,128.27
2016,8,11,9,15,5.5,196.5,0.7,22.5,201.0,193.01,147.32
2016,8,11,9,30,9.0,219.0,0.7,23.0,226.0,218.5,166.14
2016,8,11,9,45,9.5,225.0,0.75,23.5,232.5,224.68,170.12
2016,8,11,10,0,10.0,231.0,0.8,24.0,239.0,230.87,174.2
2016,8,11,10,15,10.5,236.0,0.85,24.0,244.5,236.06,177.89
2016,8,11,10,30,11.0,241.0,0.9,24.0,250.0,241.22,181.59
2016,8,11,10,45,61.5,337.5,0.95,24.5,391.5,400.43,299.31
2016,8,11,11,0,112.0,434.0,1.0,25.0,533.0,563.88,412.64
2016,8,11,11,15,137.0,445.0,1.05,25.0,569.0,597.35,434.7
2016,8,11,11,30,162.0,456.0,1.1,25.0,605.0,629.71,457.05
2016,8,11,11,45,165.0,456.5,1.15,25.5,609.0,628.09,455.05
2016,8,11,12,0,168.0,457.0,1.2,26.0,613.0,625.56,452.81
2016,8,11,12,15,113.0,439.5,1.2,26.0,544.5,548.49,398.94
2016,8,11,12,30,58.0,422.0,1.2,26.0,476.0,465.4,340.41
2016,8,11,12,45,63.5,423.0,1.25,26.5,481.5,467.2,342.04
2016,8,11,13,0,69.0,424.0,1.3,27.0,487.0,468.36,342.63
2016,8,11,13,15,60.5,408.0,1.3,27.0,463.0,440.61,323.13
2016,8,11,13,30,52.0,392.0,1.3,27.0,439.0,413.51,304.17
2016,8,11,13,45,59.0,387.5,1.35,27.0,439.0,409.92,302.37
2016,8,11,14,0,66.0,383.0,1.4,27.0,439.0,405.57,299.85
2016,8,11,14,15,60.0,364.0,1.4,26.5,413.5,378.23,281.01
2016,8,11,14,30,54.0,345.0,1.4,26.0,388.0,351.58,262.58
2016,8,11,14,45,57.0,331.0,1.4,26.0,374.5,335.4,251.23
2016,8,11,15,0,60.0,317.0,1.4,26.0,361.0,318.9,239.47
2016,8,11,15,15,150.5,304.5,1.35,25.5,406.0,344.18,259.08
2016,8,11,15,30,241.0,292.0,1.3,25.0,451.0,360.51,270.55
2016,8,11,15,45,488.5,205.5,1.3,25.0,497.0,358.81,265.16
2016,8,11,16,0,736.0,119.0,1.3,25.0,543.0,332.46,236.96
2016,8,11,16,15,710.5,114.0,1.25,24.5,493.0,275.47,189.31
2016,8,11,16,30,685.0,109.0,1.2,24.0,443.0,221.03,144.02
2016,8,11,16,45,655.0,101.5,1.15,23.5,392.0,166.68,101.07
2016,8,11,17,0,625.0,94.0,1.1,23.0,341.0,115.91,66.19
2016,8,11,17,15,579.0,86.5,1.05,22.0,289.0,68.62,45.05
2016,8,11,17,30,533.0,79.0,1.0,21.0,237.0,56.44,43.63
2016,8,11,17,45,471.0,68.5,1.0,20.5,188.0,50.65,38.59
2016,8,11,18,0,409.0,58.0,1.0,20.0,139.0,44.51,33.01
2016,8,11,18,15,316.5,44.5,0.9,19.0,96.0,34.11,23.58
2016,8,11,18,30,224.0,31.0,0.8,18.0,53.0,24.22,13.51
2016,8,11,18,45,112.0,15.5,0.75,17.5,26.5,12.24,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,17.0,0.65,14.0,34.0,68.11,15.09
2016,8,12,6,0,299.0,34.0,0.6,15.0,68.0,149.75,107.08
2016,8,12,6,15,389.0,45.0,0.55,15.5,113.0,214.07,164.2
2016,8,12,6,30,479.0,56.0,0.5,16.0,158.0,288.41,227.35
2016,8,12,6,45,541.0,63.5,0.5,16.5,209.0,354.46,282.59
2016,8,12,7,0,603.0,71.0,0.5,17.0,260.0,426.18,340.07
2016,8,12,7,15,301.5,83.0,0.5,17.5,177.5,286.15,230.77
2016,8,12,7,30,0.0,95.0,0.5,18.0,95.0,89.68,68.85
2016,8,12,7,45,0.0,108.5,0.5,19.0,108.5,102.71,79.52
2016,8,12,8,0,0.0,122.0,0.5,20.0,122.0,115.75,89.41
2016,8,12,8,15,0.0,137.5,0.5,20.5,137.5,130.81,100.91
2016,8,12,8,30,0.0,153.0,0.5,21.0,153.0,145.87,112.23
2016,8,12,8,45,3.5,175.5,0.55,22.0,178.0,170.98,131.16
2016,8,12,9,0,7.0,198.0,0.6,23.0,203.0,196.31,149.86
2016,8,12,9,15,8.5,211.5,0.65,23.5,218.0,210.9,160.31
2016,8,12,9,30,10.0,225.0,0.7,24.0,233.0,225.53,170.76
2016,8,12,9,45,15.5,257.5,0.75,25.0,270.0,263.18,198.05
2016,8,12,10,0,21.0,290.0,0.8,26.0,307.0,300.99,224.75
2016,8,12,10,15,44.5,339.5,0.85,26.0,377.0,388.07,287.9
2016,8,12,10,30,68.0,389.0,0.9,26.0,447.0,463.18,340.7
2016,8,12,10,45,89.0,410.5,0.95,26.5,488.5,505.53,369.29
2016,8,12,11,0,110.0,432.0,1.0,27.0,530.0,547.39,397.36
2016,8,12,11,15,92.5,431.0,1.05,27.0,515.0,526.08,381.88
2016,8,12,11,30,75.0,430.0,1.1,27.0,500.0,504.55,366.72
2016,8,12,11,45,91.5,442.0,1.15,27.5,527.5,529.99,384.21
2016,8,12,12,0,108.0,454.0,1.2,28.0,555.0,554.36,400.45
2016,8,12,12,15,118.0,456.5,1.2,28.0,566.0,570.53,411.33
2016,8,12,12,30,128.0,459.0,1.2,28.0,577.0,575.78,415.01
2016,8,12,12,45,90.0,431.5,1.3,28.0,514.5,499.8,362.86
2016,8,12,13,0,52.0,404.0,1.4,28.0,452.0,434.03,317.07
2016,8,12,13,15,45.0,386.0,1.4,28.0,427.0,406.41,297.99
2016,8,12,13,30,38.0,368.0,1.4,28.0,402.0,379.44,279.02
2016,8,12,13,45,45.0,368.5,1.4,28.0,407.5,381.35,280.93
2016,8,12,14,0,52.0,369.0,1.4,28.0,413.0,382.42,282.08
2016,8,12,14,15,70.5,367.5,1.4,27.5,425.0,388.64,287.75
2016,8,12,14,30,89.0,366.0,1.4,27.0,437.0,392.77,291.8
2016,8,12,14,45,74.0,340.5,1.4,27.0,398.0,353.77,263.64
2016,8,12,15,0,59.0,315.0,1.4,27.0,359.0,316.55,236.74
2016,8,12,15,15,58.5,296.0,1.35,26.5,337.5,293.8,220.7
2016,8,12,15,30,58.0,277.0,1.3,26.0,316.0,271.21,204.47
2016,8,12,15,45,67.5,260.5,1.3,26.0,302.5,254.55,192.03
2016,8,12,16,0,77.0,244.0,1.3,26.0,289.0,236.78,178.4
2016,8,12,16,15,49.5,210.5,1.25,25.5,238.5,195.18,147.58
2016,8,12,16,30,22.0,177.0,1.2,25.0,188.0,161.79,123.15
2016,8,12,16,45,16.0,155.5,1.15,25.0,163.5,139.97,106.61
2016,8,12,17,0,10.0,134.0,1.1,25.0,139.0,119.08,90.67
2016,8,12,17,15,5.0,115.0,1.05,24.0,117.5,101.06,77.08
2016,8,12,17,30,0.0,96.0,1.0,23.0,96.0,84.69,67.37
2016,8,12,17,45,226.0,74.5,0.95,22.5,118.0,58.51,44.95
2016,8,12,18,0,452.0,53.0,0.9,22.0,140.0,40.23,29.01
2016,8,12,18,15,353.0,41.0,0.8,21.0,96.5,32.04,21.55
2016,8,12,18,30,254.0,29.0,0.7,20.0,53.0,23.36,12.31
2016,8,12,18,45,127.0,14.5,0.65,19.0,26.5,13.82,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,17.0,0.45,15.5,32.5,66.66,8.47
2016,8,13,6,0,291.0,34.0,0.4,16.0,65.0,147.13,104.13
2016,8,13,6,15,382.0,44.5,0.4,16.5,109.5,210.83,160.68
2016,8,13,6,30,473.0,55.0,0.4,17.0,154.0,284.65,223.18
2016,8,13,6,45,289.5,88.0,0.4,17.5,154.0,255.85,203.84
2016,8,13,7,0,106.0,121.0,0.4,18.0,154.0,192.76,153.89
2016,8,13,7,15,116.5,143.5,0.4,19.0,185.5,228.49,182.47
2016,8,13,7,30,127.0,166.0,0.4,20.0,217.0,264.93,210.09
2016,8,13,7,45,134.0,189.5,0.45,21.0,250.5,300.74,236.44
2016,8,13,8,0,141.0,213.0,0.5,22.0,284.0,336.74,262.18
2016,8,13,8,15,138.5,236.5,0.5,22.5,312.0,365.45,281.89
2016,8,13,8,30,136.0,260.0,0.5,23.0,340.0,393.43,300.68
2016,8,13,8,45,155.5,282.5,0.55,24.0,381.0,438.24,331.53
2016,8,13,9,0,175.0,305.0,0.6,25.0,422.0,483.7,361.94
2016,8,13,9,15,236.5,316.5,0.65,25.5,484.5,555.53,411.97
2016,8,13,9,30,298.0,328.0,0.7,26.0,547.0,643.2,470.83
2016,8,13,9,45,327.0,337.5,0.75,27.0,589.0,685.91,496.7
2016,8,13,10,0,356.0,347.0,0.8,28.0,631.0,728.32,522.34
2016,8,13,10,15,444.0,327.0,0.85,28.5,694.5,808.82,574.58
2016,8,13,10,30,532.0,307.0,0.9,29.0,758.0,878.0,618.2
2016,8,13,10,45,513.0,325.0,0.95,29.5,769.0,878.58,615.83
2016,8,13,11,0,494.0,343.0,1.0,30.0,780.0,876.35,612.67
2016,8,13,11,15,705.5,226.5,1.05,30.0,862.5,967.07,674.1
2016,8,13,11,30,917.0,110.0,1.1,30.0,945.0,1035.57,714.76
2016,8,13,11,45,917.0,111.5,1.2,30.5,952.0,1026.54,708.57
2016,8,13,12,0,917.0,113.0,1.3,31.0,959.0,1013.92,701.23
2016,8,13,12,15,917.5,113.0,1.35,31.0,958.5,996.73,691.75
2016,8,13,12,30,918.0,113.0,1.4,31.0,958.0,976.11,680.23
2016,8,13,12,45,901.5,121.5,1.45,31.0,945.0,945.01,662.23
2016,8,13,13,0,885.0,130.0,1.5,31.0,932.0,911.39,642.61
2016,8,13,13,15,881.0,129.5,1.5,30.5,916.0,877.62,623.36
2016,8,13,13,30,877.0,129.0,1.5,30.0,900.0,841.24,602.22
2016,8,13,13,45,871.0,128.0,1.55,30.0,876.5,800.4,577.27
2016,8,13,14,0,865.0,127.0,1.6,30.0,853.0,757.44,550.6
2016,8,13,14,15,857.0,125.0,1.6,29.5,822.5,710.28,520.28
2016,8,13,14,30,849.0,123.0,1.6,29.0,792.0,661.61,487.28
2016,8,13,14,45,591.0,217.0,1.6,29.0,672.5,549.22,405.35
2016,8,13,15,0,333.0,311.0,1.6,29.0,553.0,458.17,338.09
2016,8,13,15,15,374.5,280.5,1.6,28.5,537.0,429.97,318.25
2016,8,13,15,30,416.0,250.0,1.6,28.0,521.0,395.36,292.18
2016,8,13,15,45,370.5,239.0,1.6,28.0,467.5,343.54,252.6
2016,8,13,16,0,325.0,228.0,1.6,28.0,414.0,294.69,215.09
2016,8,13,16,15,273.5,213.0,1.55,27.5,360.0,246.16,178.43
2016,8,13,16,30,222.0,198.0,1.5,27.0,306.0,207.94,150.15
2016,8,13,16,45,433.5,142.0,1.5,26.5,321.5,166.91,109.58
2016,8,13,17,0,645.0,86.0,1.5,26.0,337.0,107.87,59.05
2016,8,13,17,15,599.0,79.0,1.4,25.0,285.0,59.9,39.33
2016,8,13,17,30,553.0,72.0,1.3,24.0,233.0,51.04,38.44
2016,8,13,17,45,487.0,63.0,1.2,23.5,183.5,46.31,34.33
2016,8,13,18,0,421.0,54.0,1.1,23.0,134.0,41.33,29.79
2016,8,13,18,15,321.5,41.5,1.0,22.0,91.0,32.7,21.93
2016,8,13,18,30,222.0,29.0,0.9,21.0,48.0,22.73,11.28
2016,8,13,18,45,111.0,14.5,0.8,20.0,24.0,13.82,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,116.5,17.5,0.35,15.5,29.5,57.61,0.22
2016,8,14,6,0,233.0,35.0,0.3,16.0,59.0,128.74,90.56
2016,8,14,6,15,320.0,48.5,0.3,16.5,102.5,189.92,144.71
2016,8,14,6,30,407.0,62.0,0.3,17.0,146.0,263.29,206.5
2016,8,14,6,45,466.5,72.5,0.35,17.5,195.0,327.76,260.2
2016,8,14,7,0,526.0,83.0,0.4,18.0,244.0,397.76,316.34
2016,8,14,7,15,263.0,99.5,0.4,19.0,180.0,272.57,218.13
2016,8,14,7,30,0.0,116.0,0.4,20.0,116.0,111.37,85.83
2016,8,14,7,45,6.5,144.0,0.45,21.0,147.5,143.94,112.1
2016,8,14,8,0,13.0,172.0,0.5,22.0,179.0,177.1,137.51
2016,8,14,8,15,26.0,202.0,0.5,22.5,217.0,217.93,168.68
2016,8,14,8,30,39.0,232.0,0.5,23.0,255.0,271.04,208.34
2016,8,14,8,45,55.0,261.0,0.55,24.0,296.0,316.42,240.98
2016,8,14,9,0,71.0,290.0,0.6,25.0,337.0,362.56,273.42
2016,8,14,9,15,90.0,316.0,0.65,25.5,379.5,408.66,305.76
2016,8,14,9,30,109.0,342.0,0.7,26.0,422.0,455.3,337.87
2016,8,14,9,45,108.0,359.5,0.75,26.5,442.0,473.68,349.16
2016,8,14,10,0,107.0,377.0,0.8,27.0,462.0,491.51,360.23
2016,8,14,10,15,137.5,395.5,0.85,27.5,509.5,554.53,403.04
2016,8,14,10,30,168.0,414.0,0.9,28.0,557.0,603.84,435.49
2016,8,14,10,45,181.0,425.0,0.95,28.5,583.0,626.98,449.78
2016,8,14,11,0,194.0,436.0,1.0,29.0,609.0,649.23,463.64
2016,8,14,11,15,333.0,400.0,1.05,29.0,701.0,759.28,539.44
2016,8,14,11,30,472.0,364.0,1.1,29.0,793.0,865.09,609.32
2016,8,14,11,45,452.5,372.0,1.15,29.5,786.0,845.12,594.18
2016,8,14,12,0,433.0,380.0,1.2,30.0,779.0,823.37,579.38
2016,8,14,12,15,444.5,377.0,1.2,30.0,786.0,818.96,576.98
2016,8,14,12,30,456.0,374.0,1.2,30.0,793.0,812.22,572.93
2016,8,14,12,45,653.0,263.5,1.25,30.0,858.0,868.14,614.77
2016,8,14,13,0,850.0,153.0,1.3,30.0,923.0,907.58,641.12
2016,8,14,13,15,846.0,152.0,1.3,30.0,906.5,873.33,619.52
2016,8,14,13,30,842.0,151.0,1.3,30.0,890.0,836.58,597.03
2016,8,14,13,45,832.5,151.0,1.35,30.0,865.0,794.21,571.29
2016,8,14,14,0,823.0,151.0,1.4,30.0,840.0,750.11,543.73
2016,8,14,14,15,814.0,149.0,1.4,29.5,809.0,703.01,512.94
2016,8,14,14,30,805.0,147.0,1.4,29.0,778.0,654.64,480.37
2016,8,14,14,45,686.0,185.5,1.4,29.0,706.0,575.9,423.78
2016,8,14,15,0,567.0,224.0,1.4,29.0,634.0,506.84,373.28
2016,8,14,15,15,564.0,208.0,1.4,28.5,595.0,457.18,337.19
2016,8,14,15,30,561.0,192.0,1.4,28.0,556.0,407.19,299.4
2016,8,14,15,45,504.0,194.5,1.4,27.5,503.5,352.61,257.58
2016,8,14,16,0,447.0,197.0,1.4,27.0,451.0,303.76,219.69
2016,8,14,16,15,389.5,188.5,1.35,26.5,395.0,251.88,179.6
2016,8,14,16,30,332.0,180.0,1.3,26.0,339.0,210.42,148.2
2016,8,14,16,45,465.5,137.5,1.3,25.5,332.5,166.53,108.33
2016,8,14,17,0,599.0,95.0,1.3,25.0,326.0,110.43,63.36
2016,8,14,17,15,551.0,87.0,1.25,24.0,274.5,64.49,49.9
2016,8,14,17,30,503.0,79.0,1.2,23.0,223.0,57.15,43.86
2016,8,14,17,45,442.5,67.5,1.15,22.5,175.0,50.48,38.05
2016,8,14,18,0,382.0,56.0,1.1,22.0,127.0,43.39,31.65
2016,8,14,18,15,285.5,42.0,1.0,21.0,85.5,32.34,21.65
2016,8,14,18,30,189.0,28.0,0.9,20.0,44.0,21.96,10.16
2016,8,14,18,45,94.5,14.0,0.85,19.5,22.0,13.34,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,179.0,15.5,0.8,13.5,34.0,72.91,0.0
2016,8,15,6,0,358.0,31.0,0.8,14.0,68.0,165.54,116.52
2016,8,15,6,15,454.5,40.0,0.75,14.5,115.0,233.26,178.79
2016,8,15,6,30,551.0,49.0,0.7,15.0,162.0,311.71,246.2
2016,8,15,6,45,332.5,84.5,0.7,15.5,158.5,273.14,219.83
2016,8,15,7,0,114.0,120.0,0.7,16.0,155.0,196.46,158.58
2016,8,15,7,15,123.0,142.0,0.65,16.5,186.0,231.12,186.97
2016,8,15,7,30,132.0,164.0,0.6,17.0,217.0,266.33,214.35
2016,8,15,7,45,105.5,185.0,0.6,18.0,231.0,276.31,220.16
2016,8,15,8,0,79.0,206.0,0.6,19.0,245.0,273.03,215.52
2016,8,15,8,15,58.5,218.0,0.6,19.5,248.5,271.42,212.7
2016,8,15,8,30,38.0,230.0,0.6,20.0,252.0,268.2,208.54
2016,8,15,8,45,55.0,259.5,0.6,21.0,295.0,314.97,242.97
2016,8,15,9,0,72.0,289.0,0.6,22.0,338.0,362.57,276.74
2016,8,15,9,15,49.5,284.0,0.65,22.5,318.5,336.42,255.47
2016,8,15,9,30,27.0,279.0,0.7,23.0,299.0,309.41,234.07
2016,8,15,9,45,35.5,307.0,0.75,23.5,335.0,346.93,261.23
2016,8,15,10,0,44.0,335.0,0.8,24.0,371.0,384.46,287.56
2016,8,15,10,15,81.0,371.5,0.85,24.5,439.5,459.25,340.89
2016,8,15,10,30,118.0,408.0,0.9,25.0,508.0,547.7,401.74
2016,8,15,10,45,109.5,417.0,0.95,25.5,511.5,533.74,390.24
2016,8,15,11,0,101.0,426.0,1.0,26.0,515.0,532.58,388.4
2016,8,15,11,15,185.0,432.0,1.05,26.0,599.0,632.7,459.0
2016,8,15,11,30,269.0,438.0,1.1,26.0,683.0,729.61,524.57
2016,8,15,11,45,242.0,447.0,1.2,26.0,668.5,705.38,507.5
2016,8,15,12,0,215.0,456.0,1.3,26.0,654.0,670.83,484.79
2016,8,15,12,15,240.5,450.5,1.3,26.0,671.5,681.87,493.16
2016,8,15,12,30,266.0,445.0,1.3,26.0,689.0,698.64,504.76
2016,8,15,12,45,272.0,439.0,1.35,26.0,686.5,686.35,497.08
2016,8,15,13,0,278.0,433.0,1.4,26.0,684.0,672.77,488.75
2016,8,15,13,15,228.0,432.5,1.4,25.5,636.0,611.11,446.98
2016,8,15,13,30,178.0,432.0,1.4,25.0,588.0,557.68,410.43
2016,8,15,13,45,296.0,386.0,1.45,25.0,637.0,597.32,441.76
2016,8,15,14,0,414.0,340.0,1.5,25.0,686.0,625.79,463.92
2016,8,15,14,15,410.0,329.5,1.45,24.5,661.5,590.0,439.15
2016,8,15,14,30,406.0,319.0,1.4,24.0,637.0,553.7,414.07
2016,8,15,14,45,328.0,323.0,1.35,24.0,572.0,486.41,364.82
2016,8,15,15,0,250.0,327.0,1.3,24.0,507.0,426.61,320.7
2016,8,15,15,15,318.5,290.0,1.25,23.5,505.0,409.89,308.85
2016,8,15,15,30,387.0,253.0,1.2,23.0,503.0,385.88,290.0
2016,8,15,15,45,315.5,246.5,1.15,23.0,440.5,328.01,245.67
2016,8,15,16,0,244.0,240.0,1.1,23.0,378.0,277.85,207.55
2016,8,15,16,15,152.5,216.0,1.05,22.5,299.5,220.82,165.68
2016,8,15,16,30,61.0,192.0,1.0,22.0,221.0,175.69,133.9
2016,8,15,16,45,30.5,149.0,0.95,22.0,163.5,132.1,100.93
2016,8,15,17,0,0.0,106.0,0.9,22.0,106.0,95.69,73.23
2016,8,15,17,15,0.0,89.5,0.85,21.0,89.5,80.79,64.58
2016,8,15,17,30,0.0,73.0,0.8,20.0,73.0,66.39,52.4
2016,8,15,17,45,239.0,61.0,0.75,19.5,104.0,44.57,33.38
2016,8,15,18,0,478.0,49.0,0.7,19.0,135.0,37.33,26.81
2016,8,15,18,15,368.5,37.5,0.65,18.0,91.0,29.43,19.42
2016,8,15,18,30,259.0,26.0,0.6,17.0,47.0,21.09,8.94
2016,8,15,18,45,129.5,13.0,0.6,16.5,23.5,12.39,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,156.5,15.5,0.75,13.5,31.5,66.63,0.0
2016,8,16,6,0,313.0,31.0,0.7,14.0,63.0,151.12,105.51
2016,8,16,6,15,410.5,41.5,0.65,14.5,109.0,218.29,167.21
2016,8,16,6,30,508.0,52.0,0.6,15.0,155.0,296.44,234.11
2016,8,16,6,45,569.5,59.5,0.55,16.0,206.5,363.76,290.24
2016,8,16,7,0,631.0,67.0,0.5,17.0,258.0,436.72,348.03
2016,8,16,7,15,318.5,100.5,0.5,17.5,197.5,317.67,255.16
2016,8,16,7,30,6.0,134.0,0.5,18.0,137.0,134.52,105.38
2016,8,16,7,45,7.0,149.0,0.5,19.0,152.5,149.8,117.68
2016,8,16,8,0,8.0,164.0,0.5,20.0,168.0,165.19,129.04
2016,8,16,8,15,13.5,186.0,0.5,20.5,194.0,191.54,149.16
2016,8,16,8,30,19.0,208.0,0.5,21.0,220.0,218.25,169.15
2016,8,16,8,45,26.5,234.5,0.55,22.0,252.0,251.71,193.72
2016,8,16,9,0,34.0,261.0,0.6,23.0,284.0,298.0,227.25
2016,8,16,9,15,29.0,267.0,0.6,23.5,288.0,299.25,226.68
2016,8,16,9,30,24.0,273.0,0.6,24.0,292.0,287.91,217.19
2016,8,16,9,45,35.5,305.5,0.65,24.5,334.0,345.49,259.0
2016,8,16,10,0,47.0,338.0,0.7,25.0,376.0,390.85,290.72
2016,8,16,10,15,50.0,354.5,0.75,25.5,396.5,410.43,303.52
2016,8,16,10,30,53.0,371.0,0.8,26.0,417.0,429.72,316.24
2016,8,16,10,45,47.5,373.0,0.9,26.5,415.0,424.68,311.85
2016,8,16,11,0,42.0,375.0,1.0,27.0,413.0,419.44,307.51
2016,8,16,11,15,56.0,398.5,1.05,27.0,449.0,456.05,333.57
2016,8,16,11,30,70.0,422.0,1.1,27.0,485.0,491.94,358.6
2016,8,16,11,45,162.0,435.0,1.15,27.5,583.0,603.79,436.89
2016,8,16,12,0,254.0,448.0,1.2,28.0,681.0,710.29,508.18
2016,8,16,12,15,240.0,450.5,1.2,28.0,670.0,681.43,487.8
2016,8,16,12,30,226.0,453.0,1.2,28.0,659.0,661.64,474.52
2016,8,16,12,45,214.0,449.5,1.25,28.0,644.0,637.37,458.68
2016,8,16,13,0,202.0,446.0,1.3,28.0,629.0,612.94,442.64
2016,8,16,13,15,240.5,430.0,1.3,28.0,643.5,619.2,448.27
2016,8,16,13,30,279.0,414.0,1.3,28.0,658.0,626.12,453.91
2016,8,16,13,45,288.5,399.0,1.3,28.0,645.5,603.45,438.91
2016,8,16,14,0,298.0,384.0,1.3,28.0,633.0,579.45,423.05
2016,8,16,14,15,308.5,365.5,1.25,28.0,614.5,551.6,404.04
2016,8,16,14,30,319.0,347.0,1.2,28.0,596.0,522.35,383.74
2016,8,16,14,45,288.0,335.5,1.2,28.0,552.0,473.54,349.13
2016,8,16,15,0,257.0,324.0,1.2,28.0,508.0,427.39,316.04
2016,8,16,15,15,187.0,307.0,1.2,27.5,436.5,362.49,269.49
2016,8,16,15,30,117.0,290.0,1.2,27.0,365.0,304.07,227.33
2016,8,16,15,45,165.5,266.0,1.2,26.5,363.5,291.23,217.57
2016,8,16,16,0,214.0,242.0,1.2,26.0,362.0,272.95,202.42
2016,8,16,16,15,132.0,214.5,1.15,25.5,286.5,214.14,159.39
2016,8,16,16,30,50.0,187.0,1.1,25.0,211.0,169.56,128.09
2016,8,16,16,45,27.0,156.5,1.1,24.5,169.0,137.02,104.07
2016,8,16,17,0,4.0,126.0,1.1,24.0,127.0,111.77,85.48
2016,8,16,17,15,2.0,106.5,1.1,23.0,107.0,93.88,75.18
2016,8,16,17,30,0.0,87.0,1.1,22.0,87.0,77.33,61.33
2016,8,16,17,45,0.0,67.5,1.1,21.5,67.5,60.63,46.88
2016,8,16,18,0,0.0,48.0,1.1,21.0,48.0,43.76,32.0
2016,8,16,18,15,0.0,31.5,1.05,20.0,31.5,29.13,18.86
2016,8,16,18,30,0.0,15.0,1.0,19.0,15.0,13.91,3.21
2016,8,16,18,45,0.0,7.5,0.95,18.0,7.5,7.15,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,17.0,0.75,14.0,26.5,51.86,0.0
2016,8,17,6,0,199.0,34.0,0.7,15.0,53.0,117.42,80.97
2016,8,17,6,15,289.5,48.5,0.7,15.5,96.0,178.92,136.86
2016,8,17,6,30,380.0,63.0,0.7,16.0,139.0,250.91,198.36
2016,8,17,6,45,190.0,69.0,0.7,16.5,107.0,176.02,141.32
2016,8,17,7,0,0.0,75.0,0.7,17.0,75.0,71.09,54.28
2016,8,17,7,15,0.0,91.0,0.65,17.5,91.0,86.67,67.31
2016,8,17,7,30,0.0,107.0,0.6,18.0,107.0,102.23,79.79
2016,8,17,7,45,0.0,120.5,0.6,19.0,120.5,115.2,89.75
2016,8,17,8,0,0.0,134.0,0.6,20.0,134.0,128.19,99.5
2016,8,17,8,15,5.0,163.0,0.6,20.5,166.0,161.02,125.19
2016,8,17,8,30,10.0,192.0,0.6,21.0,198.0,194.29,150.61
2016,8,17,8,45,17.0,218.5,0.65,22.0,229.5,226.99,174.9
2016,8,17,9,0,24.0,245.0,0.7,23.0,261.0,260.09,198.98
2016,8,17,9,15,38.0,278.0,0.75,23.5,305.0,319.74,242.91
2016,8,17,9,30,52.0,311.0,0.8,24.0,349.0,368.28,277.57
2016,8,17,9,45,80.0,342.5,0.85,25.0,404.5,428.83,320.1
2016,8,17,10,0,108.0,374.0,0.9,26.0,460.0,489.94,361.76
2016,8,17,10,15,127.0,392.0,0.95,26.0,497.0,541.15,396.81
2016,8,17,10,30,146.0,410.0,1.0,26.0,534.0,578.32,422.05
2016,8,17,10,45,133.5,420.0,1.05,26.5,535.5,574.66,417.79
2016,8,17,11,0,121.0,430.0,1.1,27.0,537.0,570.14,413.38
2016,8,17,11,15,199.0,432.0,1.1,27.0,610.5,647.08,467.36
2016,8,17,11,30,277.0,434.0,1.1,27.0,684.0,733.7,525.41
2016,8,17,11,45,231.5,445.5,1.15,27.5,656.0,683.24,489.45
2016,8,17,12,0,186.0,457.0,1.2,28.0,628.0,643.89,461.76
2016,8,17,12,15,167.5,456.5,1.2,28.0,610.5,618.46,444.53
2016,8,17,12,30,149.0,456.0,1.2,28.0,593.0,592.99,427.09
2016,8,17,12,45,122.5,445.0,1.25,28.0,557.0,550.14,397.97
2016,8,17,13,0,96.0,434.0,1.3,28.0,521.0,502.32,365.21
2016,8,17,13,15,107.0,429.0,1.3,28.0,524.0,500.51,364.78
2016,8,17,13,30,118.0,424.0,1.3,28.0,527.0,501.62,365.99
2016,8,17,13,45,106.0,408.0,1.3,28.0,498.5,465.47,340.83
2016,8,17,14,0,94.0,392.0,1.3,28.0,470.0,434.26,319.15
2016,8,17,14,15,112.5,381.0,1.3,27.5,471.0,430.65,318.04
2016,8,17,14,30,131.0,370.0,1.3,27.0,472.0,422.95,313.7
2016,8,17,14,45,280.5,322.0,1.3,27.0,526.0,456.9,339.97
2016,8,17,15,0,430.0,274.0,1.3,27.0,580.0,475.0,353.0
2016,8,17,15,15,373.0,271.0,1.25,26.5,525.0,418.54,311.26
2016,8,17,15,30,316.0,268.0,1.2,26.0,470.0,367.05,273.16
2016,8,17,15,45,248.5,255.5,1.2,25.5,407.0,309.7,230.75
2016,8,17,16,0,181.0,243.0,1.2,25.0,344.0,263.11,196.44
2016,8,17,16,15,121.0,216.0,1.15,24.5,281.0,212.17,158.89
2016,8,17,16,30,61.0,189.0,1.1,24.0,218.0,172.8,130.73
2016,8,17,16,45,50.5,165.0,1.05,23.5,187.0,145.88,110.54
2016,8,17,17,0,40.0,141.0,1.0,23.0,156.0,120.63,91.74
2016,8,17,17,15,31.5,120.0,0.95,22.0,130.5,99.26,80.03
2016,8,17,17,30,23.0,99.0,0.9,21.0,105.0,83.01,66.42
2016,8,17,17,45,193.0,76.5,0.85,20.5,111.0,59.91,46.41
2016,8,17,18,0,363.0,54.0,0.8,20.0,117.0,41.01,29.74
2016,8,17,18,15,260.5,39.0,0.7,19.0,76.5,30.18,19.74
2016,8,17,18,30,158.0,24.0,0.6,18.0,36.0,18.87,5.16
2016,8,17,18,45,79.0,12.0,0.55,17.5,18.0,11.44,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,60.0,15.5,0.65,14.5,21.5,35.8,0.0
2016,8,18,6,0,120.0,31.0,0.6,15.0,43.0,81.58,54.62
2016,8,18,6,15,190.5,51.0,0.6,15.5,82.5,137.95,105.19
2016,8,18,6,30,261.0,71.0,0.6,16.0,122.0,209.02,165.45
2016,8,18,6,45,312.5,88.0,0.6,16.5,167.5,267.86,214.98
2016,8,18,7,0,364.0,105.0,0.6,17.0,213.0,331.81,267.06
2016,8,18,7,15,202.5,128.0,0.6,17.5,190.5,271.27,218.36
2016,8,18,7,30,41.0,151.0,0.6,18.0,168.0,184.01,146.31
2016,8,18,7,45,42.0,171.5,0.6,19.0,190.5,207.59,164.58
2016,8,18,8,0,43.0,192.0,0.6,20.0,213.0,231.12,181.78
2016,8,18,8,15,34.5,204.0,0.6,20.5,222.5,237.54,185.46
2016,8,18,8,30,26.0,216.0,0.6,21.0,232.0,232.66,180.48
2016,8,18,8,45,48.0,251.0,0.65,22.0,282.0,300.15,231.24
2016,8,18,9,0,70.0,286.0,0.7,23.0,332.0,358.2,273.06
2016,8,18,9,15,72.5,306.0,0.75,23.5,356.5,382.55,289.4
2016,8,18,9,30,75.0,326.0,0.8,24.0,381.0,406.68,305.66
2016,8,18,9,45,86.5,348.0,0.85,24.5,414.0,441.38,329.58
2016,8,18,10,0,98.0,370.0,0.9,25.0,447.0,476.04,353.06
2016,8,18,10,15,118.0,389.0,0.95,25.0,485.5,529.25,390.03
2016,8,18,10,30,138.0,408.0,1.0,25.0,524.0,568.43,416.85
2016,8,18,10,45,158.5,420.5,1.1,25.5,557.0,600.5,438.35
2016,8,18,11,0,179.0,433.0,1.2,26.0,590.0,631.79,459.19
2016,8,18,11,15,165.0,441.0,1.2,26.0,587.5,622.71,451.9
2016,8,18,11,30,151.0,449.0,1.2,26.0,585.0,612.8,444.48
2016,8,18,11,45,155.5,446.0,1.3,26.0,587.5,609.03,442.73
2016,8,18,12,0,160.0,443.0,1.4,26.0,590.0,604.46,440.37
2016,8,18,12,15,172.5,449.0,1.4,25.5,607.0,615.74,449.15
2016,8,18,12,30,185.0,455.0,1.4,25.0,624.0,625.55,456.84
2016,8,18,12,45,176.5,450.5,1.4,25.0,610.0,604.46,442.2
2016,8,18,13,0,168.0,446.0,1.4,25.0,596.0,583.17,427.64
2016,8,18,13,15,187.5,435.5,1.4,25.0,600.5,579.64,426.1
2016,8,18,13,30,207.0,425.0,1.4,25.0,605.0,574.29,423.1
2016,8,18,13,45,238.5,406.5,1.4,25.0,608.5,568.72,420.24
2016,8,18,14,0,270.0,388.0,1.4,25.0,612.0,562.31,416.59
2016,8,18,14,15,276.0,370.5,1.35,24.5,592.0,533.38,397.08
2016,8,18,14,30,282.0,353.0,1.3,24.0,572.0,503.52,376.69
2016,8,18,14,45,279.5,335.0,1.3,24.0,543.0,467.34,350.78
2016,8,18,15,0,277.0,317.0,1.3,24.0,514.0,431.13,324.36
2016,8,18,15,15,247.5,300.5,1.25,23.5,468.5,383.4,289.34
2016,8,18,15,30,218.0,284.0,1.2,23.0,423.0,340.89,257.75
2016,8,18,15,45,209.5,262.0,1.2,23.0,387.0,303.07,228.7
2016,8,18,16,0,201.0,240.0,1.2,23.0,351.0,266.29,199.96
2016,8,18,16,15,177.0,217.5,1.15,22.5,308.5,226.47,169.39
2016,8,18,16,30,153.0,195.0,1.1,22.0,266.0,189.73,141.35
2016,8,18,16,45,94.5,166.5,1.05,21.5,209.0,151.93,114.38
2016,8,18,17,0,36.0,138.0,1.0,21.0,152.0,117.94,90.47
2016,8,18,17,15,23.0,116.0,0.95,20.0,124.5,96.41,78.25
2016,8,18,17,30,10.0,94.0,0.9,19.0,97.0,82.35,66.39
2016,8,18,17,45,5.0,70.0,0.85,18.5,71.5,62.33,48.87
2016,8,18,18,0,0.0,46.0,0.8,18.0,46.0,41.94,30.76
2016,8,18,18,15,0.0,27.5,0.75,17.5,27.5,25.54,15.85
2016,8,18,18,30,0.0,9.0,0.7,17.0,9.0,8.33,0.0
2016,8,18,18,45,0.0,4.5,0.65,16.5,4.5,4.29,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,33.0,12.0,0.85,14.5,15.0,24.03,0.0
2016,8,19,6,0,66.0,24.0,0.8,15.0,30.0,54.44,34.52
2016,8,19,6,15,114.0,47.5,0.8,15.5,66.5,104.73,79.25
2016,8,19,6,30,162.0,71.0,0.8,16.0,103.0,159.04,125.81
2016,8,19,6,45,208.5,94.0,0.8,16.5,148.0,216.57,174.4
2016,8,19,7,0,255.0,117.0,0.8,17.0,193.0,278.55,225.33
2016,8,19,7,15,127.5,109.0,0.75,17.5,147.0,195.36,157.75
2016,8,19,7,30,0.0,101.0,0.7,18.0,101.0,96.15,74.55
2016,8,19,7,45,0.0,116.0,0.65,18.5,116.0,110.69,86.31
2016,8,19,8,0,0.0,131.0,0.6,19.0,131.0,125.24,97.56
2016,8,19,8,15,3.5,157.5,0.6,19.5,159.5,154.33,120.36
2016,8,19,8,30,7.0,184.0,0.6,20.0,188.0,183.72,142.9
2016,8,19,8,45,14.0,211.0,0.65,21.0,220.0,216.84,167.77
2016,8,19,9,0,21.0,238.0,0.7,22.0,252.0,250.37,192.4
2016,8,19,9,15,23.0,255.0,0.7,22.5,271.0,269.26,205.65
2016,8,19,9,30,25.0,272.0,0.7,23.0,290.0,288.15,218.83
2016,8,19,9,45,23.5,280.0,0.7,23.5,297.5,294.41,222.41
2016,8,19,10,0,22.0,288.0,0.7,24.0,305.0,300.57,226.0
2016,8,19,10,15,41.5,332.0,0.75,24.5,366.0,378.36,282.39
2016,8,19,10,30,61.0,376.0,0.8,25.0,427.0,443.71,328.0
2016,8,19,10,45,86.5,400.5,0.85,25.5,475.5,493.79,362.43
2016,8,19,11,0,112.0,425.0,0.9,26.0,524.0,556.23,404.67
2016,8,19,11,15,134.0,436.5,0.95,26.0,556.0,587.11,425.73
2016,8,19,11,30,156.0,448.0,1.0,26.0,588.0,616.89,446.21
2016,8,19,11,45,215.5,443.5,1.05,26.5,638.5,665.6,479.61
2016,8,19,12,0,275.0,439.0,1.1,27.0,689.0,721.71,516.94
2016,8,19,12,15,285.5,435.5,1.15,27.0,695.0,718.48,514.96
2016,8,19,12,30,296.0,432.0,1.2,27.0,701.0,713.62,512.55
2016,8,19,12,45,425.0,375.0,1.25,27.0,756.5,767.38,552.06
2016,8,19,13,0,554.0,318.0,1.3,27.0,812.0,807.76,581.74
2016,8,19,13,15,548.0,314.5,1.3,27.0,795.5,776.5,560.81
2016,8,19,13,30,542.0,311.0,1.3,27.0,779.0,743.84,539.49
2016,8,19,13,45,544.5,300.0,1.35,27.0,759.0,709.49,517.48
2016,8,19,14,0,547.0,289.0,1.4,27.0,739.0,673.51,493.88
2016,8,19,14,15,535.5,282.5,1.4,26.5,709.5,630.61,465.31
2016,8,19,14,30,524.0,276.0,1.4,26.0,680.0,587.49,435.91
2016,8,19,14,45,516.0,264.5,1.4,26.0,646.5,541.94,403.31
2016,8,19,15,0,508.0,253.0,1.4,26.0,613.0,496.3,369.82
2016,8,19,15,15,517.5,225.5,1.4,25.5,572.5,445.16,332.23
2016,8,19,15,30,527.0,198.0,1.4,25.0,532.0,392.6,292.14
2016,8,19,15,45,464.0,199.5,1.4,24.5,477.0,337.19,249.33
2016,8,19,16,0,401.0,201.0,1.4,24.0,422.0,288.34,211.3
2016,8,19,16,15,386.0,190.5,1.3,23.5,386.5,251.33,181.02
2016,8,19,16,30,371.0,180.0,1.2,23.0,351.0,212.92,150.11
2016,8,19,16,45,334.5,162.5,1.2,22.5,302.5,168.25,116.85
2016,8,19,17,0,298.0,145.0,1.2,22.0,254.0,128.1,90.27
2016,8,19,17,15,258.5,123.5,1.15,21.0,207.5,92.45,74.55
2016,8,19,17,30,219.0,102.0,1.1,20.0,161.0,77.89,62.28
2016,8,19,17,45,172.5,78.0,1.1,19.5,118.0,60.93,47.43
2016,8,19,18,0,126.0,54.0,1.1,19.0,75.0,43.26,31.69
2016,8,19,18,15,81.5,33.0,1.05,18.0,44.5,27.14,16.99
2016,8,19,18,30,37.0,12.0,1.0,17.0,14.0,10.27,0.0
2016,8,19,18,45,18.5,6.0,0.95,16.5,7.0,5.72,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
