Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,11.5,0.6,14.5,15.0,19.92,0.0
2016,8,20,6,0,69.0,23.0,0.5,15.0,30.0,54.25,33.77
2016,8,20,6,15,119.5,46.0,0.5,15.5,66.0,105.08,79.3
2016,8,20,6,30,170.0,69.0,0.5,16.0,102.0,160.21,126.44
2016,8,20,6,45,218.5,91.0,0.5,16.5,147.0,217.96,175.05
2016,8,20,7,0,267.0,113.0,0.5,17.0,192.0,280.41,226.11
2016,8,20,7,15,133.5,101.5,0.45,17.5,141.0,190.29,153.31
2016,8,20,7,30,0.0,90.0,0.4,18.0,90.0,84.93,65.22
2016,8,20,7,45,0.0,102.0,0.4,18.5,102.0,96.46,74.65
2016,8,20,8,0,0.0,114.0,0.4,19.0,114.0,108.0,83.59
2016,8,20,8,15,0.0,125.0,0.45,19.5,125.0,118.55,91.61
2016,8,20,8,30,0.0,136.0,0.5,20.0,136.0,129.12,99.56
2016,8,20,8,45,0.0,149.5,0.55,21.0,149.5,142.21,109.19
2016,8,20,9,0,0.0,163.0,0.6,22.0,163.0,155.3,118.67
2016,8,20,9,15,2.5,178.0,0.6,22.5,180.0,172.16,131.25
2016,8,20,9,30,5.0,193.0,0.6,23.0,197.0,189.14,143.75
2016,8,20,9,45,7.0,208.0,0.65,23.5,213.5,205.73,155.86
2016,8,20,10,0,9.0,223.0,0.7,24.0,230.0,222.34,167.88
2016,8,20,10,15,16.0,266.5,0.75,24.5,279.5,272.44,204.88
2016,8,20,10,30,23.0,310.0,0.8,25.0,329.0,322.74,241.07
2016,8,20,10,45,34.5,344.0,0.9,25.5,374.0,381.57,283.0
2016,8,20,11,0,46.0,378.0,1.0,26.0,419.0,427.33,314.89
2016,8,20,11,15,62.0,401.0,1.05,26.0,456.5,465.38,341.73
2016,8,20,11,30,78.0,424.0,1.1,26.0,494.0,502.66,367.82
2016,8,20,11,45,101.0,436.5,1.15,26.5,528.5,534.89,389.82
2016,8,20,12,0,124.0,449.0,1.2,27.0,563.0,575.97,417.51
2016,8,20,12,15,218.5,437.5,1.2,27.0,636.5,647.93,468.56
2016,8,20,12,30,313.0,426.0,1.2,27.0,710.0,723.34,520.22
2016,8,20,12,45,330.5,405.5,1.3,27.0,702.5,705.92,509.66
2016,8,20,13,0,348.0,385.0,1.4,27.0,695.0,686.71,498.64
2016,8,20,13,15,537.5,292.0,1.4,26.5,760.5,745.58,544.23
2016,8,20,13,30,727.0,199.0,1.4,26.0,826.0,786.36,576.23
2016,8,20,13,45,725.0,194.0,1.45,26.0,804.0,747.88,550.37
2016,8,20,14,0,723.0,189.0,1.5,26.0,782.0,707.5,523.46
2016,8,20,14,15,713.0,185.5,1.5,25.5,752.0,661.38,492.39
2016,8,20,14,30,703.0,182.0,1.5,25.0,722.0,614.4,459.86
2016,8,20,14,45,690.0,177.5,1.5,25.0,686.0,564.15,423.17
2016,8,20,15,0,677.0,173.0,1.5,25.0,650.0,513.81,385.4
2016,8,20,15,15,659.5,168.0,1.45,24.5,608.5,461.07,345.27
2016,8,20,15,30,642.0,163.0,1.4,24.0,567.0,409.23,304.58
2016,8,20,15,45,618.0,157.0,1.4,24.0,521.5,355.35,260.9
2016,8,20,16,0,594.0,151.0,1.4,24.0,476.0,303.65,218.06
2016,8,20,16,15,564.5,143.0,1.3,23.0,428.0,250.79,174.85
2016,8,20,16,30,535.0,135.0,1.2,22.0,380.0,201.48,135.0
2016,8,20,16,45,495.0,125.0,1.2,21.5,330.0,152.73,98.26
2016,8,20,17,0,455.0,115.0,1.2,21.0,280.0,108.79,70.56
2016,8,20,17,15,405.5,102.0,1.15,20.5,231.0,72.78,57.82
2016,8,20,17,30,356.0,89.0,1.1,20.0,182.0,65.08,51.23
2016,8,20,17,45,290.0,72.5,1.05,19.5,137.0,54.19,41.58
2016,8,20,18,0,224.0,56.0,1.0,19.0,92.0,42.76,31.2
2016,8,20,18,15,149.0,36.0,0.95,18.0,56.5,27.92,17.45
2016,8,20,18,30,74.0,16.0,0.9,17.0,21.0,12.48,0.0
2016,8,20,18,45,37.0,8.0,0.9,16.5,10.5,7.63,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,13.0,0.8,14.5,17.0,24.07,0.0
2016,8,21,6,0,90.0,26.0,0.8,15.0,34.0,65.76,41.1
2016,8,21,6,15,152.5,47.5,0.8,15.5,72.0,119.88,90.73
2016,8,21,6,30,215.0,69.0,0.8,16.0,110.0,179.97,142.33
2016,8,21,6,45,270.5,87.5,0.85,16.5,155.5,239.19,192.64
2016,8,21,7,0,326.0,106.0,0.9,17.0,201.0,312.82,253.04
2016,8,21,7,15,163.0,94.5,0.85,17.5,142.0,208.28,168.77
2016,8,21,7,30,0.0,83.0,0.8,18.0,83.0,77.88,59.51
2016,8,21,7,45,0.0,101.0,0.75,18.5,101.0,95.48,73.96
2016,8,21,8,0,0.0,119.0,0.7,19.0,119.0,113.1,87.85
2016,8,21,8,15,1.5,144.5,0.7,19.5,145.5,139.55,108.64
2016,8,21,8,30,3.0,170.0,0.7,20.0,172.0,166.16,129.14
2016,8,21,8,45,6.0,187.0,0.7,21.0,191.0,185.4,143.29
2016,8,21,9,0,9.0,204.0,0.7,22.0,210.0,204.82,157.35
2016,8,21,9,15,11.0,219.5,0.7,22.5,227.0,221.94,169.71
2016,8,21,9,30,13.0,235.0,0.7,23.0,244.0,239.1,181.97
2016,8,21,9,45,15.5,254.5,0.75,23.5,266.5,260.85,197.64
2016,8,21,10,0,18.0,274.0,0.8,24.0,289.0,282.59,213.11
2016,8,21,10,15,33.0,317.0,0.85,24.0,345.0,354.21,265.76
2016,8,21,10,30,48.0,360.0,0.9,24.0,401.0,413.93,308.46
2016,8,21,10,45,125.0,393.5,0.95,24.5,502.5,538.52,397.25
2016,8,21,11,0,202.0,427.0,1.0,25.0,604.0,649.0,472.48
2016,8,21,11,15,176.5,436.0,1.05,25.0,592.0,629.44,457.41
2016,8,21,11,30,151.0,445.0,1.1,25.0,580.0,609.11,443.09
2016,8,21,11,45,195.0,445.0,1.15,25.5,621.0,647.18,469.62
2016,8,21,12,0,239.0,445.0,1.2,26.0,662.0,683.22,493.9
2016,8,21,12,15,470.5,338.5,1.2,26.0,764.0,804.5,580.23
2016,8,21,12,30,702.0,232.0,1.2,26.0,866.0,900.16,646.07
2016,8,21,12,45,554.0,303.0,1.3,26.0,800.0,812.99,586.58
2016,8,21,13,0,406.0,374.0,1.4,26.0,734.0,731.45,530.74
2016,8,21,13,15,565.0,289.0,1.4,25.5,779.5,765.15,559.44
2016,8,21,13,30,724.0,204.0,1.4,25.0,825.0,787.83,579.13
2016,8,21,13,45,716.0,201.0,1.45,25.0,801.0,746.68,551.47
2016,8,21,14,0,708.0,198.0,1.5,25.0,777.0,704.1,522.86
2016,8,21,14,15,696.5,194.5,1.5,24.5,746.0,657.48,491.32
2016,8,21,14,30,685.0,191.0,1.5,24.0,715.0,610.19,458.43
2016,8,21,14,45,670.5,186.5,1.5,23.5,678.0,559.84,422.34
2016,8,21,15,0,656.0,182.0,1.5,23.0,641.0,509.61,385.19
2016,8,21,15,15,637.0,176.5,1.45,22.5,599.5,456.75,344.72
2016,8,21,15,30,618.0,171.0,1.4,22.0,558.0,405.03,303.89
2016,8,21,15,45,593.5,164.0,1.4,22.0,512.5,351.43,260.22
2016,8,21,16,0,569.0,157.0,1.4,22.0,467.0,299.43,217.01
2016,8,21,16,15,538.5,148.5,1.35,21.5,419.0,247.7,174.29
2016,8,21,16,30,508.0,140.0,1.3,21.0,371.0,199.32,134.95
2016,8,21,16,45,468.0,129.5,1.3,20.5,321.5,151.78,99.2
2016,8,21,17,0,428.0,119.0,1.3,20.0,272.0,109.08,72.4
2016,8,21,17,15,378.5,105.0,1.3,19.0,224.0,75.14,60.23
2016,8,21,17,30,329.0,91.0,1.3,18.0,176.0,66.73,53.08
2016,8,21,17,45,265.5,73.0,1.35,17.5,131.5,54.7,42.33
2016,8,21,18,0,202.0,55.0,1.4,17.0,87.0,44.07,32.53
2016,8,21,18,15,101.0,36.5,1.35,16.5,52.5,29.77,18.85
2016,8,21,18,30,0.0,18.0,1.3,16.0,18.0,16.5,0.0
2016,8,21,18,45,0.0,9.0,1.3,16.0,9.0,8.58,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.0,1.1,14.5,9.0,8.58,0.0
2016,8,22,6,0,0.0,18.0,1.1,15.0,18.0,16.7,6.45
2016,8,22,6,15,0.0,38.0,1.1,15.0,38.0,36.51,24.58
2016,8,22,6,30,0.0,58.0,1.1,15.0,58.0,56.83,42.3
2016,8,22,6,45,6.5,80.0,1.1,15.5,82.0,82.27,64.06
2016,8,22,7,0,13.0,102.0,1.1,16.0,106.0,108.16,85.87
2016,8,22,7,15,22.0,123.0,1.0,16.5,131.0,134.91,107.97
2016,8,22,7,30,31.0,144.0,0.9,17.0,156.0,170.33,136.6
2016,8,22,7,45,45.0,169.0,0.85,17.5,189.5,207.75,166.26
2016,8,22,8,0,59.0,194.0,0.8,18.0,223.0,246.22,196.01
2016,8,22,8,15,80.5,221.0,0.8,18.5,264.5,293.76,232.38
2016,8,22,8,30,102.0,248.0,0.8,19.0,306.0,342.66,268.83
2016,8,22,8,45,109.5,271.0,0.8,20.0,338.0,376.2,291.99
2016,8,22,9,0,117.0,294.0,0.8,21.0,370.0,422.71,324.08
2016,8,22,9,15,222.0,302.5,0.8,21.5,458.5,528.87,401.79
2016,8,22,9,30,327.0,311.0,0.8,22.0,547.0,653.59,488.27
2016,8,22,9,45,344.0,323.5,0.85,22.5,582.5,688.67,509.61
2016,8,22,10,0,361.0,336.0,0.9,23.0,618.0,722.85,531.1
2016,8,22,10,15,427.0,322.0,0.95,23.0,668.0,787.84,575.16
2016,8,22,10,30,493.0,308.0,1.0,23.0,718.0,840.63,610.5
2016,8,22,10,45,586.5,268.0,1.05,23.5,767.5,894.98,646.43
2016,8,22,11,0,680.0,228.0,1.1,24.0,817.0,945.82,678.71
2016,8,22,11,15,684.5,229.5,1.15,24.0,831.0,947.4,679.36
2016,8,22,11,30,689.0,231.0,1.2,24.0,845.0,945.9,678.82
2016,8,22,11,45,695.5,229.5,1.25,24.5,853.0,940.19,674.46
2016,8,22,12,0,702.0,228.0,1.3,25.0,861.0,931.4,668.27
2016,8,22,12,15,701.5,227.5,1.3,25.0,859.5,913.89,657.23
2016,8,22,12,30,701.0,227.0,1.3,25.0,858.0,893.61,644.58
2016,8,22,12,45,667.0,244.5,1.35,25.0,840.0,858.22,622.17
2016,8,22,13,0,633.0,262.0,1.4,25.0,822.0,821.66,598.29
2016,8,22,13,15,627.5,259.5,1.4,24.5,806.0,789.48,578.46
2016,8,22,13,30,622.0,257.0,1.4,24.0,790.0,755.62,557.09
2016,8,22,13,45,620.0,250.0,1.45,24.0,768.0,718.74,532.83
2016,8,22,14,0,618.0,243.0,1.5,24.0,746.0,680.31,506.96
2016,8,22,14,15,606.5,238.5,1.5,23.5,716.5,636.37,477.07
2016,8,22,14,30,595.0,234.0,1.5,23.0,687.0,592.05,446.14
2016,8,22,14,45,585.5,225.0,1.5,23.0,652.5,543.77,410.8
2016,8,22,15,0,576.0,216.0,1.5,23.0,618.0,496.2,375.03
2016,8,22,15,15,570.0,198.5,1.45,22.5,575.0,442.9,334.59
2016,8,22,15,30,564.0,181.0,1.4,22.0,532.0,389.63,292.86
2016,8,22,15,45,476.5,190.0,1.4,22.0,470.5,330.33,246.12
2016,8,22,16,0,389.0,199.0,1.4,22.0,409.0,280.25,206.8
2016,8,22,16,15,349.5,184.5,1.35,21.5,359.5,234.94,170.8
2016,8,22,16,30,310.0,170.0,1.3,21.0,310.0,191.54,136.98
2016,8,22,16,45,339.0,149.5,1.3,20.5,285.0,155.94,108.11
2016,8,22,17,0,368.0,129.0,1.3,20.0,260.0,112.52,77.39
2016,8,22,17,15,321.5,112.0,1.25,19.0,213.0,84.9,68.68
2016,8,22,17,30,275.0,95.0,1.2,18.0,166.0,73.17,58.65
2016,8,22,17,45,221.0,74.5,1.15,17.5,123.0,58.49,45.57
2016,8,22,18,0,167.0,54.0,1.1,17.0,80.0,43.25,31.75
2016,8,22,18,15,105.0,33.0,1.0,16.5,47.0,27.09,16.35
2016,8,22,18,30,43.0,12.0,0.9,16.0,14.0,10.25,0.0
2016,8,22,18,45,21.5,6.0,0.85,16.0,7.0,5.72,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,13.5,0.8,14.5,18.0,27.36,0.0
2016,8,23,6,0,112.0,27.0,0.8,15.0,36.0,74.3,44.56
2016,8,23,6,15,188.5,46.0,0.75,15.5,75.0,139.22,105.37
2016,8,23,6,30,265.0,65.0,0.7,16.0,114.0,204.58,161.44
2016,8,23,6,45,327.5,80.0,0.7,17.0,160.5,266.63,213.64
2016,8,23,7,0,390.0,95.0,0.7,18.0,207.0,335.06,269.14
2016,8,23,7,15,195.0,95.5,0.65,18.5,151.5,228.8,184.47
2016,8,23,7,30,0.0,96.0,0.6,19.0,96.0,91.22,70.13
2016,8,23,7,45,0.0,112.5,0.6,19.5,112.5,107.33,83.29
2016,8,23,8,0,0.0,129.0,0.6,20.0,129.0,123.44,95.8
2016,8,23,8,15,0.0,142.5,0.6,20.5,142.5,136.46,105.64
2016,8,23,8,30,0.0,156.0,0.6,21.0,156.0,149.5,115.35
2016,8,23,8,45,3.5,177.0,0.65,21.5,179.5,173.18,133.45
2016,8,23,9,0,7.0,198.0,0.7,22.0,203.0,197.07,151.4
2016,8,23,9,15,8.0,208.5,0.7,22.5,214.5,208.13,159.13
2016,8,23,9,30,9.0,219.0,0.7,23.0,226.0,219.24,166.89
2016,8,23,9,45,20.5,264.5,0.75,23.5,280.5,276.02,209.34
2016,8,23,10,0,32.0,310.0,0.8,24.0,335.0,347.25,261.03
2016,8,23,10,15,71.5,353.5,0.8,24.5,412.0,432.02,321.79
2016,8,23,10,30,111.0,397.0,0.8,25.0,489.0,517.16,380.61
2016,8,23,10,45,226.5,394.5,0.85,25.5,588.0,641.44,467.13
2016,8,23,11,0,342.0,392.0,0.9,26.0,687.0,764.73,548.97
2016,8,23,11,15,530.0,304.5,0.95,26.0,771.0,867.66,619.5
2016,8,23,11,30,718.0,217.0,1.0,26.0,855.0,959.65,679.93
2016,8,23,11,45,724.0,215.5,1.05,26.5,863.0,953.16,673.97
2016,8,23,12,0,730.0,214.0,1.1,27.0,871.0,943.51,667.45
2016,8,23,12,15,730.0,214.0,1.1,27.0,870.0,926.54,656.97
2016,8,23,12,30,730.0,214.0,1.1,27.0,869.0,906.66,644.82
2016,8,23,12,45,747.0,201.0,1.15,27.0,865.5,886.22,633.12
2016,8,23,13,0,764.0,188.0,1.2,27.0,862.0,859.13,617.12
2016,8,23,13,15,759.0,186.5,1.2,27.0,845.0,825.35,596.09
2016,8,23,13,30,754.0,185.0,1.2,27.0,828.0,791.35,574.85
2016,8,23,13,45,749.5,181.0,1.25,27.0,804.5,750.78,548.78
2016,8,23,14,0,745.0,177.0,1.3,27.0,781.0,708.43,520.8
2016,8,23,14,15,734.5,174.0,1.3,26.5,750.5,661.38,489.34
2016,8,23,14,30,724.0,171.0,1.3,26.0,720.0,613.47,456.36
2016,8,23,14,45,712.5,166.0,1.35,26.0,683.5,562.5,419.68
2016,8,23,15,0,701.0,161.0,1.4,26.0,647.0,511.28,381.61
2016,8,23,15,15,683.0,156.5,1.4,25.5,605.5,457.44,340.86
2016,8,23,15,30,665.0,152.0,1.4,25.0,564.0,404.52,299.42
2016,8,23,15,45,644.5,145.0,1.4,24.5,518.5,349.7,255.31
2016,8,23,16,0,624.0,138.0,1.4,24.0,473.0,296.62,211.49
2016,8,23,16,15,593.5,131.0,1.35,23.5,424.0,243.22,167.3
2016,8,23,16,30,563.0,124.0,1.3,23.0,375.0,193.26,126.76
2016,8,23,16,45,526.5,114.0,1.3,22.5,325.5,143.18,89.4
2016,8,23,17,0,490.0,104.0,1.3,22.0,276.0,97.83,62.07
2016,8,23,17,15,438.0,92.5,1.25,21.0,226.5,66.35,52.17
2016,8,23,17,30,386.0,81.0,1.2,20.0,177.0,59.54,46.39
2016,8,23,17,45,318.0,65.5,1.2,19.5,132.0,49.21,37.15
2016,8,23,18,0,250.0,50.0,1.2,19.0,87.0,38.37,27.23
2016,8,23,18,15,161.0,32.0,1.15,18.5,52.0,24.96,14.12
2016,8,23,18,30,72.0,14.0,1.1,18.0,17.0,10.99,0.0
2016,8,23,18,45,36.0,7.0,1.1,17.5,8.5,6.67,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,81.0,13.5,0.85,14.5,20.0,33.81,0.0
2016,8,24,6,0,162.0,27.0,0.8,15.0,40.0,96.6,57.15
2016,8,24,6,15,252.5,43.0,0.75,15.5,80.5,159.61,120.49
2016,8,24,6,30,343.0,59.0,0.7,16.0,121.0,231.1,182.0
2016,8,24,6,45,409.5,71.0,0.7,16.5,169.5,295.9,237.09
2016,8,24,7,0,476.0,83.0,0.7,17.0,218.0,367.44,295.69
2016,8,24,7,15,238.0,82.5,0.65,17.5,150.0,249.6,202.18
2016,8,24,7,30,0.0,82.0,0.6,18.0,82.0,76.97,58.64
2016,8,24,7,45,0.0,97.5,0.6,18.5,97.5,92.06,71.16
2016,8,24,8,0,0.0,113.0,0.6,19.0,113.0,107.15,83.04
2016,8,24,8,15,0.0,133.0,0.6,19.5,133.0,126.82,98.4
2016,8,24,8,30,0.0,153.0,0.6,20.0,153.0,146.5,113.49
2016,8,24,8,45,5.0,180.5,0.65,21.0,184.0,178.11,137.67
2016,8,24,9,0,10.0,208.0,0.7,22.0,215.0,210.07,161.54
2016,8,24,9,15,15.5,233.5,0.7,22.5,244.5,240.69,184.19
2016,8,24,9,30,21.0,259.0,0.7,23.0,274.0,271.51,206.61
2016,8,24,9,45,24.0,279.0,0.75,23.5,297.0,294.39,222.81
2016,8,24,10,0,27.0,299.0,0.8,24.0,320.0,330.66,248.67
2016,8,24,10,15,54.5,341.5,0.85,24.0,386.0,402.43,301.09
2016,8,24,10,30,82.0,384.0,0.9,24.0,452.0,474.37,352.19
2016,8,24,10,45,185.0,395.0,0.95,24.5,553.5,600.67,441.46
2016,8,24,11,0,288.0,406.0,1.0,25.0,655.0,725.75,525.65
2016,8,24,11,15,396.0,374.0,1.0,25.0,721.5,795.19,572.5
2016,8,24,11,30,504.0,342.0,1.0,25.0,788.0,873.45,624.2
2016,8,24,11,45,518.0,332.0,1.05,25.5,793.5,867.66,619.32
2016,8,24,12,0,532.0,322.0,1.1,26.0,799.0,859.33,613.89
2016,8,24,12,15,686.0,237.5,1.15,26.0,852.0,908.06,649.84
2016,8,24,12,30,840.0,153.0,1.2,26.0,905.0,941.72,671.32
2016,8,24,12,45,828.5,158.0,1.25,26.0,892.5,911.97,653.11
2016,8,24,13,0,817.0,163.0,1.3,26.0,880.0,879.73,633.93
2016,8,24,13,15,812.0,161.5,1.3,26.0,863.0,844.33,611.9
2016,8,24,13,30,807.0,160.0,1.3,26.0,846.0,806.62,588.2
2016,8,24,13,45,799.5,158.5,1.35,26.0,821.5,764.86,562.16
2016,8,24,14,0,792.0,157.0,1.4,26.0,797.0,721.37,533.27
2016,8,24,14,15,782.0,154.5,1.4,25.5,766.0,673.73,501.19
2016,8,24,14,30,772.0,152.0,1.4,25.0,735.0,625.04,467.4
2016,8,24,14,45,759.5,148.5,1.4,25.0,697.5,571.7,428.42
2016,8,24,15,0,747.0,145.0,1.4,25.0,660.0,518.98,388.69
2016,8,24,15,15,730.0,141.0,1.4,24.5,617.5,463.67,346.51
2016,8,24,15,30,713.0,137.0,1.4,24.0,575.0,409.06,303.36
2016,8,24,15,45,692.0,131.0,1.45,23.5,528.5,352.27,257.37
2016,8,24,16,0,671.0,125.0,1.5,23.0,482.0,297.19,211.49
2016,8,24,16,15,525.5,139.5,1.45,22.5,402.0,233.02,162.35
2016,8,24,16,30,380.0,154.0,1.4,22.0,322.0,185.01,128.39
2016,8,24,16,45,459.0,124.5,1.4,21.5,302.0,142.74,92.43
2016,8,24,17,0,538.0,95.0,1.4,21.0,282.0,91.55,56.64
2016,8,24,17,15,484.5,85.0,1.4,20.0,231.5,61.62,48.29
2016,8,24,17,30,431.0,75.0,1.4,19.0,181.0,55.22,42.8
2016,8,24,17,45,358.0,61.5,1.4,18.5,135.0,46.29,34.74
2016,8,24,18,0,285.0,48.0,1.4,18.0,89.0,36.94,26.04
2016,8,24,18,15,184.0,31.0,1.35,17.5,53.0,24.26,13.17
2016,8,24,18,30,83.0,14.0,1.3,17.0,17.0,13.34,0.0
2016,8,24,18,45,41.5,7.0,1.3,16.5,8.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,92.5,13.0,1.05,14.5,20.0,36.28,0.0
2016,8,25,6,0,185.0,26.0,1.1,15.0,40.0,102.12,57.99
2016,8,25,6,15,283.5,40.0,1.05,15.5,81.0,167.53,126.23
2016,8,25,6,30,382.0,54.0,1.0,16.0,122.0,243.9,192.22
2016,8,25,6,45,454.0,63.0,1.0,16.5,171.0,311.4,249.98
2016,8,25,7,0,526.0,72.0,1.0,17.0,220.0,385.75,311.28
2016,8,25,7,15,263.0,68.0,0.95,17.5,142.0,246.57,200.91
2016,8,25,7,30,0.0,64.0,0.9,18.0,64.0,59.52,44.27
2016,8,25,7,45,0.0,74.0,0.85,18.5,74.0,68.87,52.08
2016,8,25,8,0,0.0,84.0,0.8,19.0,84.0,78.27,59.52
2016,8,25,8,15,0.0,105.0,0.8,19.5,105.0,98.73,75.86
2016,8,25,8,30,0.0,126.0,0.8,20.0,126.0,119.29,91.96
2016,8,25,8,45,0.0,134.0,0.8,20.5,134.0,126.91,97.51
2016,8,25,9,0,0.0,142.0,0.8,21.0,142.0,134.55,103.07
2016,8,25,9,15,1.0,157.0,0.8,21.5,158.0,150.05,114.79
2016,8,25,9,30,2.0,172.0,0.8,22.0,174.0,165.6,126.39
2016,8,25,9,45,4.0,185.0,0.85,22.5,188.5,180.15,137.19
2016,8,25,10,0,6.0,198.0,0.9,23.0,203.0,194.74,147.92
2016,8,25,10,15,8.0,214.0,0.9,23.0,221.0,212.33,161.1
2016,8,25,10,30,10.0,230.0,0.9,23.0,239.0,229.89,174.17
2016,8,25,10,45,12.0,250.0,0.95,23.5,261.0,251.36,189.79
2016,8,25,11,0,14.0,270.0,1.0,24.0,283.0,272.72,205.16
2016,8,25,11,15,16.5,289.0,1.05,24.0,304.0,293.44,220.38
2016,8,25,11,30,19.0,308.0,1.1,24.0,325.0,313.96,235.39
2016,8,25,11,45,19.5,309.0,1.15,24.5,327.0,314.5,235.24
2016,8,25,12,0,20.0,310.0,1.2,25.0,329.0,314.94,235.17
2016,8,25,12,15,35.0,352.5,1.2,25.0,385.0,378.97,282.01
2016,8,25,12,30,50.0,395.0,1.2,25.0,441.0,432.54,320.21
2016,8,25,12,45,153.5,409.0,1.2,25.0,545.0,542.78,400.39
2016,8,25,13,0,257.0,423.0,1.2,25.0,649.0,643.77,471.04
2016,8,25,13,15,259.0,413.5,1.2,25.0,637.0,622.56,455.91
2016,8,25,13,30,261.0,404.0,1.2,25.0,625.0,600.5,441.24
2016,8,25,13,45,171.5,389.0,1.25,25.0,532.5,500.08,370.41
2016,8,25,14,0,82.0,374.0,1.3,25.0,440.0,408.54,304.51
2016,8,25,14,15,444.5,254.0,1.3,24.5,590.0,538.68,406.06
2016,8,25,14,30,807.0,134.0,1.3,24.0,740.0,628.29,472.54
2016,8,25,14,45,628.5,194.0,1.3,23.5,651.0,537.52,404.77
2016,8,25,15,0,450.0,254.0,1.3,23.0,562.0,461.25,348.13
2016,8,25,15,15,602.0,186.5,1.3,22.5,571.5,444.03,334.8
2016,8,25,15,30,754.0,119.0,1.3,22.0,581.0,410.66,306.21
2016,8,25,15,45,547.0,161.5,1.3,22.0,482.5,326.85,241.65
2016,8,25,16,0,340.0,204.0,1.3,22.0,384.0,269.87,199.7
2016,8,25,16,15,230.5,193.0,1.25,21.5,309.5,211.92,156.77
2016,8,25,16,30,121.0,182.0,1.2,21.0,235.0,170.73,128.37
2016,8,25,16,45,112.5,160.0,1.2,20.5,204.0,141.45,106.12
2016,8,25,17,0,104.0,138.0,1.2,20.0,173.0,113.49,86.03
2016,8,25,17,15,92.5,115.0,1.2,19.0,142.0,90.57,73.55
2016,8,25,17,30,81.0,92.0,1.2,18.0,111.0,73.86,59.15
2016,8,25,17,45,64.5,70.0,1.2,17.5,83.0,57.31,44.39
2016,8,25,18,0,48.0,48.0,1.2,17.0,55.0,40.27,28.9
2016,8,25,18,15,24.0,29.0,1.15,16.5,32.5,25.78,13.77
2016,8,25,18,30,0.0,10.0,1.1,16.0,10.0,9.53,0.0
2016,8,25,18,45,0.0,5.0,1.05,15.5,5.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,0.85,14.5,21.0,41.33,0.0
2016,8,26,6,0,228.0,25.0,0.9,15.0,42.0,114.94,62.18
2016,8,26,6,15,335.5,37.0,0.9,15.5,85.0,185.35,139.14
2016,8,26,6,30,443.0,49.0,0.9,16.0,128.0,264.91,208.1
2016,8,26,6,45,511.5,57.5,0.9,16.5,178.0,333.23,266.66
2016,8,26,7,0,580.0,66.0,0.9,17.0,228.0,408.05,328.18
2016,8,26,7,15,290.0,65.0,0.9,17.5,146.0,258.89,210.88
2016,8,26,7,30,0.0,64.0,0.9,18.0,64.0,59.52,44.26
2016,8,26,7,45,0.0,93.0,0.9,18.5,93.0,87.58,67.57
2016,8,26,8,0,0.0,122.0,0.9,19.0,122.0,116.43,90.71
2016,8,26,8,15,4.0,152.0,0.9,19.5,154.5,149.59,116.96
2016,8,26,8,30,8.0,182.0,0.9,20.0,187.0,183.14,142.96
2016,8,26,8,45,6.5,185.5,0.9,20.5,190.0,184.7,143.28
2016,8,26,9,0,5.0,189.0,0.9,21.0,193.0,186.32,143.8
2016,8,26,9,15,8.5,209.5,0.95,21.5,216.0,209.83,161.52
2016,8,26,9,30,12.0,230.0,1.0,22.0,239.0,233.47,179.03
2016,8,26,9,45,27.5,276.5,1.05,22.5,297.5,308.17,235.1
2016,8,26,10,0,43.0,323.0,1.1,23.0,356.0,372.72,281.92
2016,8,26,10,15,43.5,336.0,1.1,23.0,370.5,386.03,290.71
2016,8,26,10,30,44.0,349.0,1.1,23.0,385.0,399.07,299.64
2016,8,26,10,45,49.0,365.0,1.15,23.5,406.5,419.53,313.63
2016,8,26,11,0,54.0,381.0,1.2,24.0,428.0,439.6,327.21
2016,8,26,11,15,57.5,391.5,1.2,24.0,442.0,451.89,335.61
2016,8,26,11,30,61.0,402.0,1.2,24.0,456.0,463.71,343.75
2016,8,26,11,45,52.5,394.0,1.25,24.0,441.0,444.06,329.54
2016,8,26,12,0,44.0,386.0,1.3,24.0,426.0,424.57,315.61
2016,8,26,12,15,41.0,379.5,1.3,24.0,416.5,412.02,306.65
2016,8,26,12,30,38.0,373.0,1.3,24.0,407.0,399.53,297.69
2016,8,26,12,45,65.5,396.0,1.35,24.0,454.0,443.62,330.43
2016,8,26,13,0,93.0,419.0,1.4,24.0,501.0,485.36,360.76
2016,8,26,13,15,94.5,411.0,1.4,24.0,492.5,472.71,351.72
2016,8,26,13,30,96.0,403.0,1.4,24.0,484.0,459.71,342.81
2016,8,26,13,45,77.0,379.0,1.4,24.0,443.0,415.84,311.27
2016,8,26,14,0,58.0,355.0,1.4,24.0,402.0,373.79,280.9
2016,8,26,14,15,68.5,347.5,1.4,23.5,400.5,368.42,278.24
2016,8,26,14,30,79.0,340.0,1.4,23.0,399.0,361.85,274.38
2016,8,26,14,45,93.0,326.0,1.4,23.0,392.0,350.18,266.17
2016,8,26,15,0,107.0,312.0,1.4,23.0,385.0,336.93,256.56
2016,8,26,15,15,106.5,291.0,1.35,22.5,359.5,309.45,236.37
2016,8,26,15,30,106.0,270.0,1.3,22.0,334.0,282.09,215.97
2016,8,26,15,45,68.0,234.5,1.3,22.0,275.0,230.29,176.72
2016,8,26,16,0,30.0,199.0,1.3,22.0,216.0,183.57,141.42
2016,8,26,16,15,20.5,174.5,1.25,21.5,185.5,160.63,124.2
2016,8,26,16,30,11.0,150.0,1.2,21.0,155.0,135.64,105.15
2016,8,26,16,45,6.5,131.5,1.2,20.5,134.0,117.37,91.12
2016,8,26,17,0,2.0,113.0,1.2,20.0,113.0,99.78,77.34
2016,8,26,17,15,1.0,92.5,1.1,19.0,92.5,81.81,65.99
2016,8,26,17,30,0.0,72.0,1.0,18.0,72.0,64.4,50.9
2016,8,26,17,45,0.0,53.0,0.95,17.5,53.0,47.97,36.25
2016,8,26,18,0,0.0,34.0,0.9,17.0,34.0,31.35,21.21
2016,8,26,18,15,0.0,19.5,0.85,16.5,19.5,18.1,7.37
2016,8,26,18,30,0.0,5.0,0.8,16.0,5.0,4.77,0.0
2016,8,26,18,45,0.0,2.5,0.8,15.5,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,0.95,14.5,4.0,3.81,0.0
2016,8,27,6,0,0.0,8.0,1.0,15.0,8.0,7.4,0.0
2016,8,27,6,15,0.0,18.0,1.0,15.0,18.0,16.68,8.05
2016,8,27,6,30,0.0,28.0,1.0,15.0,28.0,25.98,16.29
2016,8,27,6,45,0.0,40.5,1.0,15.5,40.5,37.62,26.38
2016,8,27,7,0,0.0,53.0,1.0,16.0,53.0,49.27,36.33
2016,8,27,7,15,0.0,65.5,0.95,16.5,65.5,60.97,46.14
2016,8,27,7,30,0.0,78.0,0.9,17.0,78.0,73.03,56.05
2016,8,27,7,45,0.0,90.5,0.9,17.5,90.5,85.1,65.77
2016,8,27,8,0,0.0,103.0,0.9,18.0,103.0,97.17,75.33
2016,8,27,8,15,0.0,118.0,0.85,18.5,118.0,111.77,86.77
2016,8,27,8,30,0.0,133.0,0.8,19.0,133.0,126.38,98.04
2016,8,27,8,45,1.5,155.5,0.8,19.5,156.5,149.84,116.26
2016,8,27,9,0,3.0,178.0,0.8,20.0,180.0,173.42,134.25
2016,8,27,9,15,8.0,206.5,0.8,20.5,212.5,206.38,159.38
2016,8,27,9,30,13.0,235.0,0.8,21.0,245.0,239.61,184.21
2016,8,27,9,45,20.0,265.0,0.85,21.5,280.5,276.45,211.5
2016,8,27,10,0,27.0,295.0,0.9,22.0,316.0,326.86,248.35
2016,8,27,10,15,49.5,335.0,0.9,22.0,375.5,391.04,295.38
2016,8,27,10,30,72.0,375.0,0.9,22.0,435.0,455.28,341.28
2016,8,27,10,45,65.0,379.5,0.95,22.5,434.5,451.28,336.84
2016,8,27,11,0,58.0,384.0,1.0,23.0,434.0,446.98,332.8
2016,8,27,11,15,132.5,409.0,1.05,23.0,525.0,557.8,413.01
2016,8,27,11,30,207.0,434.0,1.1,23.0,616.0,653.61,479.72
2016,8,27,11,45,521.0,295.0,1.15,23.0,757.0,831.52,607.33
2016,8,27,12,0,835.0,156.0,1.2,23.0,898.0,976.82,702.61
2016,8,27,12,15,834.5,155.5,1.2,23.0,896.5,957.59,688.56
2016,8,27,12,30,834.0,155.0,1.2,23.0,895.0,935.16,674.7
2016,8,27,12,45,836.0,152.0,1.25,23.0,886.5,909.35,659.47
2016,8,27,13,0,838.0,149.0,1.3,23.0,878.0,880.45,642.17
2016,8,27,13,15,833.0,148.0,1.3,23.0,860.5,844.74,619.64
2016,8,27,13,30,828.0,147.0,1.3,23.0,843.0,806.63,595.42
2016,8,27,13,45,826.5,142.5,1.35,23.0,820.0,765.55,569.53
2016,8,27,14,0,825.0,138.0,1.4,23.0,797.0,722.2,540.89
2016,8,27,14,15,815.5,135.5,1.35,22.5,765.0,673.35,507.04
2016,8,27,14,30,806.0,133.0,1.3,22.0,733.0,623.31,471.41
2016,8,27,14,45,798.5,128.0,1.3,22.0,696.5,571.12,432.67
2016,8,27,15,0,791.0,123.0,1.3,22.0,660.0,518.04,392.02
2016,8,27,15,15,774.5,119.5,1.3,21.5,617.0,461.58,348.18
2016,8,27,15,30,758.0,116.0,1.3,21.0,574.0,405.69,303.17
2016,8,27,15,45,739.5,111.0,1.3,20.5,527.5,345.41,253.39
2016,8,27,16,0,721.0,106.0,1.3,20.0,481.0,289.24,205.5
2016,8,27,16,15,692.0,100.5,1.25,19.5,430.5,231.93,156.7
2016,8,27,16,30,663.0,95.0,1.2,19.0,380.0,177.72,111.82
2016,8,27,16,45,625.0,88.0,1.2,19.0,328.5,124.73,72.49
2016,8,27,17,0,587.0,81.0,1.2,19.0,277.0,76.41,46.02
2016,8,27,17,15,531.5,72.5,1.15,18.5,226.0,51.87,40.07
2016,8,27,17,30,476.0,64.0,1.1,18.0,175.0,47.67,36.33
2016,8,27,17,45,395.0,52.5,1.05,17.5,128.5,40.44,29.67
2016,8,27,18,0,314.0,41.0,1.0,17.0,82.0,32.8,22.33
2016,8,27,18,15,196.0,25.5,0.95,16.5,47.0,20.02,7.78
2016,8,27,18,30,78.0,10.0,0.9,16.0,12.0,9.53,0.0
2016,8,27,18,45,39.0,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,83.0,11.5,0.85,13.5,17.5,32.34,0.0
2016,8,28,6,0,166.0,23.0,0.8,14.0,35.0,90.9,41.58
2016,8,28,6,15,266.0,38.5,0.75,14.5,76.0,159.82,119.67
2016,8,28,6,30,366.0,54.0,0.7,15.0,117.0,235.48,185.41
2016,8,28,6,45,440.5,64.5,0.7,15.5,166.5,306.4,245.88
2016,8,28,7,0,515.0,75.0,0.7,16.0,216.0,383.11,308.93
2016,8,28,7,15,268.5,105.0,0.65,16.5,180.0,284.74,230.84
2016,8,28,7,30,22.0,135.0,0.6,17.0,144.0,147.76,117.32
2016,8,28,7,45,44.5,162.5,0.55,17.5,183.0,201.33,161.01
2016,8,28,8,0,67.0,190.0,0.5,18.0,222.0,249.04,198.08
2016,8,28,8,15,56.0,206.5,0.5,18.5,235.0,259.52,204.62
2016,8,28,8,30,45.0,223.0,0.5,19.0,248.0,269.04,210.5
2016,8,28,8,45,90.0,255.5,0.55,20.0,311.0,343.44,266.84
2016,8,28,9,0,135.0,288.0,0.6,21.0,374.0,433.44,332.03
2016,8,28,9,15,156.0,308.5,0.65,21.5,414.0,477.27,362.12
2016,8,28,9,30,177.0,329.0,0.7,22.0,454.0,521.46,392.35
2016,8,28,9,45,212.5,343.0,0.75,22.5,501.0,572.21,427.15
2016,8,28,10,0,248.0,357.0,0.8,23.0,548.0,637.37,470.81
2016,8,28,10,15,558.0,241.5,0.85,23.5,691.0,829.71,606.2
2016,8,28,10,30,868.0,126.0,0.9,24.0,834.0,1004.9,714.87
2016,8,28,10,45,874.5,127.0,0.95,24.5,856.0,1015.23,717.48
2016,8,28,11,0,881.0,128.0,1.0,25.0,878.0,1022.01,720.42
2016,8,28,11,15,884.0,128.5,1.05,25.0,892.5,1021.16,720.25
2016,8,28,11,30,887.0,129.0,1.1,25.0,907.0,1016.68,718.08
2016,8,28,11,45,888.5,129.5,1.15,25.0,913.0,1007.12,712.91
2016,8,28,12,0,890.0,130.0,1.2,25.0,919.0,994.0,705.67
2016,8,28,12,15,889.5,130.0,1.2,25.0,917.0,974.98,694.01
2016,8,28,12,30,889.0,130.0,1.2,25.0,915.0,952.61,680.37
2016,8,28,12,45,902.0,121.0,1.3,25.0,909.5,930.12,668.23
2016,8,28,13,0,915.0,112.0,1.4,25.0,904.0,903.77,653.43
2016,8,28,13,15,910.5,111.0,1.4,24.5,886.5,866.96,631.65
2016,8,28,13,30,906.0,110.0,1.4,24.0,869.0,827.48,607.95
2016,8,28,13,45,900.0,109.0,1.4,24.0,843.5,784.36,580.38
2016,8,28,14,0,894.0,108.0,1.4,24.0,818.0,739.06,551.03
2016,8,28,14,15,885.5,106.0,1.35,23.5,786.0,689.18,516.96
2016,8,28,14,30,877.0,104.0,1.3,23.0,754.0,637.79,480.46
2016,8,28,14,45,865.5,102.0,1.3,23.0,715.5,583.45,440.14
2016,8,28,15,0,854.0,100.0,1.3,23.0,677.0,528.38,397.96
2016,8,28,15,15,838.5,97.5,1.25,22.5,633.0,468.29,351.16
2016,8,28,15,30,823.0,95.0,1.2,22.0,589.0,410.22,304.16
2016,8,28,15,45,802.5,92.0,1.15,22.0,540.5,350.6,254.02
2016,8,28,16,0,782.0,89.0,1.1,22.0,492.0,292.43,204.04
2016,8,28,16,15,754.5,84.5,1.05,21.5,441.0,233.15,153.71
2016,8,28,16,30,727.0,80.0,1.0,21.0,390.0,176.73,107.28
2016,8,28,16,45,687.5,75.0,1.0,20.5,337.0,117.85,64.24
2016,8,28,17,0,648.0,70.0,1.0,20.0,284.0,67.39,38.19
2016,8,28,17,15,592.5,63.0,0.95,19.0,231.5,44.36,33.43
2016,8,28,17,30,537.0,56.0,0.9,18.0,179.0,41.05,30.52
2016,8,28,17,45,449.5,46.5,0.9,17.5,131.0,35.31,25.18
2016,8,28,18,0,362.0,37.0,0.9,17.0,83.0,29.29,19.24
2016,8,28,18,15,225.5,23.5,0.85,16.5,47.5,18.97,5.8
2016,8,28,18,30,89.0,10.0,0.8,16.0,12.0,9.53,0.0
2016,8,28,18,45,44.5,5.0,0.8,15.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.3,12.5,18.5,38.89,0.0
2016,8,29,6,0,217.0,23.0,1.4,13.0,37.0,107.52,44.54
2016,8,29,6,15,330.0,35.0,1.4,13.5,79.5,181.27,136.06
2016,8,29,6,30,443.0,47.0,1.4,14.0,122.0,262.72,208.07
2016,8,29,6,45,513.5,55.0,1.45,14.5,172.0,331.35,268.2
2016,8,29,7,0,584.0,63.0,1.5,15.0,222.0,406.68,331.7
2016,8,29,7,15,292.0,72.0,1.45,15.5,151.5,269.28,221.8
2016,8,29,7,30,0.0,81.0,1.4,16.0,81.0,76.13,58.6
2016,8,29,7,45,0.0,103.5,1.4,16.5,103.5,98.42,77.15
2016,8,29,8,0,0.0,126.0,1.4,17.0,126.0,120.75,95.1
2016,8,29,8,15,7.5,160.0,1.4,17.0,164.0,160.94,127.68
2016,8,29,8,30,15.0,194.0,1.4,17.0,202.0,201.84,160.21
2016,8,29,8,45,36.5,231.0,1.4,17.5,253.5,270.34,213.95
2016,8,29,9,0,58.0,268.0,1.4,18.0,305.0,330.07,259.37
2016,8,29,9,15,115.0,298.0,1.3,18.5,377.0,428.37,333.43
2016,8,29,9,30,172.0,328.0,1.2,19.0,449.0,515.92,396.56
2016,8,29,9,45,246.5,333.5,1.2,20.0,516.5,608.11,461.15
2016,8,29,10,0,321.0,339.0,1.2,21.0,584.0,688.19,515.15
2016,8,29,10,15,424.5,314.0,1.2,21.5,651.0,776.85,575.33
2016,8,29,10,30,528.0,289.0,1.2,22.0,718.0,854.31,626.41
2016,8,29,10,45,727.0,192.5,1.2,22.5,800.5,953.69,691.13
2016,8,29,11,0,926.0,96.0,1.2,23.0,883.0,1031.6,736.75
2016,8,29,11,15,929.0,97.0,1.2,23.5,897.5,1031.4,733.59
2016,8,29,11,30,932.0,98.0,1.2,24.0,912.0,1027.39,729.3
2016,8,29,11,45,934.0,97.5,1.25,24.5,918.0,1017.0,722.16
2016,8,29,12,0,936.0,97.0,1.3,25.0,924.0,1002.88,712.86
2016,8,29,12,15,935.5,97.0,1.35,25.0,922.5,983.24,701.61
2016,8,29,12,30,935.0,97.0,1.4,25.0,921.0,960.08,688.18
2016,8,29,12,45,923.5,102.5,1.45,25.0,908.0,929.3,669.87
2016,8,29,13,0,912.0,108.0,1.5,25.0,895.0,895.72,649.67
2016,8,29,13,15,908.0,107.0,1.55,24.5,877.5,859.37,628.71
2016,8,29,13,30,904.0,106.0,1.6,24.0,860.0,820.32,605.61
2016,8,29,13,45,899.5,104.0,1.65,24.0,835.0,777.39,578.37
2016,8,29,14,0,895.0,102.0,1.7,24.0,810.0,732.17,549.19
2016,8,29,14,15,886.5,100.5,1.75,23.5,778.0,682.7,515.85
2016,8,29,14,30,878.0,99.0,1.8,23.0,746.0,631.71,479.78
2016,8,29,14,45,867.5,97.0,1.85,23.0,708.0,577.86,439.42
2016,8,29,15,0,857.0,95.0,1.9,23.0,670.0,523.19,397.04
2016,8,29,15,15,842.0,92.5,1.9,22.5,626.5,465.46,351.43
2016,8,29,15,30,827.0,90.0,1.9,22.0,583.0,405.02,302.13
2016,8,29,15,45,809.5,86.0,1.9,21.5,535.5,345.3,251.75
2016,8,29,16,0,792.0,82.0,1.9,21.0,488.0,286.68,201.03
2016,8,29,16,15,765.0,78.5,1.9,20.5,437.0,227.85,150.29
2016,8,29,16,30,738.0,75.0,1.9,20.0,386.0,171.79,103.65
2016,8,29,16,45,704.0,69.5,1.9,19.5,333.5,116.4,63.2
2016,8,29,17,0,670.0,64.0,1.9,19.0,281.0,61.11,33.96
2016,8,29,17,15,615.0,58.0,1.85,18.5,229.0,40.6,30.18
2016,8,29,17,30,560.0,52.0,1.8,18.0,177.0,37.92,27.73
2016,8,29,17,45,473.0,43.0,1.8,17.5,129.0,32.46,22.63
2016,8,29,18,0,386.0,34.0,1.8,17.0,81.0,26.74,16.93
2016,8,29,18,15,193.0,17.0,1.75,16.5,40.5,13.07,0.99
2016,8,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
