Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,10.0,1.1,14.5,18.5,44.25,0.0
2016,8,30,6,0,270.0,20.0,1.1,15.0,37.0,120.5,42.27
2016,8,30,6,15,385.5,30.0,1.1,15.5,80.0,196.38,145.34
2016,8,30,6,30,501.0,40.0,1.1,16.0,123.0,279.57,218.79
2016,8,30,6,45,570.5,46.0,1.15,17.0,174.0,348.1,277.99
2016,8,30,7,0,640.0,52.0,1.2,18.0,225.0,420.99,338.3
2016,8,30,7,15,322.5,88.0,1.2,18.5,175.5,307.21,248.82
2016,8,30,7,30,5.0,124.0,1.2,19.0,126.0,125.01,97.98
2016,8,30,7,45,299.0,118.5,1.2,19.5,256.5,357.22,289.38
2016,8,30,8,0,593.0,113.0,1.2,20.0,387.0,584.73,462.66
2016,8,30,8,15,716.0,93.5,1.2,20.5,461.0,678.04,526.52
2016,8,30,8,30,839.0,74.0,1.2,21.0,535.0,775.26,590.71
2016,8,30,8,45,856.0,76.0,1.25,21.5,581.5,820.55,618.11
2016,8,30,9,0,873.0,78.0,1.3,22.0,628.0,864.0,644.43
2016,8,30,9,15,885.5,79.5,1.3,22.5,669.5,900.66,665.2
2016,8,30,9,30,898.0,81.0,1.3,23.0,711.0,934.68,684.06
2016,8,30,9,45,909.0,81.5,1.35,23.5,746.5,963.23,700.0
2016,8,30,10,0,920.0,82.0,1.4,24.0,782.0,988.65,713.96
2016,8,30,10,15,926.5,83.0,1.4,24.0,811.0,1006.9,724.03
2016,8,30,10,30,933.0,84.0,1.4,24.0,840.0,1021.54,732.01
2016,8,30,10,45,602.5,243.0,1.45,24.5,736.5,883.16,641.45
2016,8,30,11,0,272.0,402.0,1.5,25.0,633.0,705.82,514.39
2016,8,30,11,15,610.5,243.5,1.55,25.0,772.0,884.89,645.21
2016,8,30,11,30,949.0,85.0,1.6,25.0,911.0,1029.03,736.04
2016,8,30,11,45,950.5,85.0,1.65,25.0,917.0,1018.55,728.19
2016,8,30,12,0,952.0,85.0,1.7,25.0,923.0,1004.26,719.92
2016,8,30,12,15,951.5,85.0,1.7,25.0,921.0,984.36,707.51
2016,8,30,12,30,951.0,85.0,1.7,25.0,919.0,960.86,692.93
2016,8,30,12,45,947.5,85.0,1.75,25.5,908.5,931.21,673.74
2016,8,30,13,0,944.0,85.0,1.8,26.0,898.0,898.37,652.48
2016,8,30,13,15,940.0,84.5,1.8,26.0,880.0,861.57,629.28
2016,8,30,13,30,936.0,84.0,1.8,26.0,862.0,821.96,604.07
2016,8,30,13,45,930.5,83.0,1.85,26.0,836.5,778.08,576.21
2016,8,30,14,0,925.0,82.0,1.9,26.0,811.0,731.9,546.4
2016,8,30,14,15,917.0,81.0,1.85,25.5,778.5,681.98,512.7
2016,8,30,14,30,909.0,80.0,1.8,25.0,746.0,630.41,475.68
2016,8,30,14,45,898.5,78.5,1.8,25.0,707.5,575.58,434.49
2016,8,30,15,0,888.0,77.0,1.8,25.0,669.0,519.87,391.3
2016,8,30,15,15,874.0,75.0,1.8,24.5,625.5,461.5,345.35
2016,8,30,15,30,860.0,73.0,1.8,24.0,582.0,403.17,297.66
2016,8,30,15,45,842.0,70.5,1.8,23.5,534.0,343.35,247.3
2016,8,30,16,0,824.0,68.0,1.8,23.0,486.0,284.56,196.54
2016,8,30,16,15,798.5,65.0,1.75,22.5,435.0,220.76,141.98
2016,8,30,16,30,773.0,62.0,1.7,22.0,384.0,163.43,94.56
2016,8,30,16,45,738.0,58.0,1.65,21.5,331.5,107.22,54.28
2016,8,30,17,0,703.0,54.0,1.6,21.0,279.0,55.19,29.57
2016,8,30,17,15,650.0,49.0,1.55,20.5,227.0,36.93,26.72
2016,8,30,17,30,597.0,44.0,1.5,20.0,175.0,34.45,24.44
2016,8,30,17,45,511.5,37.0,1.45,19.5,127.0,30.0,20.27
2016,8,30,18,0,426.0,30.0,1.4,19.0,79.0,23.31,13.77
2016,8,30,18,15,213.0,15.0,1.35,18.5,39.5,11.44,0.0
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,45,146.0,9.5,1.25,14.5,18.5,46.58,0.0
2016,8,31,6,0,292.0,19.0,1.3,15.0,37.0,125.72,34.83
2016,8,31,6,15,411.5,28.0,1.3,15.5,81.0,203.69,150.12
2016,8,31,6,30,531.0,37.0,1.3,16.0,125.0,285.83,223.6
2016,8,31,6,45,599.5,43.0,1.35,16.5,176.0,356.0,285.07
2016,8,31,7,0,668.0,49.0,1.4,17.0,227.0,432.43,349.16
2016,8,31,7,15,712.5,53.5,1.35,17.5,281.0,498.66,402.28
2016,8,31,7,30,757.0,58.0,1.3,18.0,335.0,567.66,454.94
2016,8,31,7,45,788.0,61.0,1.3,18.5,388.0,627.83,498.36
2016,8,31,8,0,819.0,64.0,1.3,19.0,441.0,683.09,535.38
2016,8,31,8,15,840.5,67.0,1.3,19.0,491.5,736.4,571.0
2016,8,31,8,30,862.0,70.0,1.3,19.0,542.0,788.79,605.18
2016,8,31,8,45,878.5,72.0,1.3,19.5,589.0,834.45,632.88
2016,8,31,9,0,895.0,74.0,1.3,20.0,636.0,878.16,658.78
2016,8,31,9,15,907.0,75.5,1.3,20.5,677.5,914.96,679.68
2016,8,31,9,30,919.0,77.0,1.3,21.0,719.0,949.01,698.58
2016,8,31,9,45,919.5,83.0,1.35,21.5,753.0,974.4,712.53
2016,8,31,10,0,920.0,89.0,1.4,22.0,787.0,996.07,724.2
2016,8,31,10,15,926.5,90.0,1.45,22.0,816.0,1014.17,735.08
2016,8,31,10,30,933.0,91.0,1.5,22.0,845.0,1028.66,743.83
2016,8,31,10,45,938.5,91.5,1.55,22.0,867.0,1037.88,749.42
2016,8,31,11,0,944.0,92.0,1.6,22.0,889.0,1043.3,752.81
2016,8,31,11,15,946.5,92.5,1.6,22.0,902.5,1041.87,751.3
2016,8,31,11,30,949.0,93.0,1.6,22.0,916.0,1036.57,747.57
2016,8,31,11,45,950.0,93.5,1.6,22.5,922.0,1025.95,739.24
2016,8,31,12,0,951.0,94.0,1.6,23.0,928.0,1011.54,728.73
2016,8,31,12,15,950.5,94.0,1.6,22.5,926.0,991.45,717.57
2016,8,31,12,30,950.0,94.0,1.6,22.0,924.0,967.78,704.18
2016,8,31,12,45,943.0,96.0,1.65,22.0,912.0,936.92,685.45
2016,8,31,13,0,936.0,98.0,1.7,22.0,900.0,903.03,664.67
2016,8,31,13,15,932.0,97.5,1.7,22.0,882.0,866.28,641.25
2016,8,31,13,30,928.0,97.0,1.7,22.0,864.0,826.73,615.82
2016,8,31,13,45,922.5,95.0,1.75,22.0,838.5,781.99,587.09
2016,8,31,14,0,917.0,93.0,1.8,22.0,813.0,734.98,556.39
2016,8,31,14,15,908.5,92.0,1.8,21.5,780.0,684.9,522.01
2016,8,31,14,30,900.0,91.0,1.8,21.0,747.0,633.25,484.72
2016,8,31,14,45,890.5,88.0,1.8,21.0,708.5,577.84,442.55
2016,8,31,15,0,881.0,85.0,1.8,21.0,670.0,521.49,398.28
2016,8,31,15,15,866.0,83.0,1.8,20.5,625.5,462.92,351.5
2016,8,31,15,30,851.0,81.0,1.8,20.0,581.0,404.49,303.06
2016,8,31,15,45,833.5,77.5,1.8,20.0,533.0,344.33,251.24
2016,8,31,16,0,816.0,74.0,1.8,20.0,485.0,281.31,196.22
2016,8,31,16,15,789.0,70.5,1.75,19.5,433.0,221.13,144.08
2016,8,31,16,30,762.0,67.0,1.7,19.0,381.0,163.7,96.38
2016,8,31,16,45,727.0,62.0,1.7,19.0,328.5,107.32,55.85
2016,8,31,17,0,692.0,57.0,1.7,19.0,276.0,55.18,31.45
2016,8,31,17,15,635.5,51.5,1.6,18.5,223.5,39.27,29.0
2016,8,31,17,30,579.0,46.0,1.5,18.0,171.0,33.35,23.68
2016,8,31,17,45,487.0,38.5,1.45,17.5,122.5,28.96,19.51
2016,8,31,18,0,395.0,31.0,1.4,17.0,74.0,24.42,14.66
2016,8,31,18,15,197.5,15.5,1.3,16.5,37.0,12.01,0.0
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,1.1,14.5,18.0,47.2,0.0
2016,9,1,6,0,297.0,19.0,1.1,15.0,36.0,126.71,23.55
2016,9,1,6,15,419.0,28.0,1.1,15.0,80.5,203.06,148.96
2016,9,1,6,30,541.0,37.0,1.1,15.0,125.0,290.01,227.08
2016,9,1,6,45,610.5,43.0,1.1,15.5,177.0,361.24,289.35
2016,9,1,7,0,680.0,49.0,1.1,16.0,229.0,438.79,354.08
2016,9,1,7,15,340.0,72.5,1.05,16.5,162.5,298.59,243.85
2016,9,1,7,30,0.0,96.0,1.0,17.0,96.0,91.84,71.28
2016,9,1,7,45,4.5,126.0,1.0,18.0,128.5,125.4,98.94
2016,9,1,8,0,9.0,156.0,1.0,19.0,161.0,159.42,125.79
2016,9,1,8,15,30.0,189.0,1.0,19.5,205.5,220.1,173.86
2016,9,1,8,30,51.0,222.0,1.0,20.0,250.0,273.8,215.12
2016,9,1,8,45,60.5,246.0,1.0,20.5,282.0,308.58,240.65
2016,9,1,9,0,70.0,270.0,1.0,21.0,314.0,343.68,266.04
2016,9,1,9,15,73.0,290.0,1.0,21.0,338.5,368.54,283.7
2016,9,1,9,30,76.0,310.0,1.0,21.0,363.0,393.21,301.12
2016,9,1,9,45,77.5,327.5,1.05,21.5,384.0,413.39,314.68
2016,9,1,10,0,79.0,345.0,1.1,22.0,405.0,433.24,327.91
2016,9,1,10,15,82.5,361.0,1.15,22.0,425.5,453.0,341.73
2016,9,1,10,30,86.0,377.0,1.2,22.0,446.0,472.37,355.24
2016,9,1,10,45,140.0,395.0,1.25,22.5,511.0,557.12,415.76
2016,9,1,11,0,194.0,413.0,1.3,23.0,576.0,627.31,464.24
2016,9,1,11,15,579.5,251.5,1.35,23.0,750.5,861.36,632.83
2016,9,1,11,30,965.0,90.0,1.4,23.0,925.0,1047.85,750.98
2016,9,1,11,45,964.0,91.5,1.45,23.0,930.0,1036.12,741.79
2016,9,1,12,0,963.0,93.0,1.5,23.0,935.0,1020.56,732.88
2016,9,1,12,15,962.5,93.0,1.55,23.0,932.5,1000.16,720.99
2016,9,1,12,30,962.0,93.0,1.6,23.0,930.0,976.13,706.82
2016,9,1,12,45,956.0,94.5,1.7,23.0,918.5,945.23,688.86
2016,9,1,13,0,950.0,96.0,1.8,23.0,907.0,911.23,668.67
2016,9,1,13,15,946.0,95.5,1.8,22.5,889.0,873.93,646.21
2016,9,1,13,30,942.0,95.0,1.8,22.0,871.0,833.79,621.61
2016,9,1,13,45,934.5,94.5,1.85,21.5,844.5,788.39,593.54
2016,9,1,14,0,927.0,94.0,1.9,21.0,818.0,740.83,563.45
2016,9,1,14,15,919.0,92.5,1.8,21.0,785.0,690.05,526.59
2016,9,1,14,30,911.0,91.0,1.7,21.0,752.0,637.63,487.13
2016,9,1,14,45,901.0,89.0,1.65,21.0,713.0,582.25,444.77
2016,9,1,15,0,891.0,87.0,1.6,21.0,674.0,525.93,400.38
2016,9,1,15,15,876.5,84.5,1.55,20.5,629.5,466.5,352.92
2016,9,1,15,30,862.0,82.0,1.5,20.0,585.0,407.15,303.79
2016,9,1,15,45,843.0,79.0,1.5,20.0,536.0,346.25,251.59
2016,9,1,16,0,824.0,76.0,1.5,20.0,487.0,282.71,196.37
2016,9,1,16,15,796.5,72.5,1.5,19.5,434.5,221.94,144.02
2016,9,1,16,30,769.0,69.0,1.5,19.0,382.0,163.99,96.25
2016,9,1,16,45,728.0,64.5,1.55,18.5,328.0,107.18,56.32
2016,9,1,17,0,687.0,60.0,1.6,18.0,274.0,55.38,33.51
2016,9,1,17,15,628.5,54.0,1.55,17.5,221.0,38.05,28.04
2016,9,1,17,30,570.0,48.0,1.5,17.0,168.0,35.22,25.4
2016,9,1,17,45,465.0,40.0,1.5,16.5,119.0,30.48,20.86
2016,9,1,18,0,360.0,32.0,1.5,16.0,70.0,25.59,15.47
2016,9,1,18,15,180.0,16.0,1.45,15.5,35.0,12.62,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,9.5,1.05,14.0,15.5,35.25,0.0
2016,9,2,6,0,204.0,19.0,1.1,15.0,31.0,96.98,5.97
2016,9,2,6,15,327.5,30.5,1.05,15.5,72.5,175.68,128.11
2016,9,2,6,30,451.0,42.0,1.0,16.0,114.0,260.56,203.37
2016,9,2,6,45,520.5,50.0,1.0,16.5,163.5,328.85,262.71
2016,9,2,7,0,590.0,58.0,1.0,17.0,213.0,403.82,325.13
2016,9,2,7,15,295.0,70.0,0.95,17.5,147.5,269.02,218.99
2016,9,2,7,30,0.0,82.0,0.9,18.0,82.0,77.33,59.05
2016,9,2,7,45,0.0,94.0,0.9,18.5,94.0,88.88,68.68
2016,9,2,8,0,0.0,106.0,0.9,19.0,106.0,100.44,77.77
2016,9,2,8,15,0.0,120.0,0.9,19.5,120.0,114.05,88.38
2016,9,2,8,30,0.0,134.0,0.9,20.0,134.0,127.67,98.82
2016,9,2,8,45,1.0,152.5,0.9,20.5,153.5,146.7,113.47
2016,9,2,9,0,2.0,171.0,0.9,21.0,173.0,165.8,127.94
2016,9,2,9,15,2.0,173.0,0.95,21.5,175.0,167.3,128.49
2016,9,2,9,30,2.0,175.0,1.0,22.0,177.0,168.91,129.21
2016,9,2,9,45,12.0,226.5,1.05,22.5,236.5,229.92,176.07
2016,9,2,10,0,22.0,278.0,1.1,23.0,296.0,291.71,222.1
2016,9,2,10,15,69.0,331.5,1.15,23.0,387.0,407.47,308.39
2016,9,2,10,30,116.0,385.0,1.2,23.0,478.0,524.87,392.37
2016,9,2,10,45,160.5,397.5,1.25,23.5,530.0,580.31,430.52
2016,9,2,11,0,205.0,410.0,1.3,24.0,582.0,635.03,467.96
2016,9,2,11,15,558.5,256.0,1.35,24.0,734.5,844.66,618.98
2016,9,2,11,30,912.0,102.0,1.4,24.0,887.0,1007.67,723.33
2016,9,2,11,45,913.0,102.0,1.45,24.5,893.0,996.66,713.48
2016,9,2,12,0,914.0,102.0,1.5,25.0,899.0,982.01,703.66
2016,9,2,12,15,914.0,102.0,1.5,25.0,897.0,962.85,691.73
2016,9,2,12,30,914.0,102.0,1.5,25.0,895.0,940.2,677.7
2016,9,2,12,45,901.0,107.5,1.55,25.0,882.0,908.3,658.42
2016,9,2,13,0,888.0,113.0,1.6,25.0,869.0,873.78,637.35
2016,9,2,13,15,884.0,112.5,1.6,25.0,851.0,838.33,614.93
2016,9,2,13,30,880.0,112.0,1.6,25.0,833.0,800.25,590.6
2016,9,2,13,45,876.5,109.0,1.6,25.0,808.5,757.66,563.03
2016,9,2,14,0,873.0,106.0,1.6,25.0,784.0,712.78,533.46
2016,9,2,14,15,718.5,167.5,1.6,24.5,710.0,629.65,473.45
2016,9,2,14,30,564.0,229.0,1.6,24.0,636.0,554.16,418.08
2016,9,2,14,45,699.5,163.0,1.6,24.0,640.0,536.32,405.6
2016,9,2,15,0,835.0,97.0,1.6,24.0,644.0,503.42,379.76
2016,9,2,15,15,819.0,94.0,1.6,23.5,600.5,445.24,333.77
2016,9,2,15,30,803.0,91.0,1.6,23.0,557.0,387.5,286.58
2016,9,2,15,45,783.0,87.5,1.65,22.5,509.0,328.73,237.25
2016,9,2,16,0,763.0,84.0,1.7,22.0,461.0,271.42,187.97
2016,9,2,16,15,733.5,80.0,1.65,21.5,410.5,213.48,138.58
2016,9,2,16,30,704.0,76.0,1.6,21.0,360.0,158.69,94.09
2016,9,2,16,45,664.0,70.5,1.6,20.5,308.0,101.27,53.94
2016,9,2,17,0,624.0,65.0,1.6,20.0,256.0,52.29,32.87
2016,9,2,17,15,562.5,58.0,1.55,19.0,205.0,41.38,30.76
2016,9,2,17,30,501.0,51.0,1.5,18.0,154.0,37.91,27.61
2016,9,2,17,45,403.5,41.0,1.5,17.5,108.5,31.54,21.62
2016,9,2,18,0,306.0,31.0,1.5,17.0,63.0,24.85,14.47
2016,9,2,18,15,153.0,15.5,1.45,16.5,31.5,12.31,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,45,63.0,10.5,1.55,14.5,13.5,26.18,0.0
2016,9,3,6,0,126.0,21.0,1.6,15.0,27.0,73.71,0.0
2016,9,3,6,15,246.0,35.0,1.6,15.0,67.0,149.56,108.71
2016,9,3,6,30,366.0,49.0,1.6,15.0,107.0,231.57,182.11
2016,9,3,6,45,433.5,61.0,1.65,15.0,155.0,299.09,241.75
2016,9,3,7,0,501.0,73.0,1.7,15.0,203.0,373.16,305.13
2016,9,3,7,15,258.5,100.0,1.65,15.5,168.0,273.79,225.11
2016,9,3,7,30,16.0,127.0,1.6,16.0,133.0,136.09,108.82
2016,9,3,7,45,21.0,147.5,1.6,16.5,156.5,160.49,128.88
2016,9,3,8,0,26.0,168.0,1.6,17.0,180.0,185.26,148.47
2016,9,3,8,15,36.0,193.0,1.55,17.5,211.5,229.89,183.66
2016,9,3,8,30,46.0,218.0,1.5,18.0,243.0,265.63,211.01
2016,9,3,8,45,44.5,235.0,1.5,18.5,261.0,282.9,223.21
2016,9,3,9,0,43.0,252.0,1.5,19.0,279.0,299.93,235.14
2016,9,3,9,15,139.0,284.0,1.5,19.0,378.5,435.3,340.09
2016,9,3,9,30,235.0,316.0,1.5,19.0,478.0,561.79,433.7
2016,9,3,9,45,313.0,315.5,1.5,19.5,543.0,651.63,496.92
2016,9,3,10,0,391.0,315.0,1.5,20.0,608.0,729.14,550.17
2016,9,3,10,15,650.5,207.5,1.5,20.0,718.0,886.82,662.04
2016,9,3,10,30,910.0,100.0,1.5,20.0,828.0,1013.55,741.91
2016,9,3,10,45,918.5,99.5,1.55,20.5,850.5,1024.18,745.59
2016,9,3,11,0,927.0,99.0,1.6,21.0,873.0,1031.1,748.51
2016,9,3,11,15,929.5,99.5,1.65,21.0,886.5,1029.39,747.56
2016,9,3,11,30,932.0,100.0,1.7,21.0,900.0,1023.87,744.41
2016,9,3,11,45,933.5,100.0,1.75,21.0,906.0,1013.04,738.02
2016,9,3,12,0,935.0,100.0,1.8,21.0,912.0,998.47,729.36
2016,9,3,12,15,934.0,99.5,1.85,21.0,909.0,977.37,716.56
2016,9,3,12,30,933.0,99.0,1.9,21.0,906.0,952.76,701.53
2016,9,3,12,45,920.0,104.5,1.95,21.0,892.5,920.33,681.32
2016,9,3,13,0,907.0,110.0,2.0,21.0,879.0,885.2,659.22
2016,9,3,13,15,902.5,109.5,2.0,20.5,860.0,848.64,636.71
2016,9,3,13,30,898.0,109.0,2.0,20.0,841.0,809.42,612.12
2016,9,3,13,45,895.0,105.5,2.0,20.0,816.0,765.91,583.14
2016,9,3,14,0,892.0,102.0,2.0,20.0,791.0,720.03,552.11
2016,9,3,14,15,883.0,100.0,2.0,19.5,758.5,669.52,516.15
2016,9,3,14,30,874.0,98.0,2.0,19.0,726.0,617.58,477.98
2016,9,3,14,45,866.5,94.0,2.0,19.0,688.0,563.4,436.02
2016,9,3,15,0,859.0,90.0,2.0,19.0,650.0,508.14,391.85
2016,9,3,15,15,844.0,87.5,1.95,18.5,606.0,450.14,344.61
2016,9,3,15,30,829.0,85.0,1.9,18.0,562.0,389.46,293.71
2016,9,3,15,45,671.5,116.0,1.9,18.0,480.5,313.4,231.97
2016,9,3,16,0,514.0,147.0,1.9,18.0,399.0,255.88,186.34
2016,9,3,16,15,626.0,109.0,1.9,17.5,382.0,211.59,143.47
2016,9,3,16,30,738.0,71.0,1.9,17.0,365.0,156.59,92.51
2016,9,3,16,45,691.0,67.5,1.95,17.0,311.5,102.32,55.22
2016,9,3,17,0,644.0,64.0,2.0,17.0,258.0,49.56,38.29
2016,9,3,17,15,581.0,57.5,2.0,16.5,206.0,41.25,30.96
2016,9,3,17,30,518.0,51.0,2.0,16.0,154.0,38.21,28.07
2016,9,3,17,45,391.5,42.5,2.0,15.5,106.5,33.2,23.17
2016,9,3,18,0,265.0,34.0,2.0,15.0,59.0,26.71,15.67
2016,9,3,18,15,132.5,17.0,1.95,14.5,29.5,16.2,0.0
2016,9,3,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.5,1.95,14.0,11.0,16.24,0.0
2016,9,4,6,0,56.0,19.0,2.0,14.0,22.0,44.21,0.0
2016,9,4,6,15,151.5,39.0,1.95,14.0,59.5,113.43,81.64
2016,9,4,6,30,247.0,59.0,1.9,14.0,97.0,192.24,151.77
2016,9,4,6,45,316.5,75.5,1.9,14.5,144.0,257.99,209.21
2016,9,4,7,0,386.0,92.0,1.9,15.0,191.0,330.99,271.21
2016,9,4,7,15,442.5,103.5,1.8,15.5,242.0,397.09,325.57
2016,9,4,7,30,499.0,115.0,1.7,16.0,293.0,467.92,381.49
2016,9,4,7,45,550.0,121.0,1.65,16.5,345.5,532.68,430.84
2016,9,4,8,0,601.0,127.0,1.6,17.0,398.0,605.62,484.31
2016,9,4,8,15,632.0,133.5,1.55,17.5,447.5,662.06,523.57
2016,9,4,8,30,663.0,140.0,1.5,18.0,497.0,718.67,561.34
2016,9,4,8,45,702.5,138.5,1.45,18.5,546.0,773.24,595.99
2016,9,4,9,0,742.0,137.0,1.4,19.0,595.0,827.56,629.51
2016,9,4,9,15,759.0,140.5,1.4,19.0,636.5,866.78,653.86
2016,9,4,9,30,776.0,144.0,1.4,19.0,678.0,903.86,676.69
2016,9,4,9,45,835.0,123.5,1.4,19.5,725.0,946.46,701.62
2016,9,4,10,0,894.0,103.0,1.4,20.0,772.0,984.14,722.93
2016,9,4,10,15,902.0,104.0,1.45,20.0,801.0,1002.93,734.17
2016,9,4,10,30,910.0,105.0,1.5,20.0,830.0,1018.21,743.51
2016,9,4,10,45,916.5,105.5,1.55,20.5,852.5,1027.83,747.98
2016,9,4,11,0,923.0,106.0,1.6,21.0,875.0,1033.71,750.25
2016,9,4,11,15,926.5,106.5,1.6,21.0,889.0,1032.84,749.08
2016,9,4,11,30,930.0,107.0,1.6,21.0,903.0,1028.15,745.71
2016,9,4,11,45,932.5,106.5,1.65,21.5,909.0,1017.61,738.15
2016,9,4,12,0,935.0,106.0,1.7,22.0,915.0,1003.31,728.36
2016,9,4,12,15,935.0,106.0,1.75,22.0,913.0,983.49,716.53
2016,9,4,12,30,935.0,106.0,1.8,22.0,911.0,960.12,702.47
2016,9,4,12,45,938.0,102.5,1.85,22.0,901.5,932.36,685.52
2016,9,4,13,0,941.0,99.0,1.9,22.0,892.0,901.12,666.23
2016,9,4,13,15,937.0,98.0,1.9,22.0,873.5,863.32,641.92
2016,9,4,13,30,933.0,97.0,1.9,22.0,855.0,822.72,615.59
2016,9,4,13,45,927.5,95.5,1.9,22.0,829.0,777.91,586.15
2016,9,4,14,0,922.0,94.0,1.9,22.0,803.0,730.81,554.82
2016,9,4,14,15,913.0,92.5,1.9,21.5,770.0,679.39,518.77
2016,9,4,14,30,904.0,91.0,1.9,21.0,737.0,626.45,480.27
2016,9,4,14,45,892.5,89.0,1.9,21.0,697.0,570.43,437.29
2016,9,4,15,0,881.0,87.0,1.9,21.0,657.0,513.65,392.32
2016,9,4,15,15,865.5,85.0,1.85,20.5,612.5,454.67,344.67
2016,9,4,15,30,850.0,83.0,1.8,20.0,568.0,395.9,295.51
2016,9,4,15,45,828.0,80.5,1.8,20.0,518.5,331.81,240.52
2016,9,4,16,0,806.0,78.0,1.8,20.0,469.0,272.24,188.22
2016,9,4,16,15,777.0,74.0,1.75,19.5,417.0,211.89,136.33
2016,9,4,16,30,748.0,70.0,1.7,19.0,365.0,154.6,89.75
2016,9,4,16,45,704.0,66.0,1.7,18.5,311.0,99.59,52.78
2016,9,4,17,0,660.0,62.0,1.7,18.0,257.0,45.84,34.86
2016,9,4,17,15,596.0,55.0,1.65,17.0,204.5,39.44,29.3
2016,9,4,17,30,532.0,48.0,1.6,16.0,152.0,35.85,25.97
2016,9,4,17,45,418.5,39.0,1.55,15.5,104.5,30.25,20.56
2016,9,4,18,0,305.0,30.0,1.5,15.0,57.0,24.45,13.34
2016,9,4,18,15,152.5,15.0,1.45,14.5,28.5,14.3,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,9.0,0.7,12.5,12.5,26.03,0.0
2016,9,5,6,0,136.0,18.0,0.7,13.0,25.0,72.15,0.0
2016,9,5,6,15,260.5,32.0,0.7,13.5,64.5,152.56,109.4
2016,9,5,6,30,385.0,46.0,0.7,14.0,104.0,236.58,185.18
2016,9,5,6,45,463.5,55.5,0.7,14.5,153.0,307.58,246.72
2016,9,5,7,0,542.0,65.0,0.7,15.0,202.0,386.18,312.16
2016,9,5,7,15,274.5,93.0,0.65,15.5,162.5,285.84,232.61
2016,9,5,7,30,7.0,121.0,0.6,16.0,123.0,123.99,98.09
2016,9,5,7,45,13.5,141.5,0.55,17.0,147.0,149.05,118.66
2016,9,5,8,0,20.0,162.0,0.5,18.0,171.0,174.63,138.45
2016,9,5,8,15,96.5,197.5,0.5,18.5,248.5,282.3,224.42
2016,9,5,8,30,173.0,233.0,0.5,19.0,326.0,398.61,312.47
2016,9,5,8,45,497.5,166.0,0.55,19.5,465.0,625.13,482.41
2016,9,5,9,0,822.0,99.0,0.6,20.0,604.0,848.9,631.83
2016,9,5,9,15,836.5,101.0,0.6,20.5,645.5,886.28,650.0
2016,9,5,9,30,851.0,103.0,0.6,21.0,687.0,913.33,664.04
2016,9,5,9,45,873.0,99.5,0.65,22.0,725.0,946.16,681.51
2016,9,5,10,0,895.0,96.0,0.7,23.0,763.0,976.39,697.07
2016,9,5,10,15,902.5,97.5,0.75,23.5,792.0,995.25,706.89
2016,9,5,10,30,910.0,99.0,0.8,24.0,821.0,1010.58,714.77
2016,9,5,10,45,913.5,100.5,0.85,24.5,842.0,1018.32,718.14
2016,9,5,11,0,917.0,102.0,0.9,25.0,863.0,1022.3,719.44
2016,9,5,11,15,920.0,102.5,0.95,25.0,876.5,1020.91,719.03
2016,9,5,11,30,923.0,103.0,1.0,25.0,890.0,1015.73,716.5
2016,9,5,11,45,923.0,104.0,1.05,25.5,895.0,1004.4,708.95
2016,9,5,12,0,923.0,105.0,1.1,26.0,900.0,989.39,699.29
2016,9,5,12,15,922.5,105.0,1.15,26.0,898.0,969.27,687.91
2016,9,5,12,30,922.0,105.0,1.2,26.0,896.0,945.65,674.37
2016,9,5,12,45,912.5,108.5,1.25,26.0,883.0,914.33,655.92
2016,9,5,13,0,903.0,112.0,1.3,26.0,870.0,880.2,635.57
2016,9,5,13,15,898.5,111.5,1.3,26.0,851.5,843.58,612.78
2016,9,5,13,30,894.0,111.0,1.3,26.0,833.0,804.31,588.08
2016,9,5,13,45,885.5,110.0,1.35,26.0,807.0,759.17,559.78
2016,9,5,14,0,877.0,109.0,1.4,26.0,781.0,712.11,529.16
2016,9,5,14,15,868.0,107.5,1.4,25.5,748.0,662.57,495.17
2016,9,5,14,30,859.0,106.0,1.4,25.0,715.0,611.62,459.03
2016,9,5,14,45,845.5,104.0,1.45,25.0,676.0,555.7,417.54
2016,9,5,15,0,832.0,102.0,1.5,25.0,637.0,499.66,374.46
2016,9,5,15,15,815.0,99.0,1.5,24.5,592.5,441.08,328.45
2016,9,5,15,30,798.0,96.0,1.5,24.0,548.0,383.07,281.18
2016,9,5,15,45,775.0,92.5,1.55,24.0,499.5,323.6,231.09
2016,9,5,16,0,752.0,89.0,1.6,24.0,451.0,265.98,181.69
2016,9,5,16,15,720.5,84.5,1.55,23.5,399.5,204.49,130.3
2016,9,5,16,30,689.0,80.0,1.5,23.0,348.0,149.53,86.81
2016,9,5,16,45,646.0,73.5,1.45,22.5,295.5,95.8,51.44
2016,9,5,17,0,603.0,67.0,1.4,22.0,243.0,47.38,35.58
2016,9,5,17,15,537.5,59.0,1.25,21.0,192.0,42.94,31.8
2016,9,5,17,30,472.0,51.0,1.1,20.0,141.0,38.69,27.92
2016,9,5,17,45,369.0,39.5,1.0,19.0,96.0,30.93,20.72
2016,9,5,18,0,266.0,28.0,0.9,18.0,51.0,22.74,11.13
2016,9,5,18,15,133.0,14.0,0.85,17.0,25.5,13.34,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,0.75,13.5,12.0,28.5,0.0
2016,9,6,6,0,159.0,17.0,0.7,14.0,24.0,78.62,0.0
2016,9,6,6,15,289.5,29.0,0.6,14.5,64.0,160.29,113.2
2016,9,6,6,30,420.0,41.0,0.5,15.0,104.0,246.19,191.14
2016,9,6,6,45,501.0,49.0,0.4,15.5,153.5,318.19,252.82
2016,9,6,7,0,582.0,57.0,0.3,16.0,203.0,398.13,317.98
2016,9,6,7,15,632.5,63.0,0.25,17.0,255.5,465.01,369.71
2016,9,6,7,30,683.0,69.0,0.2,18.0,308.0,535.46,421.29
2016,9,6,7,45,721.0,72.5,0.2,19.0,360.5,594.72,462.72
2016,9,6,8,0,759.0,76.0,0.2,20.0,413.0,658.13,503.71
2016,9,6,8,15,783.5,79.5,0.2,21.0,463.0,712.0,536.26
2016,9,6,8,30,808.0,83.0,0.2,22.0,513.0,765.22,567.36
2016,9,6,8,45,828.0,85.0,0.25,23.0,559.5,811.83,593.98
2016,9,6,9,0,848.0,87.0,0.3,24.0,606.0,849.73,614.55
2016,9,6,9,15,862.0,89.0,0.35,25.0,647.5,887.11,634.58
2016,9,6,9,30,876.0,91.0,0.4,26.0,689.0,921.96,652.74
2016,9,6,9,45,879.5,96.0,0.5,27.0,723.0,947.57,666.13
2016,9,6,10,0,883.0,101.0,0.6,28.0,757.0,969.73,677.54
2016,9,6,10,15,891.0,102.5,0.65,28.0,786.0,988.79,688.75
2016,9,6,10,30,899.0,104.0,0.7,28.0,815.0,1004.38,698.01
2016,9,6,10,45,904.5,105.0,0.8,28.5,836.5,1013.35,703.13
2016,9,6,11,0,910.0,106.0,0.9,29.0,858.0,1018.61,706.18
2016,9,6,11,15,913.0,106.5,0.95,29.0,871.5,1017.11,705.7
2016,9,6,11,30,916.0,107.0,1.0,29.0,885.0,1011.85,703.14
2016,9,6,11,45,917.5,107.5,1.05,29.5,891.0,1001.39,696.2
2016,9,6,12,0,919.0,108.0,1.1,30.0,897.0,987.22,687.16
2016,9,6,12,15,918.5,107.5,1.1,30.0,894.5,966.53,674.75
2016,9,6,12,30,918.0,107.0,1.1,30.0,892.0,942.38,660.33
2016,9,6,12,45,908.0,111.0,1.15,30.0,879.0,911.13,642.32
2016,9,6,13,0,898.0,115.0,1.2,30.0,866.0,877.1,622.45
2016,9,6,13,15,893.5,114.0,1.2,29.5,847.5,840.05,601.0
2016,9,6,13,30,889.0,113.0,1.2,29.0,829.0,800.37,577.6
2016,9,6,13,45,884.0,111.0,1.25,29.0,803.5,756.93,550.84
2016,9,6,14,0,879.0,109.0,1.3,29.0,778.0,711.29,521.51
2016,9,6,14,15,869.5,107.0,1.3,28.5,744.5,660.79,487.34
2016,9,6,14,30,860.0,105.0,1.3,28.0,711.0,608.95,451.1
2016,9,6,14,45,849.0,102.0,1.35,28.0,672.5,553.33,410.36
2016,9,6,15,0,838.0,99.0,1.4,28.0,634.0,497.34,367.85
2016,9,6,15,15,821.5,96.0,1.4,27.5,589.5,438.65,322.26
2016,9,6,15,30,805.0,93.0,1.4,27.0,545.0,380.47,275.36
2016,9,6,15,45,785.0,88.5,1.4,27.0,497.0,320.63,225.38
2016,9,6,16,0,765.0,84.0,1.4,27.0,449.0,262.3,175.83
2016,9,6,16,15,734.0,79.5,1.3,26.5,397.5,203.68,127.25
2016,9,6,16,30,703.0,75.0,1.2,26.0,346.0,144.79,81.42
2016,9,6,16,45,662.5,69.0,1.2,25.5,293.5,90.92,46.97
2016,9,6,17,0,622.0,63.0,1.2,25.0,241.0,44.06,32.27
2016,9,6,17,15,555.0,55.5,1.1,23.5,189.5,40.26,29.13
2016,9,6,17,30,488.0,48.0,1.0,22.0,138.0,36.3,25.58
2016,9,6,17,45,384.0,37.0,0.9,21.0,93.5,28.89,18.71
2016,9,6,18,0,280.0,26.0,0.8,20.0,49.0,21.07,8.87
2016,9,6,18,15,140.0,13.0,0.75,19.0,24.5,12.39,0.0
2016,9,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,7.5,0.85,15.5,10.5,7.15,0.0
2016,9,7,6,0,129.0,15.0,0.8,16.0,21.0,66.68,0.0
2016,9,7,6,15,251.0,29.5,0.75,17.0,60.0,146.65,101.3
2016,9,7,6,30,373.0,44.0,0.7,18.0,99.0,229.3,176.29
2016,9,7,6,45,442.5,55.5,0.65,19.5,147.0,297.33,233.76
2016,9,7,7,0,512.0,67.0,0.6,21.0,195.0,372.19,293.83
2016,9,7,7,15,565.5,75.0,0.55,22.0,247.0,439.9,346.05
2016,9,7,7,30,619.0,83.0,0.5,23.0,299.0,511.52,398.39
2016,9,7,7,45,648.5,91.5,0.45,24.0,349.5,570.75,438.95
2016,9,7,8,0,678.0,100.0,0.4,25.0,400.0,630.73,478.06
2016,9,7,8,15,706.0,105.0,0.35,26.0,449.5,685.78,510.99
2016,9,7,8,30,734.0,110.0,0.3,27.0,499.0,740.65,542.38
2016,9,7,8,45,747.0,117.0,0.25,28.0,543.5,784.74,565.64
2016,9,7,9,0,760.0,124.0,0.2,29.0,588.0,826.93,587.11
2016,9,7,9,15,776.0,127.5,0.25,29.5,629.0,861.04,605.9
2016,9,7,9,30,792.0,131.0,0.3,30.0,670.0,897.46,626.07
2016,9,7,9,45,833.5,120.0,0.4,30.5,713.0,939.08,650.21
2016,9,7,10,0,875.0,109.0,0.5,31.0,756.0,970.25,667.9
2016,9,7,10,15,883.0,110.5,0.6,31.0,785.0,989.06,679.75
2016,9,7,10,30,891.0,112.0,0.7,31.0,814.0,1004.41,689.84
2016,9,7,10,45,893.0,114.5,0.8,31.5,834.0,1011.37,693.69
2016,9,7,11,0,895.0,117.0,0.9,32.0,854.0,1014.61,695.51
2016,9,7,11,15,898.0,118.0,0.95,32.0,867.5,1013.5,695.28
2016,9,7,11,30,901.0,119.0,1.0,32.0,881.0,1008.67,693.01
2016,9,7,11,45,896.0,122.5,1.05,32.0,884.5,995.06,685.62
2016,9,7,12,0,891.0,126.0,1.1,32.0,888.0,977.95,676.26
2016,9,7,12,15,890.0,126.0,1.15,32.0,885.0,957.59,664.98
2016,9,7,12,30,889.0,126.0,1.2,32.0,882.0,933.89,651.64
2016,9,7,12,45,868.5,135.0,1.25,32.0,866.0,898.89,631.25
2016,9,7,13,0,848.0,144.0,1.3,32.0,850.0,867.01,612.73
2016,9,7,13,15,842.5,142.5,1.3,31.5,831.0,829.23,590.8
2016,9,7,13,30,837.0,141.0,1.3,31.0,812.0,789.08,567.1
2016,9,7,13,45,824.5,141.5,1.35,31.0,784.5,743.61,538.68
2016,9,7,14,0,812.0,142.0,1.4,31.0,757.0,696.74,507.4
2016,9,7,14,15,800.5,139.5,1.4,30.5,723.5,646.49,473.59
2016,9,7,14,30,789.0,137.0,1.4,30.0,690.0,595.33,438.04
2016,9,7,14,45,643.5,175.0,1.4,30.0,609.5,508.27,374.58
2016,9,7,15,0,498.0,213.0,1.4,30.0,529.0,433.32,319.21
2016,9,7,15,15,395.5,221.5,1.4,29.5,461.5,365.63,269.47
2016,9,7,15,30,293.0,230.0,1.4,29.0,394.0,309.34,227.92
2016,9,7,15,45,193.0,214.0,1.4,29.0,318.0,246.0,181.18
2016,9,7,16,0,93.0,198.0,1.4,29.0,242.0,195.42,144.96
2016,9,7,16,15,83.5,176.5,1.3,28.0,213.0,167.31,124.04
2016,9,7,16,30,74.0,155.0,1.2,27.0,184.0,140.55,104.17
2016,9,7,16,45,268.5,120.5,1.2,26.5,200.0,110.47,75.47
2016,9,7,17,0,463.0,86.0,1.2,26.0,216.0,62.34,47.63
2016,9,7,17,15,394.5,73.0,1.1,24.5,167.5,54.14,40.79
2016,9,7,17,30,326.0,60.0,1.0,23.0,119.0,45.54,33.25
2016,9,7,17,45,229.5,43.0,0.9,22.0,77.5,33.26,22.13
2016,9,7,18,0,133.0,26.0,0.8,21.0,36.0,20.44,7.13
2016,9,7,18,15,66.5,13.0,0.7,20.5,18.0,12.39,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,37.0,7.0,0.7,14.5,8.5,0.0,0.0
2016,9,8,6,0,74.0,14.0,0.7,15.0,17.0,36.34,0.0
2016,9,8,6,15,180.5,31.0,0.65,15.5,53.5,121.7,83.06
2016,9,8,6,30,287.0,48.0,0.6,16.0,90.0,196.33,151.92
2016,9,8,6,45,371.5,60.5,0.6,16.5,137.5,266.58,212.22
2016,9,8,7,0,456.0,73.0,0.6,17.0,185.0,348.55,279.92
2016,9,8,7,15,228.0,71.5,0.6,17.5,127.5,232.29,188.29
2016,9,8,7,30,0.0,70.0,0.6,18.0,70.0,65.32,49.12
2016,9,8,7,45,0.0,73.0,0.6,18.5,73.0,67.93,51.4
2016,9,8,8,0,0.0,76.0,0.6,19.0,76.0,70.74,53.45
2016,9,8,8,15,0.0,91.5,0.6,19.5,91.5,85.63,65.36
2016,9,8,8,30,0.0,107.0,0.6,20.0,107.0,100.74,77.22
2016,9,8,8,45,0.0,136.5,0.6,20.5,137.0,129.94,100.17
2016,9,8,9,0,0.0,166.0,0.6,21.0,167.0,159.34,122.77
2016,9,8,9,15,3.0,182.0,0.6,21.5,184.5,177.7,136.52
2016,9,8,9,30,6.0,198.0,0.6,22.0,202.0,196.19,150.23
2016,9,8,9,45,14.5,236.0,0.65,22.5,246.5,242.5,185.19
2016,9,8,10,0,23.0,274.0,0.7,23.0,291.0,289.18,219.55
2016,9,8,10,15,27.5,294.0,0.75,23.5,315.5,327.09,246.67
2016,9,8,10,30,32.0,314.0,0.8,24.0,340.0,351.73,263.83
2016,9,8,10,45,42.5,338.0,0.85,24.5,373.0,386.31,288.28
2016,9,8,11,0,53.0,362.0,0.9,25.0,406.0,420.48,312.05
2016,9,8,11,15,60.5,375.0,0.95,25.0,426.0,439.33,325.34
2016,9,8,11,30,68.0,388.0,1.0,25.0,446.0,457.62,338.33
2016,9,8,11,45,68.5,389.0,1.05,25.5,447.5,455.9,336.44
2016,9,8,12,0,69.0,390.0,1.1,26.0,449.0,453.87,334.51
2016,9,8,12,15,443.5,274.5,1.1,26.0,650.0,705.51,518.78
2016,9,8,12,30,818.0,159.0,1.1,26.0,851.0,908.54,653.15
2016,9,8,12,45,839.5,144.5,1.15,26.0,847.0,887.3,638.09
2016,9,8,13,0,861.0,130.0,1.2,26.0,843.0,857.12,620.07
2016,9,8,13,15,856.0,128.5,1.2,26.0,824.5,820.15,596.9
2016,9,8,13,30,851.0,127.0,1.2,26.0,806.0,783.9,574.1
2016,9,8,13,45,841.5,126.5,1.25,26.0,779.5,739.16,545.94
2016,9,8,14,0,832.0,126.0,1.3,26.0,753.0,692.74,514.55
2016,9,8,14,15,821.5,124.0,1.3,26.0,720.0,642.78,479.26
2016,9,8,14,30,811.0,122.0,1.3,26.0,687.0,591.73,442.21
2016,9,8,14,45,794.5,120.0,1.3,26.0,647.0,536.69,401.14
2016,9,8,15,0,778.0,118.0,1.3,26.0,607.0,481.71,358.83
2016,9,8,15,15,758.5,114.0,1.3,25.5,563.0,423.98,313.79
2016,9,8,15,30,739.0,110.0,1.3,25.0,519.0,364.52,265.91
2016,9,8,15,45,712.0,106.0,1.3,24.5,470.5,306.38,217.82
2016,9,8,16,0,685.0,102.0,1.3,24.0,422.0,250.67,170.94
2016,9,8,16,15,650.0,96.0,1.3,23.5,371.5,194.5,124.66
2016,9,8,16,30,615.0,90.0,1.3,23.0,321.0,142.31,84.48
2016,9,8,16,45,564.5,82.5,1.3,22.5,269.0,92.2,53.19
2016,9,8,17,0,514.0,75.0,1.3,22.0,217.0,54.46,41.68
2016,9,8,17,15,444.0,64.5,1.25,21.0,168.0,48.54,36.56
2016,9,8,17,30,374.0,54.0,1.2,20.0,119.0,41.02,29.76
2016,9,8,17,45,270.0,39.0,1.2,19.5,77.5,30.19,19.68
2016,9,8,18,0,166.0,24.0,1.2,19.0,36.0,18.9,4.6
2016,9,8,18,15,83.0,12.0,1.2,18.0,18.0,11.44,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
