Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,57.0,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,114.0,13.0,0.6,14.0,18.0,47.78,0.0
2016,9,9,6,15,237.5,27.5,0.55,14.5,55.5,139.78,94.25
2016,9,9,6,30,361.0,42.0,0.5,15.0,93.0,222.03,171.81
2016,9,9,6,45,443.5,51.5,0.5,15.5,141.0,293.29,233.45
2016,9,9,7,0,526.0,61.0,0.5,16.0,189.0,372.7,299.34
2016,9,9,7,15,263.0,76.5,0.5,16.5,140.5,259.26,210.35
2016,9,9,7,30,0.0,92.0,0.5,17.0,92.0,88.31,68.29
2016,9,9,7,45,0.0,113.5,0.5,18.0,113.5,109.83,86.04
2016,9,9,8,0,0.0,135.0,0.5,19.0,135.0,131.32,102.8
2016,9,9,8,15,0.5,147.0,0.5,19.5,147.5,143.01,111.57
2016,9,9,8,30,1.0,159.0,0.5,20.0,160.0,154.82,120.34
2016,9,9,8,45,2.0,167.5,0.5,21.0,168.5,163.48,126.3
2016,9,9,9,0,3.0,176.0,0.5,22.0,177.0,172.3,132.3
2016,9,9,9,15,3.5,182.5,0.55,22.5,185.0,178.74,136.71
2016,9,9,9,30,4.0,189.0,0.6,23.0,193.0,185.25,141.18
2016,9,9,9,45,6.5,205.0,0.65,24.0,210.5,203.33,154.24
2016,9,9,10,0,9.0,221.0,0.7,25.0,228.0,221.45,167.1
2016,9,9,10,15,13.0,246.5,0.7,25.5,257.0,250.67,188.36
2016,9,9,10,30,17.0,272.0,0.7,26.0,286.0,279.87,209.24
2016,9,9,10,45,33.0,314.0,0.75,26.5,341.5,351.23,260.83
2016,9,9,11,0,49.0,356.0,0.8,27.0,397.0,410.24,302.13
2016,9,9,11,15,50.5,363.5,0.85,27.0,406.0,417.4,306.74
2016,9,9,11,30,52.0,371.0,0.9,27.0,415.0,424.21,311.54
2016,9,9,11,45,46.0,364.5,0.95,27.5,403.5,408.8,299.94
2016,9,9,12,0,40.0,358.0,1.0,28.0,392.0,393.52,288.62
2016,9,9,12,15,43.0,362.0,1.0,28.0,398.5,397.43,291.55
2016,9,9,12,30,46.0,366.0,1.0,28.0,405.0,400.92,294.1
2016,9,9,12,45,36.5,342.5,1.05,28.5,373.5,365.57,268.49
2016,9,9,13,0,27.0,319.0,1.1,29.0,342.0,331.17,243.61
2016,9,9,13,15,27.0,311.5,1.1,29.0,334.0,320.99,236.64
2016,9,9,13,30,27.0,304.0,1.1,29.0,326.0,310.79,229.54
2016,9,9,13,45,42.5,316.5,1.15,29.0,349.5,330.77,244.74
2016,9,9,14,0,58.0,329.0,1.2,29.0,373.0,348.83,258.29
2016,9,9,14,15,45.0,301.0,1.2,28.5,334.5,309.44,230.18
2016,9,9,14,30,32.0,273.0,1.2,28.0,296.0,271.74,203.21
2016,9,9,14,45,36.5,263.5,1.25,28.0,288.0,261.63,196.26
2016,9,9,15,0,41.0,254.0,1.3,28.0,280.0,250.93,188.64
2016,9,9,15,15,32.0,229.0,1.3,27.5,248.5,220.61,166.45
2016,9,9,15,30,23.0,204.0,1.3,27.0,217.0,193.6,146.6
2016,9,9,15,45,21.0,186.0,1.3,26.5,197.0,174.46,132.47
2016,9,9,16,0,19.0,168.0,1.3,26.0,177.0,155.62,118.37
2016,9,9,16,15,9.5,132.5,1.3,25.0,137.0,121.29,92.3
2016,9,9,16,30,0.0,97.0,1.3,24.0,97.0,88.47,66.92
2016,9,9,16,45,279.0,81.5,1.3,23.5,157.5,75.03,48.08
2016,9,9,17,0,558.0,66.0,1.3,23.0,218.0,47.18,35.24
2016,9,9,17,15,484.5,57.0,1.25,22.0,168.0,42.24,30.94
2016,9,9,17,30,411.0,48.0,1.2,21.0,118.0,37.06,26.18
2016,9,9,17,45,294.0,35.5,1.2,20.0,76.0,28.23,17.83
2016,9,9,18,0,177.0,23.0,1.2,19.0,34.0,18.17,1.88
2016,9,9,18,15,88.5,11.5,1.15,18.5,17.0,10.96,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,6.0,0.7,13.5,7.0,0.0,0.0
2016,9,10,6,0,51.0,12.0,0.7,14.0,14.0,27.25,0.0
2016,9,10,6,15,156.5,29.5,0.7,14.5,48.5,111.27,73.05
2016,9,10,6,30,262.0,47.0,0.7,15.0,83.0,184.9,143.2
2016,9,10,6,45,341.5,60.0,0.7,15.5,129.0,251.82,201.3
2016,9,10,7,0,421.0,73.0,0.7,16.0,175.0,327.2,264.49
2016,9,10,7,15,210.5,73.5,0.7,16.5,124.5,213.54,174.1
2016,9,10,7,30,0.0,74.0,0.7,17.0,74.0,69.48,52.86
2016,9,10,7,45,0.0,89.0,0.7,17.5,89.0,84.15,65.11
2016,9,10,8,0,0.0,104.0,0.7,18.0,104.0,98.81,76.84
2016,9,10,8,15,0.0,124.5,0.7,18.5,124.5,119.14,92.96
2016,9,10,8,30,0.0,145.0,0.7,19.0,145.0,139.48,108.78
2016,9,10,8,45,2.5,164.5,0.75,20.0,166.0,160.88,125.07
2016,9,10,9,0,5.0,184.0,0.8,21.0,187.0,182.41,141.16
2016,9,10,9,15,8.5,204.0,0.8,21.5,210.0,205.47,158.45
2016,9,10,9,30,12.0,224.0,0.8,22.0,233.0,228.66,175.57
2016,9,10,9,45,15.5,243.5,0.85,22.5,255.5,251.39,192.21
2016,9,10,10,0,19.0,263.0,0.9,23.0,278.0,274.15,208.68
2016,9,10,10,15,19.0,270.5,0.95,23.0,286.0,281.12,213.51
2016,9,10,10,30,19.0,278.0,1.0,23.0,294.0,288.03,218.42
2016,9,10,10,45,24.5,300.0,1.05,23.5,320.5,315.06,238.0
2016,9,10,11,0,30.0,322.0,1.1,24.0,347.0,355.27,266.86
2016,9,10,11,15,26.5,317.0,1.1,24.0,339.5,344.71,258.58
2016,9,10,11,30,23.0,312.0,1.1,24.0,332.0,322.72,242.31
2016,9,10,11,45,32.5,336.5,1.15,24.5,364.5,366.8,274.37
2016,9,10,12,0,42.0,361.0,1.2,25.0,397.0,398.6,296.8
2016,9,10,12,15,51.0,370.5,1.2,25.0,413.5,413.57,307.58
2016,9,10,12,30,60.0,380.0,1.2,25.0,430.0,427.71,317.84
2016,9,10,12,45,55.0,369.5,1.25,25.0,415.0,408.68,304.28
2016,9,10,13,0,50.0,359.0,1.3,25.0,400.0,389.93,291.08
2016,9,10,13,15,59.5,359.0,1.3,24.5,407.0,393.35,294.68
2016,9,10,13,30,69.0,359.0,1.3,24.0,414.0,395.76,297.42
2016,9,10,13,45,75.5,350.0,1.3,24.0,408.5,386.32,290.94
2016,9,10,14,0,82.0,341.0,1.3,24.0,403.0,376.16,283.95
2016,9,10,14,15,139.0,330.5,1.3,24.0,429.0,397.66,300.9
2016,9,10,14,30,196.0,320.0,1.3,24.0,455.0,410.14,310.53
2016,9,10,14,45,138.5,296.5,1.3,24.0,389.0,345.01,261.94
2016,9,10,15,0,81.0,273.0,1.3,24.0,323.0,286.18,218.04
2016,9,10,15,15,81.0,252.5,1.25,23.5,299.5,260.87,199.44
2016,9,10,15,30,81.0,232.0,1.2,23.0,276.0,235.68,180.43
2016,9,10,15,45,49.5,198.5,1.2,22.5,225.0,190.69,146.46
2016,9,10,16,0,18.0,165.0,1.2,22.0,174.0,152.69,117.93
2016,9,10,16,15,16.0,147.0,1.15,21.5,154.0,134.26,103.78
2016,9,10,16,30,14.0,129.0,1.1,21.0,134.0,116.14,89.68
2016,9,10,16,45,234.0,103.5,1.05,21.0,167.0,92.96,64.93
2016,9,10,17,0,454.0,78.0,1.0,21.0,200.0,56.85,43.89
2016,9,10,17,15,382.0,66.0,0.95,20.0,152.5,49.2,37.22
2016,9,10,17,30,310.0,54.0,0.9,19.0,105.0,41.21,29.92
2016,9,10,17,45,208.5,37.5,0.85,18.5,66.0,29.15,18.53
2016,9,10,18,0,107.0,21.0,0.8,18.0,27.0,16.56,0.0
2016,9,10,18,15,53.5,10.5,0.75,17.5,13.5,10.01,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,14.0,11.0,22.54,0.0
2016,9,11,6,15,136.0,28.5,0.9,14.5,44.5,101.81,64.8
2016,9,11,6,30,230.0,47.0,0.9,15.0,78.0,171.6,132.71
2016,9,11,6,45,308.5,62.0,0.9,15.5,123.5,238.69,191.06
2016,9,11,7,0,387.0,77.0,0.9,16.0,169.0,314.11,254.55
2016,9,11,7,15,193.5,63.0,0.85,16.5,109.0,201.53,164.5
2016,9,11,7,30,0.0,49.0,0.8,17.0,49.0,45.53,32.85
2016,9,11,7,45,0.0,60.0,0.8,17.5,60.0,55.79,41.52
2016,9,11,8,0,0.0,71.0,0.8,18.0,71.0,66.07,49.85
2016,9,11,8,15,0.0,90.5,0.8,18.5,90.5,84.7,64.93
2016,9,11,8,30,0.0,110.0,0.8,19.0,110.0,103.82,80.14
2016,9,11,8,45,0.0,125.0,0.8,19.5,125.0,118.48,91.5
2016,9,11,9,0,0.0,140.0,0.8,20.0,140.0,133.14,102.72
2016,9,11,9,15,2.0,163.5,0.8,20.5,165.0,158.18,122.07
2016,9,11,9,30,4.0,187.0,0.8,21.0,190.0,183.35,141.18
2016,9,11,9,45,28.5,250.5,0.85,21.5,271.5,283.38,218.01
2016,9,11,10,0,53.0,314.0,0.9,22.0,353.0,375.84,286.03
2016,9,11,10,15,51.0,324.5,0.9,22.5,363.5,383.98,290.16
2016,9,11,10,30,49.0,335.0,0.9,23.0,374.0,391.84,294.7
2016,9,11,10,45,51.5,346.5,0.95,23.5,388.0,404.89,303.38
2016,9,11,11,0,54.0,358.0,1.0,24.0,402.0,417.63,311.77
2016,9,11,11,15,50.5,360.0,1.0,24.0,402.0,413.95,308.66
2016,9,11,11,30,47.0,362.0,1.0,24.0,402.0,410.11,305.61
2016,9,11,11,45,87.5,387.5,1.05,24.0,461.0,472.71,351.56
2016,9,11,12,0,128.0,413.0,1.1,24.0,520.0,544.06,402.16
2016,9,11,12,15,144.0,412.5,1.15,24.0,533.0,551.87,407.73
2016,9,11,12,30,160.0,412.0,1.2,24.0,546.0,558.31,412.9
2016,9,11,12,45,167.0,402.0,1.25,24.0,540.5,545.91,404.87
2016,9,11,13,0,174.0,392.0,1.3,24.0,535.0,532.65,396.33
2016,9,11,13,15,507.5,257.5,1.3,24.0,659.0,668.29,499.46
2016,9,11,13,30,841.0,123.0,1.3,24.0,783.0,766.04,569.84
2016,9,11,13,45,687.5,186.5,1.35,24.0,714.0,682.01,509.83
2016,9,11,14,0,534.0,250.0,1.4,24.0,645.0,603.25,452.74
2016,9,11,14,15,501.0,249.0,1.4,23.5,606.5,552.31,417.1
2016,9,11,14,30,468.0,248.0,1.4,23.0,568.0,503.24,381.72
2016,9,11,14,45,460.5,235.5,1.45,22.5,535.0,459.31,349.67
2016,9,11,15,0,453.0,223.0,1.5,22.0,502.0,415.43,316.53
2016,9,11,15,15,307.5,229.5,1.45,21.5,413.0,332.07,253.38
2016,9,11,15,30,162.0,236.0,1.4,21.0,324.0,265.8,203.82
2016,9,11,15,45,120.0,211.5,1.4,20.5,273.0,219.75,168.75
2016,9,11,16,0,78.0,187.0,1.4,20.0,222.0,181.33,139.69
2016,9,11,16,15,72.0,165.0,1.35,19.5,194.5,154.56,118.68
2016,9,11,16,30,66.0,143.0,1.3,19.0,167.0,128.77,98.55
2016,9,11,16,45,286.0,106.0,1.3,18.5,184.5,96.11,67.17
2016,9,11,17,0,506.0,69.0,1.3,18.0,202.0,50.26,38.67
2016,9,11,17,15,431.5,59.0,1.25,17.5,154.0,44.56,33.53
2016,9,11,17,30,357.0,49.0,1.2,17.0,106.0,38.6,27.86
2016,9,11,17,45,240.5,34.5,1.2,16.5,66.5,26.86,16.54
2016,9,11,18,0,124.0,20.0,1.2,16.0,27.0,15.83,0.0
2016,9,11,18,15,62.0,10.0,1.15,15.5,13.5,9.53,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,1.1,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,1.1,13.0,3.0,2.86,0.0
2016,9,12,6,15,0.0,11.5,1.15,13.5,11.5,10.65,1.74
2016,9,12,6,30,0.0,20.0,1.2,14.0,20.0,18.54,9.75
2016,9,12,6,45,0.0,31.5,1.25,14.5,31.5,29.24,19.13
2016,9,12,7,0,0.0,43.0,1.3,15.0,43.0,39.94,28.44
2016,9,12,7,15,0.0,54.5,1.25,15.5,54.5,50.66,37.6
2016,9,12,7,30,0.0,66.0,1.2,16.0,66.0,61.4,46.59
2016,9,12,7,45,0.0,85.0,1.2,16.5,85.0,80.14,62.09
2016,9,12,8,0,0.0,104.0,1.2,17.0,104.0,98.93,77.35
2016,9,12,8,15,11.5,147.5,1.2,17.5,153.5,152.31,120.93
2016,9,12,8,30,23.0,191.0,1.2,18.0,203.0,207.17,164.48
2016,9,12,8,45,49.5,225.0,1.2,18.5,253.5,277.83,219.73
2016,9,12,9,0,76.0,259.0,1.2,19.0,304.0,339.13,266.19
2016,9,12,9,15,62.5,269.0,1.2,19.0,308.0,337.81,263.66
2016,9,12,9,30,49.0,279.0,1.2,19.0,312.0,335.74,260.96
2016,9,12,9,45,116.5,311.5,1.25,19.5,394.5,448.56,346.28
2016,9,12,10,0,184.0,344.0,1.3,20.0,477.0,549.07,418.97
2016,9,12,10,15,182.0,358.5,1.3,20.0,495.0,562.84,427.05
2016,9,12,10,30,180.0,373.0,1.3,20.0,513.0,575.64,435.18
2016,9,12,10,45,237.0,374.5,1.3,20.5,563.5,630.64,474.02
2016,9,12,11,0,294.0,376.0,1.3,21.0,614.0,698.17,519.97
2016,9,12,11,15,258.0,390.5,1.3,21.0,601.5,674.04,501.17
2016,9,12,11,30,222.0,405.0,1.3,21.0,589.0,636.75,474.38
2016,9,12,11,45,319.5,376.5,1.35,21.0,643.5,704.41,524.33
2016,9,12,12,0,417.0,348.0,1.4,21.0,698.0,765.66,568.08
2016,9,12,12,15,453.0,332.0,1.4,21.0,710.5,769.39,570.88
2016,9,12,12,30,489.0,316.0,1.4,21.0,723.0,769.8,572.02
2016,9,12,12,45,403.0,345.0,1.45,21.0,677.5,699.01,522.13
2016,9,12,13,0,317.0,374.0,1.5,21.0,632.0,639.8,479.84
2016,9,12,13,15,323.0,360.5,1.5,20.5,618.0,615.58,464.61
2016,9,12,13,30,329.0,347.0,1.5,20.0,604.0,590.1,447.92
2016,9,12,13,45,361.5,326.5,1.55,20.0,600.0,575.53,438.72
2016,9,12,14,0,394.0,306.0,1.6,20.0,596.0,557.52,426.56
2016,9,12,14,15,636.5,200.5,1.6,19.5,644.5,591.4,455.17
2016,9,12,14,30,879.0,95.0,1.6,19.0,693.0,595.62,459.88
2016,9,12,14,45,869.5,92.0,1.65,19.0,654.0,540.55,416.7
2016,9,12,15,0,860.0,89.0,1.7,19.0,615.0,484.62,371.75
2016,9,12,15,15,844.5,86.0,1.7,18.5,570.5,423.43,321.68
2016,9,12,15,30,829.0,83.0,1.7,18.0,526.0,364.31,271.41
2016,9,12,15,45,493.0,135.5,1.7,18.0,392.5,259.4,191.82
2016,9,12,16,0,157.0,188.0,1.7,18.0,259.0,197.37,150.87
2016,9,12,16,15,444.0,127.5,1.7,17.5,292.5,177.62,122.6
2016,9,12,16,30,731.0,67.0,1.7,17.0,326.0,129.82,72.32
2016,9,12,16,45,688.0,61.0,1.7,16.5,273.0,75.11,40.42
2016,9,12,17,0,645.0,55.0,1.7,16.0,220.0,39.08,29.11
2016,9,12,17,15,569.5,48.0,1.65,15.5,168.5,35.4,25.7
2016,9,12,17,30,494.0,41.0,1.6,15.0,117.0,31.62,21.95
2016,9,12,17,45,247.0,35.5,1.6,14.5,73.5,27.79,17.12
2016,9,12,18,0,0.0,30.0,1.6,14.0,30.0,25.08,0.0
2016,9,12,18,15,0.0,15.0,1.55,13.5,15.0,14.3,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.5,1.05,14.0,0.5,0.0,0.0
2016,9,13,6,0,0.0,1.0,1.1,14.0,1.0,0.95,0.0
2016,9,13,6,15,0.0,4.0,1.15,14.0,4.0,3.7,0.0
2016,9,13,6,30,0.0,7.0,1.2,14.0,7.0,6.48,0.0
2016,9,13,6,45,0.0,11.5,1.25,14.5,11.5,10.65,3.38
2016,9,13,7,0,0.0,16.0,1.3,15.0,16.0,14.82,7.03
2016,9,13,7,15,0.0,21.0,1.3,15.0,21.0,19.47,11.07
2016,9,13,7,30,0.0,26.0,1.3,15.0,26.0,24.12,15.06
2016,9,13,7,45,0.0,21.0,1.3,15.5,21.0,19.48,11.02
2016,9,13,8,0,0.0,16.0,1.3,16.0,16.0,14.84,7.0
2016,9,13,8,15,0.0,38.0,1.25,16.0,38.0,35.3,24.3
2016,9,13,8,30,0.0,60.0,1.2,16.0,60.0,55.82,41.42
2016,9,13,8,45,0.0,59.0,1.2,16.5,59.0,54.9,40.4
2016,9,13,9,0,0.0,58.0,1.2,17.0,58.0,53.99,39.43
2016,9,13,9,15,0.0,80.5,1.15,17.0,80.5,75.02,56.65
2016,9,13,9,30,0.0,103.0,1.1,17.0,103.0,96.35,73.89
2016,9,13,9,45,0.0,127.5,1.05,17.5,127.5,120.11,92.72
2016,9,13,10,0,0.0,152.0,1.0,18.0,152.0,144.01,111.35
2016,9,13,10,15,3.5,181.5,1.0,18.0,184.5,176.33,136.78
2016,9,13,10,30,7.0,211.0,1.0,18.0,217.0,208.78,161.98
2016,9,13,10,45,12.5,246.0,1.0,18.5,256.5,248.76,192.36
2016,9,13,11,0,18.0,281.0,1.0,19.0,296.0,288.74,222.15
2016,9,13,11,15,23.0,302.0,1.0,19.0,321.5,313.9,240.84
2016,9,13,11,30,28.0,323.0,1.0,19.0,347.0,350.91,268.24
2016,9,13,11,45,14.0,231.5,1.05,19.5,243.5,233.56,179.02
2016,9,13,12,0,0.0,140.0,1.1,20.0,140.0,131.59,99.68
2016,9,13,12,15,11.5,225.5,1.1,20.0,235.5,224.12,172.34
2016,9,13,12,30,23.0,311.0,1.1,20.0,331.0,316.74,242.35
2016,9,13,12,45,23.0,307.5,1.1,20.0,327.0,311.81,238.22
2016,9,13,13,0,23.0,304.0,1.1,20.0,323.0,306.81,234.63
2016,9,13,13,15,22.5,297.0,1.1,20.0,315.0,297.99,228.19
2016,9,13,13,30,22.0,290.0,1.1,20.0,307.0,289.18,221.78
2016,9,13,13,45,21.0,280.0,1.1,20.0,296.0,277.18,212.97
2016,9,13,14,0,20.0,270.0,1.1,20.0,285.0,265.28,204.22
2016,9,13,14,15,377.0,215.0,1.1,20.0,470.5,441.52,342.67
2016,9,13,14,30,734.0,160.0,1.1,20.0,656.0,571.48,437.21
2016,9,13,14,45,713.0,157.5,1.15,20.0,615.5,516.66,394.12
2016,9,13,15,0,692.0,155.0,1.2,20.0,575.0,462.62,351.97
2016,9,13,15,15,669.0,149.5,1.15,19.5,530.5,406.14,306.88
2016,9,13,15,30,646.0,144.0,1.1,19.0,486.0,351.31,261.77
2016,9,13,15,45,610.5,138.5,1.1,19.0,437.0,294.88,214.47
2016,9,13,16,0,575.0,133.0,1.1,19.0,388.0,240.77,168.95
2016,9,13,16,15,534.0,123.5,1.05,18.5,337.5,187.37,125.62
2016,9,13,16,30,493.0,114.0,1.0,18.0,287.0,138.73,89.32
2016,9,13,16,45,436.5,102.0,1.0,18.0,236.5,92.46,61.62
2016,9,13,17,0,380.0,90.0,1.0,18.0,186.0,66.45,52.76
2016,9,13,17,15,305.5,73.5,0.95,17.0,139.0,55.49,43.02
2016,9,13,17,30,231.0,57.0,0.9,16.0,92.0,44.01,32.46
2016,9,13,17,45,142.5,36.5,0.85,15.5,55.0,29.72,18.13
2016,9,13,18,0,54.0,16.0,0.8,15.0,18.0,13.44,0.0
2016,9,13,18,15,27.0,8.0,0.75,14.5,9.0,7.63,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.0,4.0,0.5,13.0,4.5,0.0,0.0
2016,9,14,6,0,32.0,8.0,0.5,13.0,9.0,17.51,0.0
2016,9,14,6,15,129.0,27.5,0.45,13.5,42.0,96.44,54.05
2016,9,14,6,30,226.0,47.0,0.4,14.0,75.0,170.77,131.23
2016,9,14,6,45,312.0,61.5,0.35,15.0,121.5,240.21,191.03
2016,9,14,7,0,398.0,76.0,0.3,16.0,168.0,318.91,255.89
2016,9,14,7,15,456.0,87.5,0.3,16.5,218.0,385.99,309.86
2016,9,14,7,30,514.0,99.0,0.3,17.0,268.0,457.94,365.31
2016,9,14,7,45,562.0,105.5,0.3,17.5,319.5,526.08,415.49
2016,9,14,8,0,610.0,112.0,0.3,18.0,371.0,593.26,463.03
2016,9,14,8,15,641.0,118.5,0.3,18.5,419.5,649.39,500.84
2016,9,14,8,30,672.0,125.0,0.3,19.0,468.0,705.65,536.74
2016,9,14,8,45,702.0,127.0,0.35,20.0,514.5,755.62,566.96
2016,9,14,9,0,732.0,129.0,0.4,21.0,561.0,804.82,596.01
2016,9,14,9,15,749.5,132.5,0.4,21.5,601.5,843.48,617.83
2016,9,14,9,30,767.0,136.0,0.4,22.0,642.0,880.02,638.08
2016,9,14,9,45,827.0,116.0,0.4,22.5,688.0,922.47,661.76
2016,9,14,10,0,887.0,96.0,0.4,23.0,734.0,959.93,681.87
2016,9,14,10,15,894.5,97.5,0.4,23.5,762.0,977.89,689.88
2016,9,14,10,30,902.0,99.0,0.4,24.0,790.0,992.32,696.09
2016,9,14,10,45,909.0,99.0,0.45,24.5,811.5,1000.93,700.08
2016,9,14,11,0,916.0,99.0,0.5,25.0,833.0,1005.84,702.05
2016,9,14,11,15,919.0,100.0,0.55,25.0,846.0,1004.17,701.61
2016,9,14,11,30,922.0,101.0,0.6,25.0,859.0,998.69,699.1
2016,9,14,11,45,924.0,100.5,0.65,25.5,864.0,986.85,691.53
2016,9,14,12,0,926.0,100.0,0.7,26.0,869.0,971.29,681.86
2016,9,14,12,15,925.5,100.0,0.75,26.0,865.5,950.31,670.27
2016,9,14,12,30,925.0,100.0,0.8,26.0,862.0,925.83,656.54
2016,9,14,12,45,915.5,103.0,0.9,26.0,849.0,893.35,638.59
2016,9,14,13,0,906.0,106.0,1.0,26.0,836.0,858.09,618.59
2016,9,14,13,15,901.0,105.0,1.05,26.0,816.5,819.8,595.53
2016,9,14,13,30,896.0,104.0,1.1,26.0,797.0,778.92,570.46
2016,9,14,13,45,889.0,102.5,1.15,26.0,770.0,733.74,542.13
2016,9,14,14,0,882.0,101.0,1.2,26.0,743.0,686.54,510.43
2016,9,14,14,15,871.5,99.5,1.2,25.5,709.0,635.4,474.93
2016,9,14,14,30,861.0,98.0,1.2,25.0,675.0,583.02,437.32
2016,9,14,14,45,847.0,95.5,1.25,25.0,635.0,525.96,394.49
2016,9,14,15,0,833.0,93.0,1.3,25.0,595.0,468.98,350.1
2016,9,14,15,15,814.0,90.5,1.3,24.5,550.0,410.0,303.05
2016,9,14,15,30,795.0,88.0,1.3,24.0,505.0,351.86,254.99
2016,9,14,15,45,769.5,84.0,1.3,24.0,455.5,291.66,203.85
2016,9,14,16,0,744.0,80.0,1.3,24.0,406.0,233.69,154.24
2016,9,14,16,15,708.5,75.5,1.3,23.5,354.5,176.18,107.15
2016,9,14,16,30,673.0,71.0,1.3,23.0,303.0,119.0,64.77
2016,9,14,16,45,621.0,65.0,1.35,22.5,251.0,67.48,36.93
2016,9,14,17,0,569.0,59.0,1.4,22.0,199.0,42.73,31.48
2016,9,14,17,15,488.5,50.0,1.3,21.0,149.5,37.52,26.83
2016,9,14,17,30,408.0,41.0,1.2,20.0,100.0,32.08,21.68
2016,9,14,17,45,274.5,28.0,1.2,19.0,60.5,22.45,11.58
2016,9,14,18,0,141.0,15.0,1.2,18.0,21.0,14.3,0.0
2016,9,14,18,15,70.5,7.5,1.15,17.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,54.5,5.0,0.75,13.5,6.0,0.0,0.0
2016,9,15,6,0,109.0,10.0,0.7,14.0,12.0,43.17,0.0
2016,9,15,6,15,258.5,22.5,0.6,14.5,49.0,137.84,73.05
2016,9,15,6,30,408.0,35.0,0.5,15.0,86.0,234.09,178.43
2016,9,15,6,45,497.0,43.0,0.45,15.5,135.0,308.51,243.75
2016,9,15,7,0,586.0,51.0,0.4,16.0,184.0,391.81,312.82
2016,9,15,7,15,640.0,57.0,0.4,16.5,236.5,460.37,367.87
2016,9,15,7,30,694.0,63.0,0.4,17.0,289.0,529.94,421.16
2016,9,15,7,45,733.0,66.5,0.45,18.0,342.0,592.71,466.62
2016,9,15,8,0,772.0,70.0,0.5,19.0,395.0,656.74,509.46
2016,9,15,8,15,797.5,73.5,0.5,19.5,445.0,711.31,544.26
2016,9,15,8,30,823.0,77.0,0.5,20.0,495.0,765.23,577.64
2016,9,15,8,45,843.0,79.5,0.55,20.5,541.5,805.5,601.89
2016,9,15,9,0,863.0,82.0,0.6,21.0,588.0,850.57,629.09
2016,9,15,9,15,876.5,84.0,0.65,21.5,629.0,887.22,650.35
2016,9,15,9,30,890.0,86.0,0.7,22.0,670.0,921.22,669.82
2016,9,15,9,45,902.0,86.5,0.75,23.0,705.5,949.16,684.02
2016,9,15,10,0,914.0,87.0,0.8,24.0,741.0,973.95,696.23
2016,9,15,10,15,921.5,88.0,0.85,24.5,769.5,991.64,705.39
2016,9,15,10,30,929.0,89.0,0.9,25.0,798.0,1005.7,712.48
2016,9,15,10,45,934.0,90.0,0.95,25.5,818.5,1013.59,715.93
2016,9,15,11,0,939.0,91.0,1.0,26.0,839.0,1017.64,717.23
2016,9,15,11,15,941.5,91.5,1.05,26.0,852.0,1014.82,715.9
2016,9,15,11,30,944.0,92.0,1.1,26.0,865.0,1008.12,712.4
2016,9,15,11,45,945.5,92.0,1.15,26.5,870.0,996.06,704.35
2016,9,15,12,0,947.0,92.0,1.2,27.0,875.0,980.19,694.09
2016,9,15,12,15,946.0,92.0,1.2,27.0,871.5,958.32,680.74
2016,9,15,12,30,945.0,92.0,1.2,27.0,868.0,932.89,665.26
2016,9,15,12,45,935.0,96.0,1.25,27.0,854.5,900.5,646.14
2016,9,15,13,0,925.0,100.0,1.3,27.0,841.0,865.27,625.06
2016,9,15,13,15,920.0,99.0,1.35,27.0,821.5,826.29,601.32
2016,9,15,13,30,915.0,98.0,1.4,27.0,802.0,784.67,575.53
2016,9,15,13,45,907.5,97.0,1.45,27.0,774.5,738.83,546.54
2016,9,15,14,0,900.0,96.0,1.5,27.0,747.0,690.96,514.21
2016,9,15,14,15,890.5,94.5,1.5,26.5,713.0,639.58,478.35
2016,9,15,14,30,881.0,93.0,1.5,26.0,679.0,586.83,440.24
2016,9,15,14,45,866.5,91.0,1.5,26.0,638.5,529.96,396.96
2016,9,15,15,0,852.0,89.0,1.5,26.0,598.0,471.12,350.82
2016,9,15,15,15,833.5,86.5,1.5,25.5,552.5,411.32,303.0
2016,9,15,15,30,815.0,84.0,1.5,25.0,507.0,352.28,254.08
2016,9,15,15,45,788.5,80.5,1.55,24.5,457.5,291.15,202.59
2016,9,15,16,0,762.0,77.0,1.6,24.0,408.0,232.33,152.53
2016,9,15,16,15,726.0,72.5,1.55,23.5,355.5,173.74,104.52
2016,9,15,16,30,690.0,68.0,1.5,23.0,303.0,115.69,61.81
2016,9,15,16,45,635.5,62.5,1.5,22.5,250.0,63.63,34.66
2016,9,15,17,0,581.0,57.0,1.5,22.0,197.0,41.34,30.26
2016,9,15,17,15,497.5,48.5,1.45,21.0,147.0,36.49,25.89
2016,9,15,17,30,414.0,40.0,1.4,20.0,97.0,31.45,21.05
2016,9,15,17,45,270.5,27.0,1.35,19.0,57.5,21.76,10.36
2016,9,15,18,0,127.0,14.0,1.3,18.0,18.0,13.34,0.0
2016,9,15,18,15,63.5,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,205.0,17.0,0.65,13.5,42.0,110.7,53.3
2016,9,16,6,30,410.0,34.0,0.5,14.0,84.0,233.75,178.43
2016,9,16,6,45,500.5,42.0,0.4,14.5,133.5,308.85,244.48
2016,9,16,7,0,591.0,50.0,0.3,15.0,183.0,393.02,314.15
2016,9,16,7,15,646.0,56.0,0.25,15.5,236.0,459.21,367.17
2016,9,16,7,30,701.0,62.0,0.2,16.0,289.0,532.78,422.88
2016,9,16,7,45,350.5,91.0,0.15,17.0,204.5,359.81,287.88
2016,9,16,8,0,0.0,120.0,0.1,18.0,120.0,116.09,89.51
2016,9,16,8,15,0.0,135.5,0.05,19.0,135.5,131.21,102.1
2016,9,16,8,30,0.0,151.0,0.0,20.0,151.0,146.35,113.27
2016,9,16,8,45,2.5,166.0,0.0,21.0,167.5,163.03,125.54
2016,9,16,9,0,5.0,181.0,0.0,22.0,184.0,179.88,137.7
2016,9,16,9,15,12.0,208.5,0.05,22.5,216.0,213.95,163.28
2016,9,16,9,30,19.0,236.0,0.1,23.0,248.0,248.32,188.53
2016,9,16,9,45,45.5,278.0,0.15,24.0,310.0,330.85,248.84
2016,9,16,10,0,72.0,320.0,0.2,25.0,372.0,401.78,298.35
2016,9,16,10,15,72.5,332.0,0.25,25.5,386.0,414.06,305.5
2016,9,16,10,30,73.0,344.0,0.3,26.0,400.0,426.02,313.0
2016,9,16,10,45,296.5,314.5,0.4,27.0,549.0,635.43,461.46
2016,9,16,11,0,520.0,285.0,0.5,28.0,698.0,829.97,588.23
2016,9,16,11,15,447.5,322.5,0.55,28.0,681.5,793.98,561.01
2016,9,16,11,30,375.0,360.0,0.6,28.0,665.0,746.0,529.27
2016,9,16,11,45,660.5,227.5,0.7,28.5,769.0,882.02,624.05
2016,9,16,12,0,946.0,95.0,0.8,29.0,873.0,980.41,683.18
2016,9,16,12,15,944.5,95.0,0.85,29.0,869.0,957.98,669.18
2016,9,16,12,30,943.0,95.0,0.9,29.0,865.0,932.03,654.66
2016,9,16,12,45,935.5,97.0,0.95,29.0,851.5,899.64,636.07
2016,9,16,13,0,928.0,99.0,1.0,29.0,838.0,864.32,615.48
2016,9,16,13,15,923.0,98.0,1.05,28.5,818.0,825.17,593.38
2016,9,16,13,30,918.0,97.0,1.1,28.0,798.0,783.37,569.15
2016,9,16,13,45,908.0,96.5,1.15,28.0,770.0,736.1,539.7
2016,9,16,14,0,898.0,96.0,1.2,28.0,742.0,687.01,506.9
2016,9,16,14,15,887.5,94.5,1.15,28.0,707.5,635.07,469.72
2016,9,16,14,30,877.0,93.0,1.1,28.0,673.0,581.87,430.61
2016,9,16,14,45,860.5,91.5,1.1,28.0,632.0,524.65,387.78
2016,9,16,15,0,844.0,90.0,1.1,28.0,591.0,465.73,342.29
2016,9,16,15,15,825.0,87.0,1.1,27.5,545.0,405.71,295.04
2016,9,16,15,30,806.0,84.0,1.1,27.0,499.0,346.54,246.73
2016,9,16,15,45,778.0,81.0,1.1,26.5,449.0,286.04,196.39
2016,9,16,16,0,750.0,78.0,1.1,26.0,399.0,228.04,147.73
2016,9,16,16,15,713.5,73.5,1.05,25.5,347.0,170.21,101.13
2016,9,16,16,30,677.0,69.0,1.0,25.0,295.0,112.9,59.87
2016,9,16,16,45,621.5,62.5,0.95,24.5,242.5,60.95,33.65
2016,9,16,17,0,566.0,56.0,0.9,24.0,190.0,40.73,29.45
2016,9,16,17,15,481.0,47.0,0.85,22.5,140.5,35.4,24.76
2016,9,16,17,30,396.0,38.0,0.8,21.0,91.0,29.84,19.52
2016,9,16,17,45,254.0,25.0,0.75,20.0,53.0,20.08,8.2
2016,9,16,18,0,112.0,12.0,0.7,19.0,15.0,11.44,0.0
2016,9,16,18,15,56.0,6.0,0.65,18.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,18.0,0.6,14.5,39.0,100.96,42.59
2016,9,17,6,30,352.0,36.0,0.5,15.0,78.0,211.41,160.35
2016,9,17,6,45,445.0,45.5,0.45,15.5,126.0,286.45,226.32
2016,9,17,7,0,538.0,55.0,0.4,16.0,174.0,370.86,296.45
2016,9,17,7,15,595.0,61.5,0.35,16.5,225.5,439.34,351.35
2016,9,17,7,30,652.0,68.0,0.3,17.0,277.0,512.01,406.66
2016,9,17,7,45,355.0,116.5,0.25,18.0,233.0,394.01,313.01
2016,9,17,8,0,58.0,165.0,0.2,19.0,189.0,218.3,171.64
2016,9,17,8,15,69.5,188.5,0.15,20.0,221.0,254.16,199.69
2016,9,17,8,30,81.0,212.0,0.1,21.0,253.0,290.59,225.91
2016,9,17,8,45,95.0,235.0,0.1,22.5,287.5,328.95,252.57
2016,9,17,9,0,109.0,258.0,0.1,24.0,322.0,367.8,278.73
2016,9,17,9,15,150.5,278.5,0.15,25.0,373.0,442.07,330.84
2016,9,17,9,30,192.0,299.0,0.2,26.0,424.0,504.43,372.8
2016,9,17,9,45,312.5,288.0,0.25,27.0,504.0,619.26,451.26
2016,9,17,10,0,433.0,277.0,0.3,28.0,584.0,736.86,527.28
2016,9,17,10,15,669.0,186.0,0.35,28.5,681.5,871.35,614.38
2016,9,17,10,30,905.0,95.0,0.4,29.0,779.0,986.4,681.14
2016,9,17,10,45,910.0,96.0,0.5,30.0,799.0,993.95,682.58
2016,9,17,11,0,915.0,97.0,0.6,31.0,819.0,997.75,683.58
2016,9,17,11,15,917.5,97.5,0.65,31.0,831.5,994.79,682.37
2016,9,17,11,30,920.0,98.0,0.7,31.0,844.0,988.04,679.11
2016,9,17,11,45,921.0,98.0,0.75,31.0,848.5,975.57,672.57
2016,9,17,12,0,922.0,98.0,0.8,31.0,853.0,959.41,663.92
2016,9,17,12,15,921.0,98.0,0.85,31.0,849.0,937.81,652.04
2016,9,17,12,30,920.0,98.0,0.9,31.0,845.0,912.76,638.04
2016,9,17,12,45,913.0,99.5,0.95,31.0,832.0,880.83,619.72
2016,9,17,13,0,906.0,101.0,1.0,31.0,819.0,846.03,599.46
2016,9,17,13,15,901.0,100.0,1.0,30.5,799.0,807.58,577.11
2016,9,17,13,30,896.0,99.0,1.0,30.0,779.0,766.54,552.82
2016,9,17,13,45,889.0,97.5,1.05,30.0,752.0,721.23,524.84
2016,9,17,14,0,882.0,96.0,1.1,30.0,725.0,673.92,493.25
2016,9,17,14,15,871.0,94.0,1.1,29.5,691.0,621.92,457.6
2016,9,17,14,30,860.0,92.0,1.1,29.0,657.0,568.77,419.88
2016,9,17,14,45,847.0,89.5,1.1,29.0,617.0,513.26,378.28
2016,9,17,15,0,834.0,87.0,1.1,29.0,577.0,455.69,333.76
2016,9,17,15,15,815.0,84.0,1.1,28.5,532.0,396.28,286.98
2016,9,17,15,30,796.0,81.0,1.1,28.0,487.0,337.75,239.21
2016,9,17,15,45,770.5,77.5,1.1,28.0,438.0,278.15,189.22
2016,9,17,16,0,745.0,74.0,1.1,28.0,389.0,220.78,140.93
2016,9,17,16,15,708.5,69.5,1.05,27.0,337.5,163.37,95.34
2016,9,17,16,30,672.0,65.0,1.0,26.0,286.0,106.72,55.29
2016,9,17,16,45,617.0,59.0,1.0,25.5,234.5,55.73,30.62
2016,9,17,17,0,562.0,53.0,1.0,25.0,183.0,38.45,27.34
2016,9,17,17,15,475.5,44.5,0.9,23.5,134.5,33.45,22.93
2016,9,17,17,30,389.0,36.0,0.8,22.0,86.0,28.24,17.97
2016,9,17,17,45,243.0,23.5,0.7,21.0,49.5,18.88,6.13
2016,9,17,18,0,97.0,11.0,0.6,20.0,13.0,10.48,0.0
2016,9,17,18,15,48.5,5.5,0.55,19.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.5,17.0,0.7,17.0,37.5,98.84,34.53
2016,9,18,6,30,351.0,34.0,0.6,18.0,75.0,208.8,156.03
2016,9,18,6,45,438.5,44.5,0.55,19.0,122.5,282.07,220.03
2016,9,18,7,0,526.0,55.0,0.5,20.0,170.0,364.29,287.36
2016,9,18,7,15,584.5,62.0,0.5,21.0,221.5,433.58,342.1
2016,9,18,7,30,643.0,69.0,0.5,22.0,273.0,507.24,397.32
2016,9,18,7,45,679.5,75.0,0.5,23.0,324.5,568.61,440.8
2016,9,18,8,0,716.0,81.0,0.5,24.0,376.0,631.25,482.62
2016,9,18,8,15,744.5,85.0,0.45,25.0,425.5,682.92,513.54
2016,9,18,8,30,773.0,89.0,0.4,26.0,475.0,737.67,545.35
2016,9,18,8,45,792.5,93.0,0.35,27.5,520.5,784.22,569.41
2016,9,18,9,0,812.0,97.0,0.3,29.0,566.0,829.09,591.52
2016,9,18,9,15,828.0,99.5,0.25,30.0,607.0,867.09,609.79
2016,9,18,9,30,844.0,102.0,0.2,31.0,648.0,902.64,626.18
2016,9,18,9,45,860.0,102.0,0.15,32.0,684.0,924.54,634.09
2016,9,18,10,0,876.0,102.0,0.1,33.0,720.0,951.45,645.15
2016,9,18,10,15,884.0,103.5,0.15,33.5,748.0,969.31,653.61
2016,9,18,10,30,892.0,105.0,0.2,34.0,776.0,983.68,660.37
2016,9,18,10,45,895.0,107.0,0.25,34.5,796.0,990.17,662.79
2016,9,18,11,0,898.0,109.0,0.3,35.0,816.0,992.94,663.36
2016,9,18,11,15,901.5,109.5,0.4,35.0,828.5,990.8,663.8
2016,9,18,11,30,905.0,110.0,0.5,35.0,841.0,984.92,662.28
2016,9,18,11,45,902.5,112.0,0.6,35.5,844.5,971.28,654.98
2016,9,18,12,0,900.0,114.0,0.7,36.0,848.0,954.09,645.68
2016,9,18,12,15,899.0,114.0,0.75,35.5,844.0,932.7,635.55
2016,9,18,12,30,898.0,114.0,0.8,35.0,840.0,907.93,623.34
2016,9,18,12,45,875.0,123.0,0.85,35.0,822.0,870.47,602.01
2016,9,18,13,0,852.0,132.0,0.9,35.0,804.0,835.7,582.21
2016,9,18,13,15,846.0,130.5,0.9,35.0,784.0,796.77,558.81
2016,9,18,13,30,840.0,129.0,0.9,35.0,764.0,755.52,533.74
2016,9,18,13,45,830.5,127.5,0.95,35.0,736.5,709.71,504.99
2016,9,18,14,0,821.0,126.0,1.0,35.0,709.0,662.31,473.81
2016,9,18,14,15,809.0,123.5,1.0,34.5,674.5,611.08,439.56
2016,9,18,14,30,797.0,121.0,1.0,34.0,640.0,559.0,403.53
2016,9,18,14,45,782.0,117.0,1.05,34.0,600.5,503.43,363.3
2016,9,18,15,0,767.0,113.0,1.1,34.0,561.0,447.89,321.6
2016,9,18,15,15,745.0,109.0,1.1,33.5,515.5,387.65,275.54
2016,9,18,15,30,723.0,105.0,1.1,33.0,470.0,330.66,230.34
2016,9,18,15,45,694.5,99.5,1.1,33.0,421.5,272.25,182.85
2016,9,18,16,0,666.0,94.0,1.1,33.0,373.0,216.57,137.51
2016,9,18,16,15,625.0,87.5,1.05,31.5,322.0,161.21,95.31
2016,9,18,16,30,584.0,81.0,1.0,30.0,271.0,110.66,61.16
2016,9,18,16,45,520.5,73.0,0.95,29.0,219.5,63.44,38.89
2016,9,18,17,0,457.0,65.0,0.9,28.0,168.0,49.09,35.88
2016,9,18,17,15,370.0,52.0,0.85,26.5,121.0,40.44,28.4
2016,9,18,17,30,283.0,39.0,0.8,25.0,74.0,30.22,19.17
2016,9,18,17,45,160.5,22.5,0.8,24.0,40.5,17.68,3.64
2016,9,18,18,0,38.0,6.0,0.8,23.0,7.0,5.72,0.0
2016,9,18,18,15,19.0,3.0,0.8,22.5,3.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
