Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,45,339.0,41.0,0.85,13.5,92.0,229.07,180.2
2016,9,29,7,0,446.0,53.0,0.9,14.0,136.0,316.64,255.85
2016,9,29,7,15,512.5,61.5,0.9,14.5,185.5,387.42,315.6
2016,9,29,7,30,579.0,70.0,0.9,15.0,235.0,463.33,376.84
2016,9,29,7,45,289.5,80.0,0.9,15.5,162.5,303.53,249.25
2016,9,29,8,0,0.0,90.0,0.9,16.0,90.0,85.53,66.23
2016,9,29,8,15,0.0,107.5,0.85,16.5,107.5,102.92,80.78
2016,9,29,8,30,0.0,125.0,0.8,17.0,125.0,120.29,94.58
2016,9,29,8,45,0.5,145.0,0.75,18.0,145.5,140.7,110.39
2016,9,29,9,0,1.0,165.0,0.7,19.0,166.0,161.13,125.86
2016,9,29,9,15,7.5,188.5,0.7,19.5,193.5,190.48,148.6
2016,9,29,9,30,14.0,212.0,0.7,20.0,221.0,220.09,171.12
2016,9,29,9,45,25.5,241.5,0.75,21.0,258.5,260.82,201.65
2016,9,29,10,0,37.0,271.0,0.8,22.0,296.0,316.15,242.32
2016,9,29,10,15,45.0,289.5,0.85,22.5,321.0,342.7,261.16
2016,9,29,10,30,53.0,308.0,0.9,23.0,346.0,369.04,279.83
2016,9,29,10,45,80.5,330.5,0.95,23.5,390.0,417.87,315.29
2016,9,29,11,0,108.0,353.0,1.0,24.0,434.0,466.12,349.52
2016,9,29,11,15,134.5,362.0,1.05,24.0,464.0,510.33,381.07
2016,9,29,11,30,161.0,371.0,1.1,24.0,494.0,540.06,402.33
2016,9,29,11,45,162.0,371.0,1.15,24.5,495.5,535.41,398.21
2016,9,29,12,0,163.0,371.0,1.2,25.0,497.0,530.06,393.94
2016,9,29,12,15,513.0,245.0,1.2,25.0,636.5,715.22,531.22
2016,9,29,12,30,863.0,119.0,1.2,25.0,776.0,857.23,627.15
2016,9,29,12,45,869.0,113.5,1.3,25.5,765.5,829.43,607.69
2016,9,29,13,0,875.0,108.0,1.4,26.0,755.0,798.26,587.86
2016,9,29,13,15,869.0,107.0,1.4,26.0,734.5,759.45,562.81
2016,9,29,13,30,863.0,106.0,1.4,26.0,714.0,718.28,536.0
2016,9,29,13,45,846.5,107.0,1.45,26.0,684.0,671.87,503.72
2016,9,29,14,0,830.0,108.0,1.5,26.0,654.0,621.94,468.03
2016,9,29,14,15,817.0,106.0,1.5,25.5,619.5,570.29,430.66
2016,9,29,14,30,804.0,104.0,1.5,25.0,585.0,517.92,391.43
2016,9,29,14,45,785.5,101.0,1.55,24.5,544.0,461.6,348.07
2016,9,29,15,0,767.0,98.0,1.6,24.0,503.0,405.72,303.38
2016,9,29,15,15,742.5,94.0,1.6,23.5,458.0,347.53,255.36
2016,9,29,15,30,718.0,90.0,1.6,23.0,413.0,288.62,205.59
2016,9,29,15,45,691.5,83.5,1.6,22.5,365.5,231.09,156.44
2016,9,29,16,0,665.0,77.0,1.6,22.0,318.0,176.13,110.27
2016,9,29,16,15,617.5,71.0,1.6,21.0,267.5,122.17,69.56
2016,9,29,16,30,570.0,65.0,1.6,20.0,217.0,73.85,41.02
2016,9,29,16,45,507.5,55.5,1.65,19.5,168.5,41.16,30.3
2016,9,29,17,0,445.0,46.0,1.7,19.0,120.0,35.4,24.95
2016,9,29,17,15,329.5,34.0,1.7,18.0,78.0,26.92,16.85
2016,9,29,17,30,214.0,22.0,1.7,17.0,36.0,17.95,1.33
2016,9,29,17,45,107.0,11.0,1.75,16.5,18.0,10.48,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,138.5,13.5,1.35,12.0,24.5,62.03,0.0
2016,9,30,6,30,277.0,27.0,1.4,12.0,49.0,167.2,108.27
2016,9,30,6,45,388.5,37.0,1.45,12.5,94.0,247.5,195.55
2016,9,30,7,0,500.0,47.0,1.5,13.0,139.0,337.34,274.39
2016,9,30,7,15,566.0,54.0,1.5,13.5,189.0,408.29,335.39
2016,9,30,7,30,632.0,61.0,1.5,14.0,239.0,484.31,397.81
2016,9,30,7,45,316.0,65.5,1.55,14.5,154.5,301.86,251.1
2016,9,30,8,0,0.0,70.0,1.6,15.0,70.0,65.13,49.57
2016,9,30,8,15,0.0,95.5,1.6,15.5,95.5,90.48,70.87
2016,9,30,8,30,0.0,121.0,1.6,16.0,121.0,116.19,91.78
2016,9,30,8,45,0.0,141.5,1.6,16.5,142.0,136.71,108.09
2016,9,30,9,0,0.0,162.0,1.6,17.0,163.0,157.24,124.16
2016,9,30,9,15,20.0,204.0,1.6,17.0,217.0,218.03,173.26
2016,9,30,9,30,40.0,246.0,1.6,17.0,271.0,293.96,232.95
2016,9,30,9,45,466.5,166.0,1.6,17.5,474.5,629.69,497.56
2016,9,30,10,0,893.0,86.0,1.6,18.0,678.0,929.64,703.29
2016,9,30,10,15,901.0,87.0,1.6,18.0,705.0,946.06,709.42
2016,9,30,10,30,909.0,88.0,1.6,18.0,732.0,958.92,716.77
2016,9,30,10,45,914.0,89.5,1.65,18.5,751.5,965.87,719.72
2016,9,30,11,0,919.0,91.0,1.7,19.0,771.0,969.04,720.38
2016,9,30,11,15,922.0,91.5,1.7,19.0,782.5,965.4,717.45
2016,9,30,11,30,925.0,92.0,1.7,19.0,794.0,957.95,712.26
2016,9,30,11,45,926.0,92.0,1.75,19.5,797.5,944.35,702.5
2016,9,30,12,0,927.0,92.0,1.8,20.0,801.0,927.06,690.47
2016,9,30,12,15,926.0,92.0,1.85,20.0,796.0,904.42,676.27
2016,9,30,12,30,925.0,92.0,1.9,20.0,791.0,878.33,659.78
2016,9,30,12,45,916.0,94.0,1.95,20.0,777.0,844.55,638.02
2016,9,30,13,0,907.0,96.0,2.0,20.0,763.0,808.05,614.26
2016,9,30,13,15,901.0,95.0,2.0,19.5,742.0,768.16,588.65
2016,9,30,13,30,895.0,94.0,2.0,19.0,721.0,725.82,560.98
2016,9,30,13,45,887.0,92.5,2.05,19.0,692.5,679.42,527.73
2016,9,30,14,0,879.0,91.0,2.1,19.0,664.0,631.17,491.64
2016,9,30,14,15,866.5,89.0,2.15,18.5,629.0,578.28,451.86
2016,9,30,14,30,854.0,87.0,2.2,18.0,594.0,524.47,409.9
2016,9,30,14,45,838.5,84.0,2.25,18.0,553.0,466.72,362.68
2016,9,30,15,0,823.0,81.0,2.3,18.0,512.0,409.35,314.15
2016,9,30,15,15,800.0,78.0,2.3,17.5,466.0,349.69,262.89
2016,9,30,15,30,777.0,75.0,2.3,17.0,420.0,291.45,211.52
2016,9,30,15,45,745.5,71.0,2.3,17.0,370.5,232.1,158.86
2016,9,30,16,0,714.0,67.0,2.3,17.0,321.0,175.8,110.22
2016,9,30,16,15,667.5,61.5,2.25,16.5,270.0,119.96,67.21
2016,9,30,16,30,621.0,56.0,2.2,16.0,219.0,66.27,34.95
2016,9,30,16,45,548.0,49.0,2.2,15.5,169.0,35.89,26.16
2016,9,30,17,0,475.0,42.0,2.2,15.0,119.0,32.08,22.44
2016,9,30,17,15,353.0,31.0,2.1,14.5,76.5,24.38,14.8
2016,9,30,17,30,231.0,20.0,2.0,14.0,34.0,16.25,0.0
2016,9,30,17,45,115.5,10.0,1.9,14.0,17.0,9.53,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,13.0,1.2,11.0,24.5,63.39,0.0
2016,10,1,6,30,288.0,26.0,1.2,12.0,49.0,169.46,105.1
2016,10,1,6,45,402.5,36.5,1.3,13.0,94.5,253.13,198.87
2016,10,1,7,0,517.0,47.0,1.4,14.0,140.0,345.66,279.4
2016,10,1,7,15,585.0,54.0,1.45,14.5,191.5,418.5,341.8
2016,10,1,7,30,653.0,61.0,1.5,15.0,243.0,496.53,405.69
2016,10,1,7,45,700.0,65.5,1.55,15.5,295.0,558.56,454.72
2016,10,1,8,0,747.0,70.0,1.6,16.0,347.0,626.52,505.46
2016,10,1,8,15,777.0,73.5,1.55,16.5,396.5,682.04,543.4
2016,10,1,8,30,807.0,77.0,1.5,17.0,446.0,737.16,579.79
2016,10,1,8,45,832.0,78.5,1.5,17.5,492.0,784.95,610.39
2016,10,1,9,0,857.0,80.0,1.5,18.0,538.0,831.23,639.27
2016,10,1,9,15,872.5,82.0,1.45,18.5,578.5,860.78,655.54
2016,10,1,9,30,888.0,84.0,1.4,19.0,619.0,894.8,674.73
2016,10,1,9,45,904.0,83.5,1.4,19.5,654.0,923.43,690.67
2016,10,1,10,0,920.0,83.0,1.4,20.0,689.0,949.0,704.55
2016,10,1,10,15,927.5,84.5,1.4,20.0,716.5,965.74,714.01
2016,10,1,10,30,935.0,86.0,1.4,20.0,744.0,978.8,721.29
2016,10,1,10,45,940.5,86.5,1.4,20.5,764.0,985.04,722.96
2016,10,1,11,0,946.0,87.0,1.4,21.0,784.0,987.42,722.37
2016,10,1,11,15,949.0,87.5,1.4,21.0,795.5,983.56,719.37
2016,10,1,11,30,952.0,88.0,1.4,21.0,807.0,975.8,714.08
2016,10,1,11,45,952.5,88.5,1.45,21.5,810.0,961.88,704.43
2016,10,1,12,0,953.0,89.0,1.5,22.0,813.0,944.17,692.49
2016,10,1,12,15,951.5,88.5,1.55,22.0,808.0,919.94,677.7
2016,10,1,12,30,950.0,88.0,1.6,22.0,803.0,892.21,660.63
2016,10,1,12,45,946.5,88.0,1.65,22.0,789.5,860.02,640.51
2016,10,1,13,0,943.0,88.0,1.7,22.0,776.0,824.71,618.15
2016,10,1,13,15,937.0,87.0,1.7,22.0,754.5,783.56,591.12
2016,10,1,13,30,931.0,86.0,1.7,22.0,733.0,739.84,562.1
2016,10,1,13,45,921.5,85.5,1.75,22.0,704.0,692.0,528.81
2016,10,1,14,0,912.0,85.0,1.8,22.0,675.0,642.32,492.41
2016,10,1,14,15,900.0,83.0,1.8,21.5,639.5,588.19,452.22
2016,10,1,14,30,888.0,81.0,1.8,21.0,604.0,533.01,409.79
2016,10,1,14,45,870.5,79.5,1.85,21.0,562.0,475.03,363.13
2016,10,1,15,0,853.0,78.0,1.9,21.0,520.0,415.62,313.78
2016,10,1,15,15,830.5,75.0,1.9,20.5,473.5,354.52,262.05
2016,10,1,15,30,808.0,72.0,1.9,20.0,427.0,294.74,210.05
2016,10,1,15,45,775.0,68.5,1.9,20.0,376.0,233.79,156.77
2016,10,1,16,0,742.0,65.0,1.9,20.0,325.0,176.04,107.71
2016,10,1,16,15,694.5,60.0,1.85,19.5,273.0,119.0,64.74
2016,10,1,16,30,647.0,55.0,1.8,19.0,221.0,64.25,33.22
2016,10,1,16,45,570.5,48.0,1.8,18.5,170.0,35.32,25.29
2016,10,1,17,0,494.0,41.0,1.8,18.0,119.0,31.47,21.55
2016,10,1,17,15,360.5,30.5,1.75,17.0,75.5,24.17,14.21
2016,10,1,17,30,227.0,20.0,1.7,16.0,32.0,16.5,0.0
2016,10,1,17,45,113.5,10.0,1.65,15.5,16.0,9.53,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,134.0,12.5,1.1,11.5,23.0,59.26,0.0
2016,10,2,6,30,268.0,25.0,1.1,12.0,46.0,159.06,93.15
2016,10,2,6,45,381.5,36.0,1.1,13.0,90.5,242.55,189.81
2016,10,2,7,0,495.0,47.0,1.1,14.0,135.0,333.85,269.1
2016,10,2,7,15,563.5,54.0,1.1,14.0,185.0,405.76,331.0
2016,10,2,7,30,632.0,61.0,1.1,14.0,235.0,482.94,394.57
2016,10,2,7,45,680.0,65.0,1.15,14.5,286.0,547.45,445.36
2016,10,2,8,0,728.0,69.0,1.2,15.0,337.0,610.97,492.94
2016,10,2,8,15,757.5,72.5,1.2,15.5,385.5,665.25,530.34
2016,10,2,8,30,787.0,76.0,1.2,16.0,434.0,719.15,566.33
2016,10,2,8,45,812.5,77.5,1.2,16.5,479.0,766.57,596.71
2016,10,2,9,0,838.0,79.0,1.2,17.0,524.0,812.57,625.44
2016,10,2,9,15,852.5,81.0,1.2,17.5,563.0,840.69,641.39
2016,10,2,9,30,867.0,83.0,1.2,18.0,602.0,873.28,660.39
2016,10,2,9,45,879.0,84.0,1.3,18.5,635.5,899.61,676.43
2016,10,2,10,0,891.0,85.0,1.4,19.0,669.0,922.83,690.43
2016,10,2,10,15,898.0,86.0,1.45,19.0,695.0,938.11,699.85
2016,10,2,10,30,905.0,87.0,1.5,19.0,721.0,949.84,707.14
2016,10,2,10,45,908.0,88.5,1.55,19.0,739.0,954.74,710.13
2016,10,2,11,0,911.0,90.0,1.6,19.0,757.0,955.9,710.88
2016,10,2,11,15,913.5,90.5,1.65,19.0,768.0,951.69,708.29
2016,10,2,11,30,916.0,91.0,1.7,19.0,779.0,943.72,703.41
2016,10,2,11,45,916.0,91.5,1.75,19.0,782.0,929.77,694.7
2016,10,2,12,0,916.0,92.0,1.8,19.0,785.0,912.2,683.71
2016,10,2,12,15,915.5,92.0,1.8,19.0,780.5,890.1,669.19
2016,10,2,12,30,915.0,92.0,1.8,19.0,776.0,864.59,652.45
2016,10,2,12,45,599.0,212.5,1.85,19.0,657.5,714.37,547.1
2016,10,2,13,0,283.0,333.0,1.9,19.0,539.0,558.54,429.35
2016,10,2,13,15,587.5,213.0,1.9,19.0,623.5,656.93,508.4
2016,10,2,13,30,892.0,93.0,1.9,19.0,708.0,717.07,555.42
2016,10,2,13,45,885.0,91.0,1.9,19.0,680.5,670.92,520.76
2016,10,2,14,0,878.0,89.0,1.9,19.0,653.0,622.86,484.52
2016,10,2,14,15,666.0,149.5,1.9,19.0,564.0,520.57,405.55
2016,10,2,14,30,454.0,210.0,1.9,19.0,475.0,431.32,335.98
2016,10,2,14,45,357.5,212.5,1.95,19.0,412.0,360.26,280.68
2016,10,2,15,0,261.0,215.0,2.0,19.0,349.0,301.21,234.29
2016,10,2,15,15,519.5,145.0,2.0,18.5,380.5,308.1,233.97
2016,10,2,15,30,778.0,75.0,2.0,18.0,412.0,286.48,205.92
2016,10,2,15,45,744.5,71.0,2.0,17.5,362.5,226.84,153.62
2016,10,2,16,0,711.0,67.0,2.0,17.0,313.0,170.52,105.74
2016,10,2,16,15,662.5,62.0,1.95,16.5,262.0,112.4,61.69
2016,10,2,16,30,614.0,57.0,1.9,16.0,211.0,62.66,34.15
2016,10,2,16,45,530.5,50.0,1.9,16.0,161.0,37.23,27.21
2016,10,2,17,0,447.0,43.0,1.9,16.0,111.0,33.52,23.46
2016,10,2,17,15,311.5,31.0,1.8,15.5,69.5,24.88,14.57
2016,10,2,17,30,176.0,19.0,1.7,15.0,28.0,15.74,0.0
2016,10,2,17,45,88.0,9.5,1.6,14.5,14.0,9.05,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,114.0,12.5,0.9,12.5,21.0,52.1,0.0
2016,10,3,6,30,228.0,25.0,0.8,13.0,42.0,141.47,76.28
2016,10,3,6,45,343.0,36.0,0.75,13.5,84.5,224.49,174.42
2016,10,3,7,0,458.0,47.0,0.7,14.0,127.0,314.37,252.43
2016,10,3,7,15,528.0,54.5,0.7,14.5,175.5,385.78,312.88
2016,10,3,7,30,598.0,62.0,0.7,15.0,224.0,462.68,375.0
2016,10,3,7,45,642.0,67.5,0.7,15.5,273.5,524.86,423.09
2016,10,3,8,0,686.0,73.0,0.7,16.0,323.0,588.95,470.53
2016,10,3,8,15,449.0,130.5,0.65,16.0,303.0,504.11,402.42
2016,10,3,8,30,212.0,188.0,0.6,16.0,283.0,379.24,303.05
2016,10,3,8,45,167.5,210.5,0.6,16.5,290.0,374.52,298.0
2016,10,3,9,0,123.0,233.0,0.6,17.0,297.0,366.3,289.07
2016,10,3,9,15,69.0,221.5,0.6,17.5,258.0,292.81,230.52
2016,10,3,9,30,15.0,210.0,0.6,18.0,219.0,219.41,171.4
2016,10,3,9,45,12.0,210.5,0.65,18.5,218.0,216.23,168.61
2016,10,3,10,0,9.0,211.0,0.7,19.0,217.0,213.16,165.55
2016,10,3,10,15,96.0,270.5,0.7,19.0,337.5,369.09,287.07
2016,10,3,10,30,183.0,330.0,0.7,19.0,458.0,529.51,404.15
2016,10,3,10,45,114.0,320.0,0.75,19.5,400.5,451.36,343.65
2016,10,3,11,0,45.0,310.0,0.8,20.0,343.0,360.08,274.66
2016,10,3,11,15,32.0,290.0,0.8,20.0,314.0,324.06,247.99
2016,10,3,11,30,19.0,270.0,0.8,20.0,285.0,278.02,213.14
2016,10,3,11,45,15.0,254.5,0.85,20.0,266.5,257.82,198.03
2016,10,3,12,0,11.0,239.0,0.9,20.0,248.0,238.0,182.96
2016,10,3,12,15,7.5,215.0,0.9,20.0,221.0,210.67,161.98
2016,10,3,12,30,4.0,191.0,0.9,20.0,194.0,183.86,141.29
2016,10,3,12,45,36.5,258.0,0.95,20.0,284.5,281.51,217.6
2016,10,3,13,0,69.0,325.0,1.0,20.0,375.0,371.2,285.19
2016,10,3,13,15,47.0,293.0,0.95,20.0,326.5,318.54,244.84
2016,10,3,13,30,25.0,261.0,0.9,20.0,278.0,263.41,203.06
2016,10,3,13,45,21.5,245.5,0.9,20.0,260.0,244.5,189.04
2016,10,3,14,0,18.0,230.0,0.9,20.0,242.0,226.0,175.08
2016,10,3,14,15,30.5,233.0,0.9,19.5,252.0,236.19,183.82
2016,10,3,14,30,43.0,236.0,0.9,19.0,262.0,241.85,188.82
2016,10,3,14,45,21.5,194.0,0.9,19.0,207.0,188.97,147.59
2016,10,3,15,0,0.0,152.0,0.9,19.0,152.0,140.42,109.53
2016,10,3,15,15,372.0,113.0,0.9,18.5,272.0,228.37,173.46
2016,10,3,15,30,744.0,74.0,0.9,18.0,392.0,273.59,195.27
2016,10,3,15,45,710.5,70.0,0.9,18.0,344.0,216.12,144.85
2016,10,3,16,0,677.0,66.0,0.9,18.0,296.0,161.99,99.34
2016,10,3,16,15,628.0,60.5,0.85,17.5,247.0,105.71,57.47
2016,10,3,16,30,579.0,55.0,0.8,17.0,198.0,57.85,31.74
2016,10,3,16,45,502.0,47.5,0.8,17.0,150.0,35.26,25.36
2016,10,3,17,0,425.0,40.0,0.8,17.0,102.0,31.0,21.13
2016,10,3,17,15,291.0,28.5,0.75,16.5,63.0,22.73,12.39
2016,10,3,17,30,157.0,17.0,0.7,16.0,24.0,16.2,0.0
2016,10,3,17,45,78.5,8.5,0.65,15.5,12.0,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,70.0,13.5,0.75,13.5,18.5,37.48,0.0
2016,10,4,6,30,140.0,27.0,0.8,14.0,37.0,107.44,51.29
2016,10,4,6,45,233.5,43.5,0.9,14.5,76.5,182.55,140.76
2016,10,4,7,0,327.0,60.0,1.0,15.0,116.0,261.0,209.57
2016,10,4,7,15,400.0,72.0,1.0,15.0,163.5,331.43,270.02
2016,10,4,7,30,473.0,84.0,1.0,15.0,211.0,408.35,333.64
2016,10,4,7,45,508.0,96.0,1.0,15.5,258.0,466.04,379.08
2016,10,4,8,0,543.0,108.0,1.0,16.0,305.0,525.35,423.95
2016,10,4,8,15,355.5,148.5,0.95,16.0,285.0,443.5,357.8
2016,10,4,8,30,168.0,189.0,0.9,16.0,265.0,346.57,278.75
2016,10,4,8,45,159.0,210.0,0.9,16.5,287.5,367.18,293.81
2016,10,4,9,0,150.0,231.0,0.9,17.0,310.0,386.54,306.76
2016,10,4,9,15,247.0,237.0,0.9,17.5,378.0,491.48,386.36
2016,10,4,9,30,344.0,243.0,0.9,18.0,446.0,586.76,455.38
2016,10,4,9,45,277.5,271.0,0.95,18.5,441.0,563.45,434.3
2016,10,4,10,0,211.0,299.0,1.0,19.0,436.0,522.33,401.77
2016,10,4,10,15,184.0,313.5,1.0,19.0,437.0,513.35,394.06
2016,10,4,10,30,157.0,328.0,1.0,19.0,438.0,503.04,385.15
2016,10,4,10,45,507.0,224.5,1.0,19.5,590.0,737.17,559.02
2016,10,4,11,0,857.0,121.0,1.0,20.0,742.0,943.97,694.4
2016,10,4,11,15,861.0,122.0,1.05,20.0,753.5,941.32,690.18
2016,10,4,11,30,865.0,123.0,1.1,20.0,765.0,935.0,686.67
2016,10,4,11,45,874.0,119.5,1.2,20.5,770.0,924.54,680.14
2016,10,4,12,0,883.0,116.0,1.3,21.0,775.0,904.02,667.08
2016,10,4,12,15,882.0,115.5,1.35,21.0,770.0,881.32,653.23
2016,10,4,12,30,881.0,115.0,1.4,21.0,765.0,855.37,637.18
2016,10,4,12,45,884.5,110.5,1.5,21.0,753.5,825.71,619.15
2016,10,4,13,0,888.0,106.0,1.6,21.0,742.0,792.79,598.67
2016,10,4,13,15,882.0,105.0,1.65,21.0,721.0,753.37,572.95
2016,10,4,13,30,876.0,104.0,1.7,21.0,700.0,711.58,544.8
2016,10,4,13,45,869.0,101.0,1.8,21.0,672.0,666.69,512.76
2016,10,4,14,0,862.0,98.0,1.9,21.0,644.0,617.57,476.64
2016,10,4,14,15,849.0,96.0,1.95,20.5,608.5,564.57,436.99
2016,10,4,14,30,836.0,94.0,2.0,20.0,573.0,510.78,395.26
2016,10,4,14,45,821.0,90.0,2.05,20.0,532.5,453.66,348.75
2016,10,4,15,0,806.0,86.0,2.1,20.0,492.0,396.57,300.68
2016,10,4,15,15,782.0,82.5,2.1,19.5,446.0,337.28,250.05
2016,10,4,15,30,758.0,79.0,2.1,19.0,400.0,279.61,199.6
2016,10,4,15,45,726.5,74.0,2.15,19.0,351.0,220.86,148.18
2016,10,4,16,0,695.0,69.0,2.2,19.0,302.0,162.4,98.9
2016,10,4,16,15,644.0,63.0,2.15,18.5,251.0,107.19,58.34
2016,10,4,16,30,593.0,57.0,2.1,18.0,200.0,58.02,32.58
2016,10,4,16,45,515.0,48.5,2.1,17.5,151.0,36.42,26.24
2016,10,4,17,0,437.0,40.0,2.1,17.0,102.0,31.3,21.27
2016,10,4,17,15,294.0,28.0,2.0,16.5,62.0,22.52,11.65
2016,10,4,17,30,151.0,16.0,1.9,16.0,22.0,15.25,0.0
2016,10,4,17,45,75.5,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,12.5,1.2,10.5,19.0,48.4,0.0
2016,10,5,6,30,208.0,25.0,1.2,11.0,38.0,130.68,55.72
2016,10,5,6,45,340.0,36.0,1.3,12.0,82.5,222.43,172.95
2016,10,5,7,0,472.0,47.0,1.4,13.0,127.0,320.51,259.2
2016,10,5,7,15,547.0,54.5,1.4,13.5,177.5,395.25,323.65
2016,10,5,7,30,622.0,62.0,1.4,14.0,228.0,475.81,390.08
2016,10,5,7,45,675.0,66.5,1.45,15.0,280.0,543.46,443.11
2016,10,5,8,0,728.0,71.0,1.5,16.0,332.0,610.03,492.83
2016,10,5,8,15,760.5,75.0,1.45,16.5,381.5,666.85,532.03
2016,10,5,8,30,793.0,79.0,1.4,17.0,431.0,723.45,569.7
2016,10,5,8,45,819.5,81.0,1.35,17.5,477.0,772.18,600.55
2016,10,5,9,0,846.0,83.0,1.3,18.0,523.0,819.49,629.57
2016,10,5,9,15,862.5,85.5,1.25,18.5,563.5,857.04,651.22
2016,10,5,9,30,879.0,88.0,1.2,19.0,604.0,884.53,665.77
2016,10,5,9,45,896.0,87.5,1.2,19.5,639.5,913.39,681.91
2016,10,5,10,0,913.0,87.0,1.2,20.0,675.0,939.24,695.93
2016,10,5,10,15,921.5,88.5,1.2,20.0,702.5,956.39,705.61
2016,10,5,10,30,930.0,90.0,1.2,20.0,730.0,969.9,713.14
2016,10,5,10,45,938.0,89.5,1.25,20.5,750.0,976.87,716.13
2016,10,5,11,0,946.0,89.0,1.3,21.0,770.0,980.02,716.88
2016,10,5,11,15,949.5,89.5,1.3,21.0,781.5,976.27,713.94
2016,10,5,11,30,953.0,90.0,1.3,21.0,793.0,968.6,708.73
2016,10,5,11,45,955.5,89.5,1.35,21.5,797.0,955.03,699.35
2016,10,5,12,0,958.0,89.0,1.4,22.0,801.0,937.63,687.67
2016,10,5,12,15,957.0,89.0,1.45,22.0,795.5,914.02,673.33
2016,10,5,12,30,956.0,89.0,1.5,22.0,790.0,886.87,656.68
2016,10,5,12,45,949.5,90.0,1.6,22.5,776.0,853.0,634.84
2016,10,5,13,0,943.0,91.0,1.7,23.0,762.0,816.18,610.83
2016,10,5,13,15,937.0,90.0,1.7,22.5,740.0,774.88,584.86
2016,10,5,13,30,931.0,89.0,1.7,22.0,718.0,731.04,556.78
2016,10,5,13,45,922.0,87.5,1.75,22.0,688.5,682.44,522.02
2016,10,5,14,0,913.0,86.0,1.8,22.0,659.0,632.0,484.84
2016,10,5,14,15,900.0,84.0,1.8,22.0,623.0,577.3,443.08
2016,10,5,14,30,887.0,82.0,1.8,22.0,587.0,521.68,399.28
2016,10,5,14,45,868.5,80.0,1.85,22.0,544.5,462.97,351.9
2016,10,5,15,0,850.0,78.0,1.9,22.0,502.0,403.08,302.02
2016,10,5,15,15,825.0,75.0,1.9,21.5,454.5,341.6,249.93
2016,10,5,15,30,800.0,72.0,1.9,21.0,407.0,281.77,197.98
2016,10,5,15,45,761.0,69.0,1.9,20.5,355.5,220.98,145.71
2016,10,5,16,0,722.0,66.0,1.9,20.0,304.0,164.16,98.66
2016,10,5,16,15,668.5,60.5,1.85,19.5,252.0,105.0,55.69
2016,10,5,16,30,615.0,55.0,1.8,19.0,200.0,54.87,30.6
2016,10,5,16,45,524.0,47.5,1.75,18.5,149.5,35.82,25.56
2016,10,5,17,0,433.0,40.0,1.7,18.0,99.0,31.58,21.33
2016,10,5,17,15,282.0,27.5,1.65,17.0,59.0,22.3,10.74
2016,10,5,17,30,131.0,15.0,1.6,16.0,19.0,14.3,0.0
2016,10,5,17,45,65.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,117.0,11.0,0.9,11.5,18.5,51.43,0.0
2016,10,6,6,30,234.0,22.0,0.8,12.0,37.0,137.41,47.44
2016,10,6,6,45,361.5,33.0,0.75,13.0,80.5,228.75,175.7
2016,10,6,7,0,489.0,44.0,0.7,14.0,124.0,325.22,259.85
2016,10,6,7,15,561.5,51.0,0.7,14.5,174.0,398.43,322.04
2016,10,6,7,30,634.0,58.0,0.7,15.0,224.0,477.28,385.86
2016,10,6,7,45,683.0,62.0,0.75,16.0,275.0,538.4,433.06
2016,10,6,8,0,732.0,66.0,0.8,17.0,326.0,605.72,482.17
2016,10,6,8,15,763.5,70.0,0.8,17.5,375.0,661.75,520.18
2016,10,6,8,30,795.0,74.0,0.8,18.0,424.0,717.51,556.79
2016,10,6,8,45,819.5,76.0,0.85,19.0,469.5,764.52,585.83
2016,10,6,9,0,844.0,78.0,0.9,20.0,515.0,810.01,613.19
2016,10,6,9,15,860.0,80.5,0.9,20.5,554.5,839.78,629.87
2016,10,6,9,30,876.0,83.0,0.9,21.0,594.0,874.01,649.47
2016,10,6,9,45,893.5,82.0,0.95,22.0,629.0,902.57,664.65
2016,10,6,10,0,911.0,81.0,1.0,23.0,664.0,928.17,677.85
2016,10,6,10,15,919.0,82.0,1.0,23.5,690.5,944.22,685.35
2016,10,6,10,30,927.0,83.0,1.0,24.0,717.0,956.64,690.75
2016,10,6,10,45,931.0,84.0,1.0,24.5,735.5,961.64,691.61
2016,10,6,11,0,935.0,85.0,1.0,25.0,754.0,962.81,690.3
2016,10,6,11,15,938.0,85.5,1.0,25.0,765.0,958.64,687.2
2016,10,6,11,30,941.0,86.0,1.0,25.0,776.0,950.62,681.9
2016,10,6,11,45,941.0,86.5,1.0,25.5,778.5,936.1,671.37
2016,10,6,12,0,941.0,87.0,1.0,26.0,781.0,917.87,658.73
2016,10,6,12,15,939.5,86.5,1.0,26.0,775.5,893.65,643.71
2016,10,6,12,30,938.0,86.0,1.0,26.0,770.0,865.99,626.57
2016,10,6,12,45,936.0,85.0,1.05,26.5,757.0,834.09,606.21
2016,10,6,13,0,934.0,84.0,1.1,27.0,744.0,799.05,583.71
2016,10,6,13,15,928.0,83.0,1.1,26.5,722.0,758.14,558.77
2016,10,6,13,30,922.0,82.0,1.1,26.0,700.0,714.73,531.82
2016,10,6,13,45,912.5,81.0,1.15,26.0,671.0,666.79,498.63
2016,10,6,14,0,903.0,80.0,1.2,26.0,642.0,617.09,463.04
2016,10,6,14,15,891.0,78.0,1.2,26.0,606.5,563.51,423.14
2016,10,6,14,30,879.0,76.0,1.2,26.0,571.0,508.94,381.18
2016,10,6,14,45,861.5,74.0,1.2,26.0,529.5,451.24,335.47
2016,10,6,15,0,844.0,72.0,1.2,26.0,488.0,393.66,288.32
2016,10,6,15,15,820.5,69.0,1.2,25.5,442.0,331.7,237.06
2016,10,6,15,30,797.0,66.0,1.2,25.0,396.0,272.69,186.85
2016,10,6,15,45,763.0,62.5,1.25,24.5,346.0,212.84,136.29
2016,10,6,16,0,729.0,59.0,1.3,24.0,296.0,156.33,90.34
2016,10,6,16,15,678.5,54.0,1.25,23.0,245.0,100.73,51.41
2016,10,6,16,30,628.0,49.0,1.2,22.0,194.0,51.13,28.16
2016,10,6,16,45,545.5,42.0,1.15,21.5,145.0,31.28,21.29
2016,10,6,17,0,463.0,35.0,1.1,21.0,96.0,27.22,17.27
2016,10,6,17,15,313.5,23.5,1.1,20.0,56.5,18.72,7.13
2016,10,6,17,30,164.0,12.0,1.1,19.0,17.0,11.44,0.0
2016,10,6,17,45,82.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,105.5,10.0,1.0,13.5,16.5,46.36,0.0
2016,10,7,6,30,211.0,20.0,0.9,14.0,33.0,125.0,29.76
2016,10,7,6,45,310.0,33.0,0.85,15.0,72.5,204.93,155.42
2016,10,7,7,0,409.0,46.0,0.8,16.0,112.0,286.28,227.56
2016,10,7,7,15,469.5,56.0,0.8,16.5,157.5,352.43,284.11
2016,10,7,7,30,530.0,66.0,0.8,17.0,203.0,423.29,341.94
2016,10,7,7,45,574.0,71.5,0.85,18.0,248.5,482.14,387.73
2016,10,7,8,0,618.0,77.0,0.9,19.0,294.0,542.93,432.97
2016,10,7,8,15,642.0,84.0,0.9,20.0,338.0,592.52,467.2
2016,10,7,8,30,666.0,91.0,0.9,21.0,382.0,641.71,499.16
2016,10,7,8,45,754.5,83.5,0.95,22.0,445.0,720.22,551.07
2016,10,7,9,0,843.0,76.0,1.0,23.0,508.0,805.0,605.0
2016,10,7,9,15,858.5,78.0,1.0,23.5,547.5,833.65,620.37
2016,10,7,9,30,874.0,80.0,1.0,24.0,587.0,866.73,639.14
2016,10,7,9,45,877.0,85.0,1.0,25.0,618.5,889.47,649.65
2016,10,7,10,0,880.0,90.0,1.0,26.0,650.0,908.72,657.97
2016,10,7,10,15,888.0,91.5,0.95,26.5,676.0,924.87,664.76
2016,10,7,10,30,896.0,93.0,0.9,27.0,702.0,937.51,669.38
2016,10,7,10,45,899.5,94.5,0.85,27.5,720.5,942.38,669.25
2016,10,7,11,0,903.0,96.0,0.8,28.0,739.0,943.55,667.03
2016,10,7,11,15,906.0,96.5,0.7,28.5,749.5,939.4,660.74
2016,10,7,11,30,909.0,97.0,0.6,29.0,760.0,931.53,652.36
2016,10,7,11,45,676.0,193.5,0.5,29.5,687.5,826.03,583.76
2016,10,7,12,0,443.0,290.0,0.4,30.0,615.0,705.33,500.02
2016,10,7,12,15,674.0,194.0,0.35,30.0,684.5,790.62,560.61
2016,10,7,12,30,905.0,98.0,0.3,30.0,754.0,849.09,595.68
2016,10,7,12,45,889.0,102.5,0.25,30.0,737.0,812.8,571.75
2016,10,7,13,0,873.0,107.0,0.2,30.0,720.0,774.26,547.73
2016,10,7,13,15,698.5,165.5,0.2,30.0,646.5,680.32,486.34
2016,10,7,13,30,524.0,224.0,0.2,30.0,573.0,586.03,422.02
2016,10,7,13,45,495.0,224.5,0.2,30.0,543.0,541.75,392.42
2016,10,7,14,0,466.0,225.0,0.2,30.0,513.0,498.53,362.35
2016,10,7,14,15,494.5,201.5,0.25,29.5,491.5,465.01,339.97
2016,10,7,14,30,523.0,178.0,0.3,29.0,470.0,427.85,313.74
2016,10,7,14,45,498.0,173.0,0.4,29.0,434.5,381.02,279.06
2016,10,7,15,0,473.0,168.0,0.5,29.0,399.0,335.92,244.65
2016,10,7,15,15,598.0,119.5,0.55,28.5,382.5,303.24,215.8
2016,10,7,15,30,723.0,71.0,0.6,28.0,366.0,255.46,172.47
2016,10,7,15,45,656.5,76.0,0.7,27.5,318.0,198.9,127.13
2016,10,7,16,0,590.0,81.0,0.8,27.0,270.0,151.55,91.07
2016,10,7,16,15,548.0,71.5,0.9,25.5,223.0,100.87,56.17
2016,10,7,16,30,506.0,62.0,1.0,24.0,176.0,55.29,34.04
2016,10,7,16,45,412.0,52.0,1.1,23.0,129.0,40.35,28.81
2016,10,7,17,0,318.0,42.0,1.2,22.0,82.0,34.06,22.75
2016,10,7,17,15,183.0,26.5,1.15,21.5,47.0,20.89,7.24
2016,10,7,17,30,48.0,11.0,1.1,21.0,12.0,10.48,0.0
2016,10,7,17,45,24.0,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,81.0,10.5,1.05,15.5,15.0,38.21,0.0
2016,10,8,6,30,162.0,21.0,0.9,16.0,30.0,104.61,10.52
2016,10,8,6,45,289.5,34.0,0.8,17.0,71.5,196.27,146.69
2016,10,8,7,0,417.0,47.0,0.7,18.0,113.0,290.83,228.79
2016,10,8,7,15,495.0,55.5,0.7,19.0,161.5,365.39,290.83
2016,10,8,7,30,573.0,64.0,0.7,20.0,210.0,446.11,354.79
2016,10,8,7,45,624.0,70.0,0.75,21.0,260.0,511.85,404.81
2016,10,8,8,0,675.0,76.0,0.8,22.0,310.0,580.04,454.39
2016,10,8,8,15,709.5,80.5,0.75,23.0,358.5,636.25,491.35
2016,10,8,8,30,744.0,85.0,0.7,24.0,407.0,688.74,523.65
2016,10,8,8,45,768.5,88.5,0.7,25.0,451.5,735.84,551.71
2016,10,8,9,0,793.0,92.0,0.7,26.0,496.0,781.52,578.01
2016,10,8,9,15,811.0,94.5,0.7,26.5,535.5,818.73,599.25
2016,10,8,9,30,829.0,97.0,0.7,27.0,575.0,853.57,618.68
2016,10,8,9,45,873.0,86.5,0.7,28.0,615.5,885.7,634.89
2016,10,8,10,0,917.0,76.0,0.7,29.0,656.0,923.24,654.21
2016,10,8,10,15,925.0,77.0,0.7,29.5,682.5,939.2,661.18
2016,10,8,10,30,933.0,78.0,0.7,30.0,709.0,951.53,666.27
2016,10,8,10,45,937.5,79.0,0.75,30.5,727.5,956.89,668.27
2016,10,8,11,0,942.0,80.0,0.8,31.0,746.0,958.4,668.15
2016,10,8,11,15,945.0,80.5,0.8,31.0,757.0,954.09,665.05
2016,10,8,11,30,948.0,81.0,0.8,31.0,768.0,945.91,659.82
2016,10,8,11,45,948.0,81.5,0.8,31.5,770.5,931.22,649.49
2016,10,8,12,0,948.0,82.0,0.8,32.0,773.0,912.81,637.09
2016,10,8,12,15,947.0,81.5,0.8,32.0,767.5,888.81,622.67
2016,10,8,12,30,946.0,81.0,0.8,32.0,762.0,861.33,606.17
2016,10,8,12,45,941.5,81.0,0.85,32.0,748.0,828.29,586.94
2016,10,8,13,0,937.0,81.0,0.9,32.0,734.0,792.23,565.62
2016,10,8,13,15,930.5,80.0,0.9,31.5,712.5,750.87,541.04
2016,10,8,13,30,924.0,79.0,0.9,31.0,691.0,707.03,514.36
2016,10,8,13,45,914.0,78.5,0.9,31.0,661.5,659.26,481.46
2016,10,8,14,0,904.0,78.0,0.9,31.0,632.0,609.75,446.43
2016,10,8,14,15,891.5,76.0,0.9,30.5,596.0,555.93,408.13
2016,10,8,14,30,879.0,74.0,0.9,30.0,560.0,501.18,367.67
2016,10,8,14,45,860.5,72.0,0.95,30.0,518.5,443.17,322.88
2016,10,8,15,0,842.0,70.0,1.0,30.0,477.0,385.42,276.59
2016,10,8,15,15,817.5,67.5,1.0,29.5,430.5,323.94,226.53
2016,10,8,15,30,793.0,65.0,1.0,29.0,384.0,265.51,177.64
2016,10,8,15,45,757.5,61.0,1.0,28.5,334.5,205.4,127.9
2016,10,8,16,0,722.0,57.0,1.0,28.0,285.0,148.83,83.13
2016,10,8,16,15,669.5,52.0,0.95,26.5,234.5,93.89,46.36
2016,10,8,16,30,617.0,47.0,0.9,25.0,184.0,45.2,25.84
2016,10,8,16,45,531.0,39.5,0.9,24.0,135.0,29.53,19.47
2016,10,8,17,0,445.0,32.0,0.9,23.0,86.0,24.92,14.97
2016,10,8,17,15,287.0,21.0,0.9,22.0,49.0,16.76,3.23
2016,10,8,17,30,129.0,10.0,0.9,21.0,12.0,9.53,0.0
2016,10,8,17,45,64.5,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,15,126.0,9.5,1.05,16.5,16.0,52.8,0.0
2016,10,9,6,30,252.0,19.0,0.9,17.0,32.0,138.09,0.0
2016,10,9,6,45,379.0,29.0,0.8,17.5,75.0,231.12,170.95
2016,10,9,7,0,506.0,39.0,0.7,18.0,118.0,326.11,255.42
2016,10,9,7,15,578.5,46.0,0.65,19.0,167.5,399.41,316.44
2016,10,9,7,30,651.0,53.0,0.6,20.0,217.0,474.67,375.79
2016,10,9,7,45,696.0,58.0,0.6,21.0,267.5,538.79,423.91
2016,10,9,8,0,741.0,63.0,0.6,22.0,318.0,604.6,470.39
2016,10,9,8,15,771.5,66.5,0.6,22.5,366.0,659.23,506.53
2016,10,9,8,30,802.0,70.0,0.6,23.0,414.0,713.48,541.24
