Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,45,822.5,73.0,0.6,24.0,458.0,758.4,567.45
2016,10,9,9,0,843.0,76.0,0.6,25.0,502.0,801.55,591.79
2016,10,9,9,15,858.5,78.0,0.6,25.5,541.5,829.99,607.13
2016,10,9,9,30,874.0,80.0,0.6,26.0,581.0,862.83,625.29
2016,10,9,9,45,884.5,82.0,0.65,27.0,613.5,888.44,638.26
2016,10,9,10,0,895.0,84.0,0.7,28.0,646.0,910.85,649.21
2016,10,9,10,15,902.5,85.5,0.75,28.0,672.0,926.57,658.61
2016,10,9,10,30,910.0,87.0,0.8,28.0,698.0,938.71,665.99
2016,10,9,10,45,913.0,88.5,0.85,28.5,716.0,943.06,667.39
2016,10,9,11,0,916.0,90.0,0.9,29.0,734.0,943.66,666.69
2016,10,9,11,15,918.5,90.5,0.9,29.0,744.5,938.9,663.28
2016,10,9,11,30,921.0,91.0,0.9,29.0,755.0,930.38,657.76
2016,10,9,11,45,920.0,92.0,0.95,29.0,757.0,915.6,649.38
2016,10,9,12,0,919.0,93.0,1.0,29.0,759.0,897.23,638.87
2016,10,9,12,15,917.0,92.5,1.0,29.0,753.0,872.89,623.84
2016,10,9,12,30,915.0,92.0,1.0,29.0,747.0,845.24,606.78
2016,10,9,12,45,906.5,93.5,1.05,29.0,732.0,811.45,586.44
2016,10,9,13,0,898.0,95.0,1.1,29.0,717.0,774.99,564.18
2016,10,9,13,15,891.0,94.0,1.15,28.5,695.0,734.54,540.06
2016,10,9,13,30,884.0,93.0,1.2,28.0,673.0,691.79,513.06
2016,10,9,13,45,561.0,183.0,1.25,28.0,545.5,539.4,403.21
2016,10,9,14,0,238.0,273.0,1.3,28.0,418.0,401.51,301.21
2016,10,9,14,15,215.0,258.5,1.3,27.5,384.0,360.96,272.45
2016,10,9,14,30,192.0,244.0,1.3,27.0,350.0,322.39,244.04
2016,10,9,14,45,493.0,162.5,1.3,27.0,405.5,366.03,274.57
2016,10,9,15,0,794.0,81.0,1.3,27.0,461.0,374.12,273.34
2016,10,9,15,15,767.0,77.5,1.25,26.5,415.0,315.04,223.97
2016,10,9,15,30,740.0,74.0,1.2,26.0,369.0,257.97,175.66
2016,10,9,15,45,700.5,70.0,1.2,25.5,320.0,200.29,127.65
2016,10,9,16,0,661.0,66.0,1.2,25.0,271.0,143.93,82.95
2016,10,9,16,15,604.0,59.5,1.1,24.0,221.0,90.87,47.27
2016,10,9,16,30,547.0,53.0,1.0,23.0,171.0,44.62,32.77
2016,10,9,16,45,454.0,44.0,0.95,22.5,124.0,33.63,23.06
2016,10,9,17,0,361.0,35.0,0.9,22.0,77.0,27.9,17.35
2016,10,9,17,15,180.5,17.5,0.8,20.5,38.5,13.62,0.0
2016,10,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,88.5,9.5,1.0,12.5,14.0,39.71,0.0
2016,10,10,6,30,177.0,19.0,0.9,13.0,28.0,107.02,0.0
2016,10,10,6,45,307.5,31.5,0.85,14.0,69.0,201.23,149.52
2016,10,10,7,0,438.0,44.0,0.8,15.0,110.0,297.05,235.68
2016,10,10,7,15,515.0,52.0,0.75,15.5,159.0,371.0,298.77
2016,10,10,7,30,592.0,60.0,0.7,16.0,208.0,451.01,363.7
2016,10,10,7,45,296.0,71.0,0.7,16.5,145.0,293.56,239.69
2016,10,10,8,0,0.0,82.0,0.7,17.0,82.0,78.02,59.8
2016,10,10,8,15,0.0,106.0,0.7,17.5,106.0,102.54,80.32
2016,10,10,8,30,0.0,130.0,0.7,18.0,130.0,127.1,99.98
2016,10,10,8,45,60.5,175.0,0.7,19.0,205.5,234.13,186.72
2016,10,10,9,0,121.0,220.0,0.7,20.0,281.0,349.9,275.52
2016,10,10,9,15,160.0,237.5,0.75,20.5,324.5,403.81,315.11
2016,10,10,9,30,199.0,255.0,0.8,21.0,368.0,458.82,355.08
2016,10,10,9,45,278.0,257.0,0.85,21.5,425.0,545.41,417.9
2016,10,10,10,0,357.0,259.0,0.9,22.0,482.0,619.6,470.09
2016,10,10,10,15,361.5,270.0,0.95,22.0,503.5,637.09,481.14
2016,10,10,10,30,366.0,281.0,1.0,22.0,525.0,652.98,491.69
2016,10,10,10,45,356.0,292.5,1.05,22.5,535.5,654.52,491.1
2016,10,10,11,0,346.0,304.0,1.1,23.0,546.0,654.34,489.54
2016,10,10,11,15,461.0,267.0,1.1,23.0,594.0,724.1,539.78
2016,10,10,11,30,576.0,230.0,1.1,23.0,642.0,778.54,578.21
2016,10,10,11,45,484.0,266.5,1.15,23.5,614.0,725.13,538.37
2016,10,10,12,0,392.0,303.0,1.2,24.0,586.0,661.86,492.78
2016,10,10,12,15,478.0,267.5,1.2,24.0,609.0,693.71,517.14
2016,10,10,12,30,564.0,232.0,1.2,24.0,632.0,710.05,529.9
2016,10,10,12,45,717.5,170.0,1.25,24.0,669.5,748.92,559.72
2016,10,10,13,0,871.0,108.0,1.3,24.0,707.0,769.39,574.78
2016,10,10,13,15,713.5,157.0,1.3,23.5,638.0,675.78,509.7
2016,10,10,13,30,556.0,206.0,1.3,23.0,569.0,584.73,444.36
2016,10,10,13,45,512.0,212.0,1.3,23.0,535.0,535.64,408.66
2016,10,10,14,0,468.0,218.0,1.3,23.0,501.0,488.72,373.57
2016,10,10,14,15,469.0,203.0,1.3,22.5,472.5,448.38,343.85
2016,10,10,14,30,470.0,188.0,1.3,22.0,444.0,407.08,312.38
2016,10,10,14,45,456.5,174.5,1.3,22.0,407.5,360.18,275.13
2016,10,10,15,0,443.0,161.0,1.3,22.0,371.0,314.09,237.62
2016,10,10,15,15,415.5,152.0,1.25,21.5,333.0,268.66,200.43
2016,10,10,15,30,388.0,143.0,1.2,21.0,295.0,225.88,165.0
2016,10,10,15,45,366.5,126.0,1.2,20.5,254.5,180.15,127.28
2016,10,10,16,0,345.0,109.0,1.2,20.0,214.0,136.94,92.67
2016,10,10,16,15,309.5,92.5,1.15,19.0,173.5,95.8,63.26
2016,10,10,16,30,274.0,76.0,1.1,18.0,133.0,59.09,46.04
2016,10,10,16,45,217.5,58.0,1.1,17.5,95.5,44.36,32.78
2016,10,10,17,0,161.0,40.0,1.1,17.0,58.0,32.51,21.39
2016,10,10,17,15,80.5,20.0,1.05,16.0,29.0,16.72,0.0
2016,10,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,64.0,9.5,0.7,13.0,12.5,31.17,0.0
2016,10,11,6,30,128.0,19.0,0.7,13.0,25.0,86.19,0.0
2016,10,11,6,45,249.0,33.5,0.75,13.5,64.0,176.44,129.63
2016,10,11,7,0,370.0,48.0,0.8,14.0,103.0,266.22,211.95
2016,10,11,7,15,185.0,51.5,0.8,14.0,79.0,183.36,148.96
2016,10,11,7,30,0.0,55.0,0.8,14.0,55.0,51.56,38.3
2016,10,11,7,45,0.0,68.5,0.8,14.5,68.5,64.86,49.81
2016,10,11,8,0,0.0,82.0,0.8,15.0,82.0,78.12,60.87
2016,10,11,8,15,16.5,122.5,0.8,15.5,129.5,132.87,106.68
2016,10,11,8,30,33.0,163.0,0.8,16.0,177.0,200.4,161.46
2016,10,11,8,45,36.5,181.0,0.85,16.5,198.0,222.75,178.44
2016,10,11,9,0,40.0,199.0,0.9,17.0,219.0,245.17,195.43
2016,10,11,9,15,44.5,216.5,0.85,17.5,240.5,267.84,212.22
2016,10,11,9,30,49.0,234.0,0.8,18.0,262.0,290.52,228.73
2016,10,11,9,45,46.0,245.0,0.8,18.5,272.5,298.89,233.93
2016,10,11,10,0,43.0,256.0,0.8,19.0,283.0,307.06,239.06
2016,10,11,10,15,43.5,266.5,0.75,19.0,295.0,317.61,246.43
2016,10,11,10,30,44.0,277.0,0.7,19.0,307.0,328.0,253.63
2016,10,11,10,45,473.5,184.5,0.7,19.5,512.5,653.11,501.17
2016,10,11,11,0,903.0,92.0,0.7,20.0,718.0,929.13,681.98
2016,10,11,11,15,906.5,92.5,0.7,20.0,729.0,925.2,674.79
2016,10,11,11,30,910.0,93.0,0.7,20.0,740.0,917.56,669.64
2016,10,11,11,45,910.0,93.5,0.7,20.5,742.5,903.14,659.09
2016,10,11,12,0,910.0,94.0,0.7,21.0,745.0,885.17,646.48
2016,10,11,12,15,909.0,93.5,0.75,21.0,739.5,861.78,632.63
2016,10,11,12,30,908.0,93.0,0.8,21.0,734.0,835.07,616.6
2016,10,11,12,45,626.5,194.0,0.85,21.0,632.5,700.88,525.7
2016,10,11,13,0,345.0,295.0,0.9,21.0,531.0,559.51,423.09
2016,10,11,13,15,384.0,274.5,0.95,21.0,529.5,549.84,418.71
2016,10,11,13,30,423.0,254.0,1.0,21.0,528.0,542.08,413.94
2016,10,11,13,45,495.5,216.5,1.05,21.0,523.5,528.25,405.06
2016,10,11,14,0,568.0,179.0,1.1,21.0,519.0,506.94,389.93
2016,10,11,14,15,547.0,174.0,1.15,20.5,485.5,460.19,354.97
2016,10,11,14,30,526.0,169.0,1.2,20.0,452.0,414.26,319.72
2016,10,11,14,45,470.0,167.0,1.25,20.0,405.5,357.5,274.88
2016,10,11,15,0,414.0,165.0,1.3,20.0,359.0,305.81,233.36
2016,10,11,15,15,481.0,134.5,1.3,19.5,337.5,271.76,202.87
2016,10,11,15,30,548.0,104.0,1.3,19.0,316.0,231.22,165.3
2016,10,11,15,45,496.0,100.0,1.35,18.5,272.5,180.9,123.63
2016,10,11,16,0,444.0,96.0,1.4,18.0,229.0,137.5,89.65
2016,10,11,16,15,450.0,78.5,1.4,17.5,192.0,92.62,56.4
2016,10,11,16,30,456.0,61.0,1.4,17.0,155.0,48.21,36.71
2016,10,11,16,45,357.5,49.5,1.4,16.5,110.0,39.27,28.45
2016,10,11,17,0,259.0,38.0,1.4,16.0,65.0,29.75,18.91
2016,10,11,17,15,129.5,19.0,1.3,15.5,32.5,15.0,0.0
2016,10,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,9.0,0.85,12.5,11.5,8.58,0.0
2016,10,12,6,30,124.0,18.0,0.8,13.0,23.0,82.52,0.0
2016,10,12,6,45,254.0,31.5,0.75,13.5,62.0,176.37,127.78
2016,10,12,7,0,384.0,45.0,0.7,14.0,101.0,269.72,214.08
2016,10,12,7,15,465.0,54.5,0.65,14.0,148.5,344.85,278.97
2016,10,12,7,30,546.0,64.0,0.6,14.0,196.0,426.47,346.36
2016,10,12,7,45,273.0,73.5,0.55,14.5,139.5,281.55,231.01
2016,10,12,8,0,0.0,83.0,0.5,15.0,83.0,79.3,61.29
2016,10,12,8,15,0.0,106.5,0.5,15.5,106.5,103.37,81.63
2016,10,12,8,30,0.0,130.0,0.5,16.0,130.0,127.45,101.01
2016,10,12,8,45,6.0,152.5,0.5,17.0,155.5,155.13,122.9
2016,10,12,9,0,12.0,175.0,0.5,18.0,181.0,183.1,144.51
2016,10,12,9,15,164.5,204.0,0.55,18.5,296.0,367.0,291.12
2016,10,12,9,30,317.0,233.0,0.6,19.0,411.0,547.69,424.79
2016,10,12,9,45,315.0,250.0,0.65,19.5,435.5,568.86,436.39
2016,10,12,10,0,313.0,267.0,0.7,20.0,460.0,588.46,448.58
2016,10,12,10,15,194.5,282.0,0.75,20.0,403.5,485.33,371.61
2016,10,12,10,30,76.0,297.0,0.8,20.0,347.0,380.05,291.64
2016,10,12,10,45,76.0,305.0,0.9,20.5,356.5,386.73,296.84
2016,10,12,11,0,76.0,313.0,1.0,21.0,366.0,393.12,300.97
2016,10,12,11,15,49.5,290.5,1.05,20.5,325.5,341.68,262.49
2016,10,12,11,30,23.0,268.0,1.1,20.0,285.0,280.27,216.11
2016,10,12,11,45,23.0,268.5,1.15,20.0,285.5,279.6,215.93
2016,10,12,12,0,23.0,269.0,1.2,20.0,286.0,278.88,215.44
2016,10,12,12,15,59.0,298.0,1.2,20.0,339.5,347.0,268.07
2016,10,12,12,30,95.0,327.0,1.2,20.0,393.0,402.84,310.16
2016,10,12,12,45,99.5,321.5,1.25,20.5,389.5,395.58,304.19
2016,10,12,13,0,104.0,316.0,1.3,21.0,386.0,387.78,298.25
2016,10,12,13,15,307.0,267.5,1.25,21.0,466.5,487.91,376.39
2016,10,12,13,30,510.0,219.0,1.2,21.0,547.0,563.91,433.21
2016,10,12,13,45,298.5,241.5,1.15,21.0,431.5,424.73,327.63
2016,10,12,14,0,87.0,264.0,1.1,21.0,316.0,301.11,232.7
2016,10,12,14,15,164.0,247.5,1.15,20.5,337.5,322.28,250.71
2016,10,12,14,30,241.0,231.0,1.2,20.0,359.0,334.21,259.9
2016,10,12,14,45,519.0,154.5,1.3,20.0,403.0,364.82,280.64
2016,10,12,15,0,797.0,78.0,1.4,20.0,447.0,364.73,273.11
2016,10,12,15,15,768.5,74.5,1.45,19.5,400.5,305.37,222.1
2016,10,12,15,30,740.0,71.0,1.5,19.0,354.0,248.18,172.31
2016,10,12,15,45,705.5,65.5,1.6,19.0,306.0,190.49,122.57
2016,10,12,16,0,671.0,60.0,1.7,19.0,258.0,136.33,78.64
2016,10,12,16,15,612.0,54.0,1.55,18.0,208.5,81.06,41.62
2016,10,12,16,30,553.0,48.0,1.4,17.0,159.0,35.59,25.65
2016,10,12,16,45,457.0,39.0,1.3,16.5,113.0,29.86,20.26
2016,10,12,17,0,361.0,30.0,1.2,16.0,67.0,23.91,13.83
2016,10,12,17,15,180.5,15.0,1.1,15.0,33.5,11.79,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.0,12.0,7.0,6.67,0.0
2016,10,13,6,30,0.0,14.0,0.9,12.0,14.0,13.34,0.0
2016,10,13,6,45,42.0,32.0,0.8,12.5,38.0,64.09,43.1
2016,10,13,7,0,84.0,50.0,0.7,13.0,62.0,107.34,83.89
2016,10,13,7,15,101.0,71.0,0.7,13.0,91.0,144.87,117.23
2016,10,13,7,30,118.0,92.0,0.7,13.0,120.0,183.16,150.47
2016,10,13,7,45,131.0,112.0,0.75,13.5,150.0,218.44,180.09
2016,10,13,8,0,144.0,132.0,0.8,14.0,180.0,254.34,209.35
2016,10,13,8,15,224.5,145.5,0.8,14.0,233.0,342.64,281.19
2016,10,13,8,30,305.0,159.0,0.8,14.0,286.0,425.15,346.09
2016,10,13,8,45,343.5,171.0,0.8,14.5,328.5,477.23,384.54
2016,10,13,9,0,382.0,183.0,0.8,15.0,371.0,530.43,423.03
2016,10,13,9,15,394.5,197.0,0.75,15.5,404.5,564.85,445.77
2016,10,13,9,30,407.0,211.0,0.7,16.0,438.0,611.97,476.91
2016,10,13,9,45,412.5,224.0,0.7,17.0,465.0,636.73,491.16
2016,10,13,10,0,418.0,237.0,0.7,18.0,492.0,659.69,504.15
2016,10,13,10,15,425.5,246.0,0.7,18.5,515.5,678.14,514.96
2016,10,13,10,30,433.0,255.0,0.7,19.0,539.0,694.66,524.4
2016,10,13,10,45,491.5,240.0,0.7,20.0,570.0,729.03,546.52
2016,10,13,11,0,550.0,225.0,0.7,21.0,601.0,761.04,566.4
2016,10,13,11,15,473.0,259.0,0.7,21.0,586.0,722.54,537.45
2016,10,13,11,30,396.0,293.0,0.7,21.0,571.0,671.41,500.89
2016,10,13,11,45,402.0,290.0,0.75,21.5,573.0,664.22,496.15
2016,10,13,12,0,408.0,287.0,0.8,22.0,575.0,655.24,489.66
2016,10,13,12,15,457.0,266.5,0.8,22.0,587.0,671.26,501.62
2016,10,13,12,30,506.0,246.0,0.8,22.0,599.0,673.3,503.86
2016,10,13,12,45,499.5,243.5,0.85,22.0,586.0,646.74,485.83
2016,10,13,13,0,493.0,241.0,0.9,22.0,573.0,618.81,466.87
2016,10,13,13,15,502.5,229.0,0.9,22.0,558.0,591.34,447.86
2016,10,13,13,30,512.0,217.0,0.9,22.0,543.0,561.71,426.91
2016,10,13,13,45,488.5,215.0,0.9,22.0,515.0,519.51,396.03
2016,10,13,14,0,465.0,213.0,0.9,22.0,487.0,477.99,365.16
2016,10,13,14,15,468.5,197.0,0.9,21.5,458.5,438.17,335.8
2016,10,13,14,30,472.0,181.0,0.9,21.0,430.0,397.16,304.51
2016,10,13,14,45,265.0,184.5,0.9,21.0,322.5,284.17,218.43
2016,10,13,15,0,58.0,188.0,0.9,21.0,215.0,193.67,150.09
2016,10,13,15,15,29.0,127.0,0.9,20.5,140.5,125.65,96.97
2016,10,13,15,30,0.0,66.0,0.9,20.0,66.0,61.39,45.63
2016,10,13,15,45,0.0,56.5,0.9,20.0,56.5,52.52,38.42
2016,10,13,16,0,0.0,47.0,0.9,20.0,47.0,43.66,31.04
2016,10,13,16,15,0.0,38.0,0.8,19.0,38.0,35.28,24.06
2016,10,13,16,30,0.0,29.0,0.7,18.0,29.0,26.91,17.97
2016,10,13,16,45,0.0,20.0,0.6,17.5,20.0,18.54,10.38
2016,10,13,17,0,0.0,11.0,0.5,17.0,11.0,10.19,2.49
2016,10,13,17,15,0.0,5.5,0.5,16.5,5.5,5.09,0.0
2016,10,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,1.65,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,1.7,15.0,4.0,3.81,0.0
2016,10,14,6,45,0.0,12.5,1.8,15.5,12.5,11.58,2.91
2016,10,14,7,0,0.0,21.0,1.9,16.0,21.0,19.47,10.45
2016,10,14,7,15,0.0,31.5,1.9,16.0,31.5,29.24,19.0
2016,10,14,7,30,0.0,42.0,1.9,16.0,42.0,39.01,27.51
2016,10,14,7,45,0.0,53.0,1.9,16.5,53.0,49.26,36.24
2016,10,14,8,0,0.0,64.0,1.9,17.0,64.0,59.53,44.83
2016,10,14,8,15,0.0,74.5,1.9,17.0,74.5,69.65,53.25
2016,10,14,8,30,0.0,85.0,1.9,17.0,85.0,79.85,61.64
2016,10,14,8,45,0.0,69.0,1.95,17.5,69.0,64.2,48.31
2016,10,14,9,0,0.0,53.0,2.0,18.0,53.0,49.28,35.68
2016,10,14,9,15,0.0,53.0,2.0,18.0,53.0,49.29,35.6
2016,10,14,9,30,0.0,53.0,2.0,18.0,53.0,49.3,35.51
2016,10,14,9,45,0.0,52.5,2.0,18.5,52.5,48.85,34.98
2016,10,14,10,0,0.0,52.0,2.0,19.0,52.0,48.39,34.45
2016,10,14,10,15,0.0,65.0,2.0,19.0,65.0,60.54,44.36
2016,10,14,10,30,0.0,78.0,2.0,19.0,78.0,72.69,54.21
2016,10,14,10,45,0.0,73.5,2.05,19.5,73.5,68.5,50.61
2016,10,14,11,0,0.0,69.0,2.1,20.0,69.0,64.3,47.04
2016,10,14,11,15,0.0,90.5,2.05,20.0,90.5,84.41,63.31
2016,10,14,11,30,0.0,112.0,2.0,20.0,112.0,104.92,79.78
2016,10,14,11,45,0.0,82.5,2.0,20.0,82.5,76.93,57.17
2016,10,14,12,0,0.0,53.0,2.0,20.0,53.0,49.37,34.82
2016,10,14,12,15,7.0,145.5,2.0,20.0,150.5,142.73,110.36
2016,10,14,12,30,14.0,238.0,2.0,20.0,248.0,238.35,185.57
2016,10,14,12,45,7.0,198.0,2.0,20.0,203.0,192.85,149.63
2016,10,14,13,0,0.0,158.0,2.0,20.0,158.0,148.59,114.67
2016,10,14,13,15,0.0,144.5,2.0,20.0,144.5,135.52,104.48
2016,10,14,13,30,0.0,131.0,2.0,20.0,131.0,122.57,94.28
2016,10,14,13,45,9.0,172.0,2.0,20.0,177.5,166.74,129.97
2016,10,14,14,0,18.0,213.0,2.0,20.0,224.0,209.81,164.29
2016,10,14,14,15,9.0,146.5,1.95,19.5,152.0,141.28,110.03
2016,10,14,14,30,0.0,80.0,1.9,19.0,80.0,74.5,56.15
2016,10,14,14,45,0.0,93.5,1.9,19.0,93.5,87.02,66.7
2016,10,14,15,0,0.0,107.0,1.9,19.0,107.0,99.29,76.96
2016,10,14,15,15,0.0,80.5,1.85,19.0,80.5,74.86,56.96
2016,10,14,15,30,0.0,54.0,1.8,19.0,54.0,50.19,36.57
2016,10,14,15,45,0.0,46.0,1.8,19.0,46.0,42.73,30.39
2016,10,14,16,0,0.0,38.0,1.8,19.0,38.0,35.28,24.12
2016,10,14,16,15,0.0,30.5,1.7,18.5,30.5,28.3,18.21
2016,10,14,16,30,0.0,23.0,1.6,18.0,23.0,21.32,13.03
2016,10,14,16,45,0.0,16.0,1.5,18.0,16.0,14.82,7.09
2016,10,14,17,0,0.0,9.0,1.4,18.0,9.0,8.33,0.8
2016,10,14,17,15,0.0,4.5,1.3,17.5,4.5,4.29,0.0
2016,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,59.5,7.0,1.0,13.5,9.5,0.0,0.0
2016,10,15,6,30,119.0,14.0,1.1,14.0,19.0,59.88,0.0
2016,10,15,6,45,259.0,26.5,1.2,15.0,56.0,171.93,116.12
2016,10,15,7,0,399.0,39.0,1.3,16.0,93.0,269.04,211.46
2016,10,15,7,15,481.0,47.0,1.35,16.0,139.5,342.68,276.51
2016,10,15,7,30,563.0,55.0,1.4,16.0,186.0,422.99,344.47
2016,10,15,7,45,613.0,61.0,1.45,16.5,233.5,486.41,396.12
2016,10,15,8,0,663.0,67.0,1.5,17.0,281.0,552.27,447.53
2016,10,15,8,15,331.5,96.5,1.6,17.5,203.5,370.34,302.61
2016,10,15,8,30,0.0,126.0,1.7,18.0,126.0,123.59,96.93
2016,10,15,8,45,0.0,97.5,1.8,18.5,97.5,92.17,71.21
2016,10,15,9,0,0.0,69.0,1.9,19.0,69.0,64.21,47.89
2016,10,15,9,15,0.0,68.0,1.95,19.5,68.0,63.29,46.92
2016,10,15,9,30,0.0,67.0,2.0,20.0,67.0,62.36,45.95
2016,10,15,9,45,13.0,150.0,2.15,20.5,158.0,155.12,121.32
2016,10,15,10,0,26.0,233.0,2.3,21.0,249.0,253.33,198.44
2016,10,15,10,15,30.0,246.5,2.35,21.0,265.5,283.47,221.28
2016,10,15,10,30,34.0,260.0,2.4,21.0,282.0,300.49,234.12
2016,10,15,10,45,449.0,178.5,2.45,21.0,481.5,619.42,485.78
2016,10,15,11,0,864.0,97.0,2.5,21.0,681.0,889.82,676.76
2016,10,15,11,15,595.5,202.0,2.5,21.0,607.5,771.22,590.61
2016,10,15,11,30,327.0,307.0,2.5,21.0,534.0,624.53,479.54
2016,10,15,11,45,595.5,204.5,2.55,21.0,618.5,752.41,579.01
2016,10,15,12,0,864.0,102.0,2.6,21.0,703.0,844.32,644.04
2016,10,15,12,15,606.0,200.0,2.6,21.0,620.5,724.98,557.76
2016,10,15,12,30,348.0,298.0,2.6,21.0,538.0,590.52,455.44
2016,10,15,12,45,347.0,290.5,2.65,21.0,525.0,567.94,439.93
2016,10,15,13,0,346.0,283.0,2.7,21.0,512.0,544.33,422.77
2016,10,15,13,15,173.0,214.0,2.7,20.5,328.5,332.71,261.9
2016,10,15,13,30,0.0,145.0,2.7,20.0,145.0,135.86,104.76
2016,10,15,13,45,2.5,163.5,2.7,20.0,165.0,154.74,120.43
2016,10,15,14,0,5.0,182.0,2.7,20.0,185.0,173.2,135.41
2016,10,15,14,15,2.5,130.5,2.7,19.5,132.0,122.97,95.44
2016,10,15,14,30,0.0,79.0,2.7,19.0,79.0,73.56,55.45
2016,10,15,14,45,0.0,75.5,2.7,19.0,75.5,70.28,52.93
2016,10,15,15,0,0.0,72.0,2.7,19.0,72.0,67.0,50.36
2016,10,15,15,15,0.0,90.5,2.65,18.5,90.5,83.97,64.71
2016,10,15,15,30,0.0,109.0,2.6,18.0,109.0,100.12,78.39
2016,10,15,15,45,0.0,92.5,2.55,18.0,92.5,84.79,65.71
2016,10,15,16,0,0.0,76.0,2.5,18.0,76.0,69.61,53.01
2016,10,15,16,15,0.0,60.5,2.4,17.5,60.5,55.44,41.06
2016,10,15,16,30,0.0,45.0,2.3,17.0,45.0,41.47,30.66
2016,10,15,16,45,0.0,31.0,2.2,17.0,31.0,28.79,19.05
2016,10,15,17,0,0.0,17.0,2.1,17.0,17.0,15.77,6.17
2016,10,15,17,15,0.0,8.5,2.05,17.0,8.5,8.1,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,17.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,6.0,2.55,17.0,6.0,5.55,0.0
2016,10,16,7,0,0.0,10.0,2.6,17.0,10.0,9.26,1.93
2016,10,16,7,15,0.0,15.0,2.6,17.0,15.0,13.89,6.01
2016,10,16,7,30,0.0,20.0,2.6,17.0,20.0,18.54,10.06
2016,10,16,7,45,0.0,25.5,2.6,17.5,25.5,23.65,14.43
2016,10,16,8,0,0.0,31.0,2.6,18.0,31.0,28.76,18.74
2016,10,16,8,15,0.0,36.0,2.6,18.0,36.0,33.42,22.64
2016,10,16,8,30,0.0,41.0,2.6,18.0,41.0,38.08,26.51
2016,10,16,8,45,0.0,58.0,2.65,18.5,58.0,53.93,39.62
2016,10,16,9,0,0.0,75.0,2.7,19.0,75.0,69.81,52.58
2016,10,16,9,15,0.0,88.5,2.75,19.0,88.5,82.55,62.92
2016,10,16,9,30,0.0,102.0,2.8,19.0,102.0,95.74,73.56
2016,10,16,9,45,2.0,142.5,2.9,19.0,144.0,137.94,107.77
2016,10,16,10,0,4.0,183.0,3.0,19.0,186.0,180.91,142.1
2016,10,16,10,15,3.0,180.0,3.0,19.0,182.5,176.21,137.98
2016,10,16,10,30,2.0,177.0,3.0,19.0,179.0,171.7,134.15
2016,10,16,10,45,1.0,124.5,3.05,19.5,125.5,118.14,90.83
2016,10,16,11,0,0.0,72.0,3.1,20.0,72.0,67.1,49.32
2016,10,16,11,15,5.0,146.5,3.1,20.0,150.5,142.97,110.72
2016,10,16,11,30,10.0,221.0,3.1,20.0,229.0,221.25,172.68
2016,10,16,11,45,5.0,173.0,3.1,20.0,177.0,168.51,130.69
2016,10,16,12,0,0.0,125.0,3.1,20.0,125.0,117.34,89.76
2016,10,16,12,15,0.0,138.0,3.05,20.0,138.0,129.78,99.81
2016,10,16,12,30,0.0,151.0,3.0,20.0,151.0,142.21,109.78
2016,10,16,12,45,17.5,209.0,3.0,20.0,220.5,211.61,165.46
2016,10,16,13,0,35.0,267.0,3.0,20.0,290.0,287.33,224.97
2016,10,16,13,15,35.5,258.5,3.0,20.0,281.5,276.26,216.33
2016,10,16,13,30,36.0,250.0,3.0,20.0,273.0,265.16,207.92
2016,10,16,13,45,25.0,226.5,3.0,20.0,242.0,228.4,179.14
2016,10,16,14,0,14.0,203.0,3.0,20.0,211.0,198.1,155.32
2016,10,16,14,15,7.0,145.0,2.95,19.5,149.0,138.83,108.33
2016,10,16,14,30,0.0,87.0,2.9,19.0,87.0,81.04,61.62
2016,10,16,14,45,0.0,63.5,2.9,19.0,63.5,59.07,43.67
2016,10,16,15,0,0.0,40.0,2.9,19.0,40.0,37.16,25.53
2016,10,16,15,15,0.0,26.0,2.8,18.5,26.0,24.13,14.71
2016,10,16,15,30,0.0,12.0,2.7,18.0,12.0,11.12,3.78
2016,10,16,15,45,0.0,10.0,2.65,18.0,10.0,9.26,2.21
2016,10,16,16,0,0.0,8.0,2.6,18.0,8.0,7.41,0.63
2016,10,16,16,15,251.5,27.0,2.45,17.5,72.5,32.89,14.59
2016,10,16,16,30,503.0,46.0,2.3,17.0,137.0,34.7,24.72
2016,10,16,16,45,391.5,36.5,2.2,17.0,93.5,28.45,18.67
2016,10,16,17,0,280.0,27.0,2.1,17.0,50.0,21.95,10.03
2016,10,16,17,15,140.0,13.5,2.05,16.5,25.0,12.87,0.0
2016,10,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,29.5,7.0,0.9,13.5,7.5,0.0,0.0
2016,10,17,6,30,59.0,14.0,0.8,14.0,15.0,36.25,0.0
2016,10,17,6,45,196.0,28.5,0.7,14.5,50.5,143.26,88.91
2016,10,17,7,0,333.0,43.0,0.6,15.0,86.0,239.01,186.57
2016,10,17,7,15,423.0,52.5,0.6,15.0,132.0,315.88,253.58
2016,10,17,7,30,513.0,62.0,0.6,15.0,178.0,399.93,323.6
2016,10,17,7,45,582.0,66.5,0.65,15.5,227.5,471.44,381.08
2016,10,17,8,0,651.0,71.0,0.7,16.0,277.0,546.73,439.11
2016,10,17,8,15,688.0,75.5,0.7,16.5,323.5,602.6,479.57
2016,10,17,8,30,725.0,80.0,0.7,17.0,370.0,658.82,517.86
2016,10,17,8,45,756.0,82.0,0.75,17.5,414.0,703.52,547.39
2016,10,17,9,0,787.0,84.0,0.8,18.0,458.0,751.19,578.46
2016,10,17,9,15,805.5,86.5,0.8,18.0,496.0,787.7,601.58
2016,10,17,9,30,824.0,89.0,0.8,18.0,534.0,821.87,622.95
2016,10,17,9,45,832.5,92.5,0.8,18.5,565.0,846.01,636.22
2016,10,17,10,0,841.0,96.0,0.8,19.0,596.0,867.0,647.45
2016,10,17,10,15,850.0,97.5,0.8,19.0,621.5,882.77,656.5
2016,10,17,10,30,859.0,99.0,0.8,19.0,647.0,895.16,663.49
2016,10,17,10,45,868.5,98.5,0.85,19.5,665.5,894.82,661.99
2016,10,17,11,0,878.0,98.0,0.9,20.0,684.0,898.44,663.4
2016,10,17,11,15,881.0,98.5,0.95,20.0,693.5,893.84,660.77
2016,10,17,11,30,884.0,99.0,1.0,20.0,703.0,885.67,656.02
2016,10,17,11,45,885.5,98.5,1.05,20.5,705.5,871.53,646.25
2016,10,17,12,0,887.0,98.0,1.1,21.0,708.0,853.91,634.33
2016,10,17,12,15,885.0,97.5,1.15,21.0,701.5,830.04,619.52
2016,10,17,12,30,883.0,97.0,1.2,21.0,695.0,803.0,602.58
2016,10,17,12,45,884.5,93.5,1.25,21.0,682.0,772.36,583.09
2016,10,17,13,0,886.0,90.0,1.3,21.0,669.0,738.63,561.33
2016,10,17,13,15,878.5,89.0,1.35,20.5,647.5,698.41,535.72
2016,10,17,13,30,871.0,88.0,1.4,20.0,626.0,656.0,506.19
2016,10,17,13,45,862.0,85.5,1.45,20.0,597.5,609.17,471.59
2016,10,17,14,0,853.0,83.0,1.5,20.0,569.0,560.76,434.73
2016,10,17,14,15,838.5,81.0,1.5,19.5,533.5,509.01,394.64
2016,10,17,14,30,824.0,79.0,1.5,19.0,498.0,455.86,352.03
2016,10,17,14,45,805.0,76.0,1.55,19.0,457.5,399.64,305.12
2016,10,17,15,0,786.0,73.0,1.6,19.0,417.0,343.94,257.15
2016,10,17,15,15,757.0,69.5,1.6,18.5,372.0,285.68,206.59
2016,10,17,15,30,728.0,66.0,1.6,18.0,327.0,229.67,157.36
2016,10,17,15,45,686.0,61.5,1.65,18.0,279.5,173.07,108.98
2016,10,17,16,0,644.0,57.0,1.7,18.0,232.0,118.37,65.87
2016,10,17,16,15,578.5,51.0,1.65,17.5,183.5,68.04,34.86
2016,10,17,16,30,513.0,45.0,1.6,17.0,135.0,34.07,24.12
2016,10,17,16,45,399.0,35.5,1.6,16.5,91.5,27.76,18.04
2016,10,17,17,0,285.0,26.0,1.6,16.0,48.0,21.22,8.58
2016,10,17,17,15,142.5,13.0,1.55,15.5,24.0,12.39,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,51.0,6.0,1.15,10.5,7.5,0.0,0.0
2016,10,18,6,30,102.0,12.0,1.2,11.0,15.0,50.89,0.0
2016,10,18,6,45,248.5,25.0,1.25,12.0,51.0,160.93,95.59
2016,10,18,7,0,395.0,38.0,1.3,13.0,87.0,263.99,207.83
2016,10,18,7,15,482.5,46.0,1.4,13.5,133.5,339.9,275.87
2016,10,18,7,30,570.0,54.0,1.5,14.0,180.0,422.88,346.52
2016,10,18,7,45,624.5,59.5,1.6,14.5,228.5,488.34,400.83
2016,10,18,8,0,679.0,65.0,1.7,15.0,277.0,556.55,455.12
2016,10,18,8,15,715.0,69.0,1.75,15.5,324.0,608.27,493.93
2016,10,18,8,30,751.0,73.0,1.8,16.0,371.0,664.16,533.81
2016,10,18,8,45,780.0,75.0,1.85,16.5,414.5,711.87,566.53
2016,10,18,9,0,809.0,77.0,1.9,17.0,458.0,758.38,597.7
2016,10,18,9,15,826.5,79.5,1.9,17.5,496.0,794.46,620.41
2016,10,18,9,30,844.0,82.0,1.9,18.0,534.0,828.12,641.14
2016,10,18,9,45,860.5,82.0,1.9,18.5,567.0,847.9,652.0
2016,10,18,10,0,877.0,82.0,1.9,19.0,600.0,871.99,665.94
2016,10,18,10,15,886.0,83.0,1.85,19.0,625.5,887.54,674.7
2016,10,18,10,30,895.0,84.0,1.8,19.0,651.0,899.66,681.26
2016,10,18,10,45,900.0,85.5,1.8,19.5,669.0,905.23,682.81
2016,10,18,11,0,905.0,87.0,1.8,20.0,687.0,907.13,682.12
2016,10,18,11,15,908.0,87.0,1.8,20.0,697.0,901.84,678.08
2016,10,18,11,30,911.0,87.0,1.8,20.0,707.0,892.87,671.82
2016,10,18,11,45,912.0,87.5,1.8,20.0,709.0,879.11,662.49
2016,10,18,12,0,913.0,88.0,1.8,20.0,711.0,861.77,650.9
2016,10,18,12,15,911.0,87.5,1.8,19.5,705.0,837.39,635.84
2016,10,18,12,30,909.0,87.0,1.8,19.0,699.0,809.77,618.55
2016,10,18,12,45,905.5,86.0,1.8,19.0,685.0,777.35,596.71
2016,10,18,13,0,902.0,85.0,1.8,19.0,671.0,742.05,572.78
2016,10,18,13,15,895.5,84.0,1.8,19.0,649.0,701.99,545.31
2016,10,18,13,30,889.0,83.0,1.8,19.0,627.0,659.62,513.83
2016,10,18,13,45,881.0,80.5,1.85,19.0,598.5,612.7,478.55
2016,10,18,14,0,873.0,78.0,1.9,19.0,570.0,564.06,440.9
2016,10,18,14,15,858.5,76.0,1.9,19.0,534.5,511.17,398.6
2016,10,18,14,30,844.0,74.0,1.9,19.0,499.0,457.37,354.28
2016,10,18,14,45,825.5,71.0,1.9,19.5,458.5,400.44,305.61
2016,10,18,15,0,807.0,68.0,1.9,20.0,418.0,343.93,256.06
2016,10,18,15,15,778.5,65.0,1.85,19.5,372.5,285.29,204.93
2016,10,18,15,30,750.0,62.0,1.8,19.0,327.0,228.78,155.16
2016,10,18,15,45,705.5,58.0,1.8,19.0,278.5,171.11,106.08
2016,10,18,16,0,661.0,54.0,1.8,19.0,230.0,118.14,64.87
2016,10,18,16,15,595.5,48.0,1.7,18.0,181.5,64.64,32.11
2016,10,18,16,30,530.0,42.0,1.6,17.0,133.0,31.66,21.98
2016,10,18,16,45,413.5,33.0,1.55,16.5,89.5,25.69,16.17
2016,10,18,17,0,297.0,24.0,1.5,16.0,46.0,19.49,6.2
2016,10,18,17,15,148.5,12.0,1.55,15.5,23.0,11.44,0.0
2016,10,18,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,73.0,5.5,1.2,10.5,7.0,0.0,0.0
2016,10,19,6,30,146.0,11.0,1.2,11.0,14.0,66.73,0.0
2016,10,19,6,45,300.0,21.5,1.25,11.5,50.5,178.15,98.23
2016,10,19,7,0,454.0,32.0,1.3,12.0,87.0,285.31,224.37
2016,10,19,7,15,537.0,39.0,1.3,12.5,134.0,355.07,288.47
2016,10,19,7,30,620.0,46.0,1.3,13.0,181.0,436.77,358.12
2016,10,19,7,45,671.5,50.5,1.3,14.0,229.5,501.45,410.7
2016,10,19,8,0,723.0,55.0,1.3,15.0,278.0,568.35,462.35
2016,10,19,8,15,756.5,58.5,1.3,15.5,325.0,623.04,501.91
2016,10,19,8,30,790.0,62.0,1.3,16.0,372.0,677.61,539.78
2016,10,19,8,45,814.0,64.5,1.3,17.0,415.0,723.04,568.78
2016,10,19,9,0,838.0,67.0,1.3,18.0,458.0,760.21,591.12
