Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,15,854.5,69.0,1.3,18.5,496.0,795.29,612.68
2016,10,19,9,30,871.0,71.0,1.3,19.0,534.0,827.91,632.19
2016,10,19,9,45,884.0,71.5,1.3,20.0,566.5,852.92,645.08
2016,10,19,10,0,897.0,72.0,1.3,21.0,599.0,874.87,655.85
2016,10,19,10,15,905.0,73.5,1.3,21.0,624.0,890.36,664.83
2016,10,19,10,30,913.0,75.0,1.3,21.0,649.0,902.32,671.63
2016,10,19,10,45,919.0,75.5,1.3,21.5,667.0,907.65,672.95
2016,10,19,11,0,925.0,76.0,1.3,22.0,685.0,909.27,672.05
2016,10,19,11,15,927.5,76.5,1.3,22.5,695.0,904.05,666.87
2016,10,19,11,30,930.0,77.0,1.3,23.0,705.0,895.09,659.5
2016,10,19,11,45,930.0,77.0,1.3,23.5,706.5,879.7,648.13
2016,10,19,12,0,930.0,77.0,1.3,24.0,708.0,860.73,634.61
2016,10,19,12,15,928.0,77.0,1.3,24.0,702.0,836.63,619.05
2016,10,19,12,30,926.0,77.0,1.3,24.0,696.0,809.22,601.35
2016,10,19,12,45,917.5,78.0,1.35,24.0,680.5,774.85,579.51
2016,10,19,13,0,909.0,79.0,1.4,24.0,665.0,737.83,555.68
2016,10,19,13,15,902.0,78.5,1.4,24.0,643.5,697.8,529.05
2016,10,19,13,30,895.0,78.0,1.4,24.0,622.0,655.47,498.49
2016,10,19,13,45,884.5,76.5,1.4,24.0,593.0,607.95,463.4
2016,10,19,14,0,874.0,75.0,1.4,24.0,564.0,558.89,426.2
2016,10,19,14,15,859.5,73.0,1.4,23.5,528.5,506.06,385.83
2016,10,19,14,30,845.0,71.0,1.4,23.0,493.0,452.6,343.49
2016,10,19,14,45,825.5,68.5,1.45,23.0,452.5,395.53,296.46
2016,10,19,15,0,806.0,66.0,1.5,23.0,412.0,339.3,248.6
2016,10,19,15,15,778.0,63.0,1.45,22.5,367.0,281.0,198.47
2016,10,19,15,30,750.0,60.0,1.4,22.0,322.0,224.78,149.64
2016,10,19,15,45,709.0,56.0,1.35,22.0,274.0,167.87,101.79
2016,10,19,16,0,668.0,52.0,1.3,22.0,226.0,115.22,61.52
2016,10,19,16,15,603.0,46.0,1.2,20.5,178.0,64.24,31.89
2016,10,19,16,30,538.0,40.0,1.1,19.0,130.0,30.12,20.41
2016,10,19,16,45,425.5,31.0,1.05,18.0,86.5,24.08,14.59
2016,10,19,17,0,313.0,22.0,1.0,17.0,43.0,17.78,3.61
2016,10,19,17,15,156.5,11.0,0.95,16.5,21.5,10.48,0.0
2016,10,19,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,71.5,5.0,1.15,12.5,6.0,0.0,0.0
2016,10,20,6,30,143.0,10.0,1.1,13.0,12.0,64.4,0.0
2016,10,20,6,45,301.0,21.0,1.05,13.5,49.0,176.45,86.31
2016,10,20,7,0,459.0,32.0,1.0,14.0,86.0,287.06,222.5
2016,10,20,7,15,544.5,39.0,1.0,15.0,133.5,357.97,286.73
2016,10,20,7,30,630.0,46.0,1.0,16.0,181.0,441.29,356.01
2016,10,20,7,45,681.5,51.0,1.05,17.0,230.5,506.89,408.64
2016,10,20,8,0,733.0,56.0,1.1,18.0,280.0,574.68,460.36
2016,10,20,8,15,767.5,59.5,1.05,18.5,327.5,630.34,499.55
2016,10,20,8,30,802.0,63.0,1.0,19.0,375.0,685.9,536.76
2016,10,20,8,45,826.0,66.0,0.95,20.0,418.5,732.23,564.99
2016,10,20,9,0,850.0,69.0,0.9,21.0,462.0,770.25,586.52
2016,10,20,9,15,866.5,71.0,0.95,21.5,500.5,805.49,608.18
2016,10,20,9,30,883.0,73.0,1.0,22.0,539.0,838.22,627.9
2016,10,20,9,45,898.5,73.0,1.05,23.0,572.0,864.83,642.17
2016,10,20,10,0,914.0,73.0,1.1,24.0,605.0,888.41,654.37
2016,10,20,10,15,922.0,74.5,1.1,24.5,630.5,903.96,661.84
2016,10,20,10,30,930.0,76.0,1.1,25.0,656.0,915.91,667.14
2016,10,20,10,45,935.0,76.5,1.15,25.5,674.0,920.3,668.54
2016,10,20,11,0,940.0,77.0,1.2,26.0,692.0,920.91,667.75
2016,10,20,11,15,943.0,77.5,1.2,26.0,702.0,915.96,664.13
2016,10,20,11,30,946.0,78.0,1.2,26.0,712.0,907.2,658.27
2016,10,20,11,45,946.0,78.5,1.25,26.5,714.0,892.1,647.98
2016,10,20,12,0,946.0,79.0,1.3,27.0,716.0,873.35,635.46
2016,10,20,12,15,944.5,78.5,1.3,27.0,709.5,848.7,619.79
2016,10,20,12,30,943.0,78.0,1.3,27.0,703.0,820.65,601.96
2016,10,20,12,45,935.5,79.0,1.35,27.5,688.5,786.52,579.48
2016,10,20,13,0,928.0,80.0,1.4,28.0,674.0,749.62,555.07
2016,10,20,13,15,921.5,79.0,1.4,27.5,652.0,708.7,529.33
2016,10,20,13,30,915.0,78.0,1.4,27.0,630.0,665.41,499.51
2016,10,20,13,45,904.0,77.0,1.4,27.0,600.5,617.29,464.42
2016,10,20,14,0,893.0,76.0,1.4,27.0,571.0,567.62,427.22
2016,10,20,14,15,878.5,74.0,1.4,26.5,535.0,513.92,386.7
2016,10,20,14,30,864.0,72.0,1.4,26.0,499.0,459.55,344.16
2016,10,20,14,45,843.5,69.5,1.4,26.0,457.5,401.18,296.52
2016,10,20,15,0,823.0,67.0,1.4,26.0,416.0,343.7,248.14
2016,10,20,15,15,794.0,64.0,1.3,25.5,370.0,284.26,197.66
2016,10,20,15,30,765.0,61.0,1.2,25.0,324.0,226.99,148.61
2016,10,20,15,45,722.5,56.5,1.1,24.5,275.5,168.62,100.57
2016,10,20,16,0,680.0,52.0,1.0,24.0,227.0,114.69,60.21
2016,10,20,16,15,613.0,46.0,0.95,22.5,178.0,63.13,31.11
2016,10,20,16,30,546.0,40.0,0.9,21.0,129.0,30.34,20.36
2016,10,20,16,45,429.0,30.5,0.9,19.5,85.0,23.82,14.13
2016,10,20,17,0,312.0,21.0,0.9,18.0,41.0,17.01,1.22
2016,10,20,17,15,156.0,10.5,0.95,17.5,20.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,215.5,16.0,0.65,14.5,40.5,131.24,53.41
2016,10,21,7,0,431.0,32.0,0.6,15.0,81.0,272.8,209.14
2016,10,21,7,15,518.0,39.5,0.55,15.5,127.5,348.27,276.49
2016,10,21,7,30,605.0,47.0,0.5,16.0,174.0,426.63,341.59
2016,10,21,7,45,660.5,51.5,0.45,16.5,223.0,492.98,394.26
2016,10,21,8,0,716.0,56.0,0.4,17.0,272.0,561.81,446.0
2016,10,21,8,15,750.5,60.0,0.4,18.0,319.0,617.33,484.11
2016,10,21,8,30,785.0,64.0,0.4,19.0,366.0,672.8,520.14
2016,10,21,8,45,811.0,66.0,0.4,20.0,409.5,718.75,548.16
2016,10,21,9,0,837.0,68.0,0.4,21.0,453.0,763.29,574.38
2016,10,21,9,15,853.5,70.5,0.45,21.5,491.0,792.03,591.36
2016,10,21,9,30,870.0,73.0,0.5,22.0,529.0,825.02,611.19
2016,10,21,9,45,881.0,75.0,0.6,23.0,560.5,849.95,625.21
2016,10,21,10,0,892.0,77.0,0.7,24.0,592.0,871.74,637.22
2016,10,21,10,15,900.5,78.0,0.7,24.5,617.0,886.82,644.34
2016,10,21,10,30,909.0,79.0,0.7,25.0,642.0,898.4,649.37
2016,10,21,10,45,913.5,80.0,0.75,25.5,659.5,902.85,650.97
2016,10,21,11,0,918.0,81.0,0.8,26.0,677.0,903.6,650.44
2016,10,21,11,15,920.5,81.5,0.8,26.0,687.0,898.29,646.63
2016,10,21,11,30,923.0,82.0,0.8,26.0,697.0,889.28,640.7
2016,10,21,11,45,922.0,82.5,0.85,26.5,698.0,873.63,630.33
2016,10,21,12,0,921.0,83.0,0.9,27.0,699.0,854.46,617.86
2016,10,21,12,15,918.5,82.5,0.95,27.0,692.5,829.54,602.92
2016,10,21,12,30,916.0,82.0,1.0,27.0,686.0,801.38,585.84
2016,10,21,12,45,907.5,83.0,1.05,27.0,670.5,767.29,564.72
2016,10,21,13,0,899.0,84.0,1.1,27.0,655.0,730.61,541.66
2016,10,21,13,15,891.5,83.0,1.15,26.5,633.0,690.08,516.27
2016,10,21,13,30,884.0,82.0,1.2,26.0,611.0,647.35,487.22
2016,10,21,13,45,871.0,81.0,1.25,26.0,581.0,599.39,452.54
2016,10,21,14,0,858.0,80.0,1.3,26.0,551.0,550.16,415.83
2016,10,21,14,15,619.0,132.5,1.35,25.5,461.0,441.94,335.27
2016,10,21,14,30,380.0,185.0,1.4,25.0,371.0,346.56,263.66
2016,10,21,14,45,580.0,128.0,1.45,25.0,384.5,352.22,264.33
2016,10,21,15,0,780.0,71.0,1.5,25.0,398.0,331.02,240.51
2016,10,21,15,15,749.5,67.5,1.45,24.0,353.0,273.18,191.5
2016,10,21,15,30,719.0,64.0,1.4,23.0,308.0,217.78,144.19
2016,10,21,15,45,673.5,59.5,1.4,22.5,260.5,161.79,98.03
2016,10,21,16,0,628.0,55.0,1.4,22.0,213.0,108.16,57.79
2016,10,21,16,15,558.5,48.0,1.3,21.0,166.0,58.62,29.61
2016,10,21,16,30,489.0,41.0,1.2,20.0,119.0,31.36,21.28
2016,10,21,16,45,368.5,31.0,1.2,19.5,77.5,24.43,14.46
2016,10,21,17,0,248.0,21.0,1.2,19.0,36.0,17.18,0.0
2016,10,21,17,15,124.0,10.5,1.2,18.5,18.0,10.01,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,19.5,0.75,12.5,27.5,62.2,17.0
2016,10,22,7,0,142.0,39.0,0.7,13.0,55.0,130.76,99.69
2016,10,22,7,15,175.5,58.0,0.7,13.5,87.5,177.55,142.65
2016,10,22,7,30,209.0,77.0,0.7,14.0,120.0,226.61,185.22
2016,10,22,7,45,232.5,95.0,0.7,14.5,155.0,270.31,222.04
2016,10,22,8,0,256.0,113.0,0.7,15.0,190.0,315.26,258.56
2016,10,22,8,15,272.5,129.5,0.65,15.5,223.0,354.35,288.91
2016,10,22,8,30,289.0,146.0,0.6,16.0,256.0,393.71,318.41
2016,10,22,8,45,556.5,110.0,0.6,17.0,352.5,579.97,460.91
2016,10,22,9,0,824.0,74.0,0.6,18.0,449.0,758.47,583.07
2016,10,22,9,15,729.5,102.0,0.55,18.5,454.5,738.33,563.44
2016,10,22,9,30,635.0,130.0,0.5,19.0,460.0,706.35,538.63
2016,10,22,9,45,750.5,109.5,0.5,19.5,523.0,789.38,593.43
2016,10,22,10,0,866.0,89.0,0.5,20.0,586.0,868.67,642.36
2016,10,22,10,15,875.0,90.5,0.55,20.5,611.0,877.04,645.3
2016,10,22,10,30,884.0,92.0,0.6,21.0,636.0,889.33,651.98
2016,10,22,10,45,891.5,92.0,0.65,21.5,654.0,895.03,654.46
2016,10,22,11,0,899.0,92.0,0.7,22.0,672.0,897.13,654.86
2016,10,22,11,15,756.0,143.0,0.75,22.0,636.0,833.82,614.18
2016,10,22,11,30,613.0,194.0,0.8,22.0,600.0,755.95,562.84
2016,10,22,11,45,516.5,230.5,0.85,22.5,573.0,697.75,521.43
2016,10,22,12,0,420.0,267.0,0.9,23.0,546.0,643.92,482.06
2016,10,22,12,15,663.0,179.5,0.9,23.0,615.0,736.45,551.19
2016,10,22,12,30,906.0,92.0,0.9,23.0,684.0,801.87,595.29
2016,10,22,12,45,893.0,94.5,0.95,23.0,668.0,766.27,571.75
2016,10,22,13,0,880.0,97.0,1.0,23.0,652.0,731.78,549.97
2016,10,22,13,15,872.0,95.5,1.0,23.0,630.0,690.38,521.41
2016,10,22,13,30,864.0,94.0,1.0,23.0,608.0,646.89,490.25
2016,10,22,13,45,720.0,126.0,1.05,23.0,540.0,556.77,424.36
2016,10,22,14,0,576.0,158.0,1.1,23.0,472.0,472.21,361.46
2016,10,22,14,15,487.0,168.5,1.1,22.5,422.0,407.92,313.07
2016,10,22,14,30,398.0,179.0,1.1,22.0,372.0,350.75,269.18
2016,10,22,14,45,435.5,155.0,1.15,21.5,349.5,318.19,242.67
2016,10,22,15,0,473.0,131.0,1.2,21.0,327.0,281.19,211.02
2016,10,22,15,15,443.0,122.0,1.2,20.5,289.5,234.91,172.36
2016,10,22,15,30,413.0,113.0,1.2,20.0,252.0,191.5,135.96
2016,10,22,15,45,386.0,98.5,1.2,19.5,212.5,146.83,99.24
2016,10,22,16,0,359.0,84.0,1.2,19.0,173.0,105.23,67.24
2016,10,22,16,15,313.0,68.5,1.15,18.0,133.5,65.31,41.74
2016,10,22,16,30,267.0,53.0,1.1,17.0,94.0,40.63,29.51
2016,10,22,16,45,183.5,37.0,1.1,16.5,60.5,28.86,18.12
2016,10,22,17,0,100.0,21.0,1.1,16.0,27.0,16.62,0.0
2016,10,22,17,15,50.0,10.5,1.1,15.5,13.5,10.01,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,17.0,0.85,12.5,36.5,115.83,22.22
2016,10,23,7,0,363.0,34.0,0.8,13.0,73.0,240.79,184.02
2016,10,23,7,15,456.0,42.5,0.75,13.5,118.0,317.35,254.3
2016,10,23,7,30,549.0,51.0,0.7,14.0,163.0,401.64,325.22
2016,10,23,7,45,608.0,57.0,0.7,15.0,211.0,468.73,379.29
2016,10,23,8,0,667.0,63.0,0.7,16.0,259.0,538.95,433.05
2016,10,23,8,15,705.0,67.5,0.75,16.5,305.5,591.27,472.15
2016,10,23,8,30,743.0,72.0,0.8,17.0,352.0,648.2,512.1
2016,10,23,8,45,470.5,132.0,0.85,18.0,317.0,534.08,423.29
2016,10,23,9,0,198.0,192.0,0.9,19.0,282.0,377.47,299.35
2016,10,23,9,15,121.0,201.0,0.95,19.0,257.5,327.4,259.7
2016,10,23,9,30,44.0,210.0,1.0,19.0,233.0,260.74,205.59
2016,10,23,9,45,45.0,223.5,1.05,19.5,248.0,275.59,216.71
2016,10,23,10,0,46.0,237.0,1.1,20.0,263.0,290.31,227.22
2016,10,23,10,15,23.0,201.5,1.15,20.5,214.5,216.9,169.06
2016,10,23,10,30,0.0,166.0,1.2,21.0,166.0,159.27,122.79
2016,10,23,10,45,0.5,170.0,1.25,21.5,170.5,163.33,125.8
2016,10,23,11,0,1.0,174.0,1.3,22.0,175.0,167.4,128.66
2016,10,23,11,15,7.0,200.5,1.35,22.0,205.5,199.0,153.47
2016,10,23,11,30,13.0,227.0,1.4,22.0,236.0,230.51,177.91
2016,10,23,11,45,13.5,228.0,1.45,22.0,237.0,231.12,178.27
2016,10,23,12,0,14.0,229.0,1.5,22.0,238.0,231.7,178.76
2016,10,23,12,15,128.0,264.5,1.5,22.0,347.5,376.38,292.06
2016,10,23,12,30,242.0,300.0,1.5,22.0,457.0,495.51,381.34
2016,10,23,12,45,162.5,291.0,1.5,22.0,395.5,417.62,321.58
2016,10,23,13,0,83.0,282.0,1.5,22.0,334.0,337.08,260.16
2016,10,23,13,15,105.0,276.0,1.5,22.0,339.5,340.7,263.89
2016,10,23,13,30,127.0,270.0,1.5,22.0,345.0,348.05,269.81
2016,10,23,13,45,125.0,257.0,1.55,22.0,328.0,325.82,253.01
2016,10,23,14,0,123.0,244.0,1.6,22.0,311.0,303.64,236.19
2016,10,23,14,15,133.5,227.0,1.6,21.5,295.5,283.77,221.32
2016,10,23,14,30,144.0,210.0,1.6,21.0,280.0,262.83,205.16
2016,10,23,14,45,444.0,143.5,1.6,21.0,331.0,309.56,237.65
2016,10,23,15,0,744.0,77.0,1.6,21.0,382.0,320.9,237.02
2016,10,23,15,15,711.0,73.0,1.6,20.5,337.5,264.11,187.8
2016,10,23,15,30,678.0,69.0,1.6,20.0,293.0,208.12,139.43
2016,10,23,15,45,624.0,64.5,1.6,19.5,245.5,153.21,94.28
2016,10,23,16,0,570.0,60.0,1.6,19.0,198.0,104.17,57.99
2016,10,23,16,15,495.0,52.0,1.55,18.0,152.5,57.46,31.7
2016,10,23,16,30,420.0,44.0,1.5,17.0,107.0,34.51,24.17
2016,10,23,16,45,290.0,32.0,1.45,16.5,67.5,25.77,15.3
2016,10,23,17,0,160.0,20.0,1.4,16.0,28.0,15.89,0.0
2016,10,23,17,15,80.0,10.0,1.35,15.5,14.0,9.53,0.0
2016,10,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,34.0,18.5,1.8,14.0,22.0,38.94,0.0
2016,10,24,7,0,68.0,37.0,1.9,14.0,44.0,84.52,61.56
2016,10,24,7,15,96.5,57.0,1.95,14.0,73.0,126.22,100.09
2016,10,24,7,30,125.0,77.0,2.0,14.0,102.0,169.42,138.31
2016,10,24,7,45,139.0,97.0,2.1,14.5,132.0,205.54,169.54
2016,10,24,8,0,153.0,117.0,2.2,15.0,162.0,242.22,200.39
2016,10,24,8,15,167.5,135.0,2.2,15.0,191.0,277.04,229.28
2016,10,24,8,30,182.0,153.0,2.2,15.0,220.0,312.38,257.95
2016,10,24,8,45,257.5,162.5,2.2,15.5,270.5,395.87,325.11
2016,10,24,9,0,333.0,172.0,2.2,16.0,321.0,471.15,383.9
2016,10,24,9,15,385.0,177.5,2.15,16.0,364.0,525.28,425.26
2016,10,24,9,30,437.0,183.0,2.1,16.0,407.0,594.57,476.9
2016,10,24,9,45,288.5,220.0,2.1,16.5,372.0,504.15,403.08
2016,10,24,10,0,140.0,257.0,2.1,17.0,337.0,408.33,324.81
2016,10,24,10,15,118.5,266.5,2.05,17.0,336.0,399.16,316.92
2016,10,24,10,30,97.0,276.0,2.0,17.0,335.0,376.08,298.05
2016,10,24,10,45,263.5,262.5,2.0,17.5,429.0,529.02,417.74
2016,10,24,11,0,430.0,249.0,2.0,18.0,523.0,666.53,519.86
2016,10,24,11,15,278.0,278.0,1.95,18.0,456.0,550.4,429.78
2016,10,24,11,30,126.0,307.0,1.9,18.0,389.0,435.92,340.55
2016,10,24,11,45,101.5,302.0,1.85,18.5,368.0,394.14,308.24
2016,10,24,12,0,77.0,297.0,1.8,19.0,347.0,364.79,284.74
2016,10,24,12,15,94.0,298.5,1.8,19.0,359.5,376.13,293.96
2016,10,24,12,30,111.0,300.0,1.8,19.0,372.0,386.27,302.02
2016,10,24,12,45,121.0,294.5,1.8,19.5,371.5,390.71,304.97
2016,10,24,13,0,131.0,289.0,1.8,20.0,371.0,385.18,300.47
2016,10,24,13,15,86.5,265.0,1.8,19.5,318.0,317.15,248.48
2016,10,24,13,30,42.0,241.0,1.8,19.0,265.0,260.29,204.46
2016,10,24,13,45,59.0,236.5,1.85,19.0,269.0,262.36,206.78
2016,10,24,14,0,76.0,232.0,1.9,19.0,273.0,262.71,207.35
2016,10,24,14,15,40.5,196.5,1.9,19.0,218.0,206.11,162.53
2016,10,24,14,30,5.0,161.0,1.9,19.0,163.0,152.15,119.59
2016,10,24,14,45,2.5,141.0,1.95,19.0,142.0,131.84,103.5
2016,10,24,15,0,0.0,121.0,2.0,19.0,121.0,112.01,87.59
2016,10,24,15,15,0.0,106.5,1.95,18.5,106.5,98.32,76.66
2016,10,24,15,30,0.0,92.0,1.9,18.0,92.0,84.72,65.63
2016,10,24,15,45,0.0,77.0,1.85,17.5,77.0,70.79,54.11
2016,10,24,16,0,0.0,62.0,1.8,17.0,62.0,56.98,42.48
2016,10,24,16,15,0.0,47.0,1.7,16.5,47.0,43.34,30.78
2016,10,24,16,30,0.0,32.0,1.6,16.0,32.0,29.72,20.09
2016,10,24,16,45,0.0,20.0,1.5,16.0,20.0,18.56,9.24
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,7.41,0.0
2016,10,24,17,15,0.0,4.0,1.35,15.5,4.0,3.81,0.0
2016,10,24,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,1.2,15.0,11.5,10.66,0.0
2016,10,25,7,0,0.0,23.0,1.2,15.0,23.0,21.35,11.14
2016,10,25,7,15,0.0,38.5,1.2,15.5,38.5,36.84,25.02
2016,10,25,7,30,0.0,54.0,1.2,16.0,54.0,52.65,38.73
2016,10,25,7,45,0.0,70.5,1.3,16.5,70.5,69.41,53.04
2016,10,25,8,0,0.0,87.0,1.4,17.0,87.0,86.01,66.98
2016,10,25,8,15,0.0,103.0,1.45,17.0,103.0,101.96,80.25
2016,10,25,8,30,0.0,119.0,1.5,17.0,119.0,117.87,93.3
2016,10,25,8,45,37.5,152.5,1.55,17.5,169.0,192.54,155.14
2016,10,25,9,0,75.0,186.0,1.6,18.0,219.0,261.21,210.35
2016,10,25,9,15,97.0,205.0,1.6,18.0,252.0,300.56,241.27
2016,10,25,9,30,119.0,224.0,1.6,18.0,285.0,353.42,282.2
2016,10,25,9,45,87.0,231.0,1.65,18.5,277.0,320.54,254.59
2016,10,25,10,0,55.0,238.0,1.7,19.0,269.0,299.7,236.6
2016,10,25,10,15,56.0,248.5,1.65,19.0,281.0,310.75,244.77
2016,10,25,10,30,57.0,259.0,1.6,19.0,293.0,321.64,252.65
2016,10,25,10,45,115.5,277.5,1.6,19.5,349.5,404.32,316.36
2016,10,25,11,0,174.0,296.0,1.6,20.0,406.0,472.92,367.56
2016,10,25,11,15,169.5,301.0,1.55,20.0,409.5,470.6,364.68
2016,10,25,11,30,165.0,306.0,1.5,20.0,413.0,467.65,361.89
2016,10,25,11,45,170.0,303.5,1.5,20.5,414.0,463.66,358.27
2016,10,25,12,0,175.0,301.0,1.5,21.0,415.0,458.95,354.17
2016,10,25,12,15,125.5,294.5,1.5,21.0,376.0,406.32,313.93
2016,10,25,12,30,76.0,288.0,1.5,21.0,337.0,346.87,268.45
2016,10,25,12,45,173.0,282.0,1.5,21.5,389.5,415.34,321.93
2016,10,25,13,0,270.0,276.0,1.5,22.0,442.0,475.68,367.13
2016,10,25,13,15,556.5,177.5,1.5,21.5,505.0,557.52,432.23
2016,10,25,13,30,843.0,79.0,1.5,21.0,568.0,608.59,472.42
2016,10,25,13,45,831.0,78.0,1.5,21.0,540.0,563.27,437.02
2016,10,25,14,0,819.0,77.0,1.5,21.0,512.0,517.56,401.17
2016,10,25,14,15,803.0,75.0,1.45,21.0,478.0,466.54,360.09
2016,10,25,14,30,787.0,73.0,1.4,21.0,444.0,415.22,317.63
2016,10,25,14,45,764.5,70.5,1.4,21.0,404.5,360.93,271.89
2016,10,25,15,0,742.0,68.0,1.4,21.0,365.0,307.61,225.73
2016,10,25,15,15,710.0,64.5,1.3,20.5,322.0,252.05,177.56
2016,10,25,15,30,678.0,61.0,1.2,20.0,279.0,199.15,131.62
2016,10,25,15,45,631.5,56.0,1.2,20.0,233.5,143.58,85.71
2016,10,25,16,0,585.0,51.0,1.2,20.0,188.0,94.75,49.77
2016,10,25,16,15,509.5,44.0,1.1,19.0,143.5,48.5,25.04
2016,10,25,16,30,434.0,37.0,1.0,18.0,99.0,28.49,18.8
2016,10,25,16,45,307.5,26.5,0.95,17.5,61.5,20.94,10.73
2016,10,25,17,0,181.0,16.0,0.9,17.0,24.0,12.98,0.0
2016,10,25,17,15,90.5,8.0,0.85,16.5,12.0,7.63,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,204.5,13.5,0.8,13.5,33.5,117.42,0.0
2016,10,26,7,0,409.0,27.0,0.7,14.0,67.0,252.91,186.27
2016,10,26,7,15,502.5,34.5,0.7,14.5,112.0,324.24,257.07
2016,10,26,7,30,596.0,42.0,0.7,15.0,157.0,409.19,329.08
2016,10,26,7,45,651.5,46.5,0.75,16.0,204.0,474.09,382.09
2016,10,26,8,0,707.0,51.0,0.8,17.0,251.0,541.52,434.46
2016,10,26,8,15,353.5,86.0,0.8,17.5,186.0,365.71,296.44
2016,10,26,8,30,0.0,121.0,0.8,18.0,121.0,120.4,94.1
2016,10,26,8,45,4.0,137.5,0.85,18.5,139.5,139.85,110.44
2016,10,26,9,0,8.0,154.0,0.9,19.0,158.0,159.5,125.92
2016,10,26,9,15,128.0,184.5,0.95,19.5,249.0,312.78,249.94
2016,10,26,9,30,248.0,215.0,1.0,20.0,340.0,461.88,363.64
2016,10,26,9,45,564.5,144.5,1.1,20.5,452.0,665.88,517.16
2016,10,26,10,0,881.0,74.0,1.2,21.0,564.0,846.27,639.02
2016,10,26,10,15,890.5,75.0,1.2,21.5,589.5,861.82,644.93
2016,10,26,10,30,900.0,76.0,1.2,22.0,615.0,873.96,650.67
2016,10,26,10,45,903.5,78.5,1.3,22.5,632.5,879.15,653.38
2016,10,26,11,0,907.0,81.0,1.4,23.0,650.0,880.68,653.82
2016,10,26,11,15,911.0,81.5,1.45,23.0,660.0,876.6,651.31
2016,10,26,11,30,915.0,82.0,1.5,23.0,670.0,868.85,646.55
2016,10,26,11,45,913.5,83.0,1.55,23.0,672.0,853.46,636.82
2016,10,26,12,0,912.0,84.0,1.6,23.0,674.0,834.6,624.91
2016,10,26,12,15,910.5,84.0,1.6,23.0,668.0,811.26,609.48
2016,10,26,12,30,909.0,84.0,1.6,23.0,662.0,784.67,591.9
2016,10,26,12,45,904.5,83.5,1.6,23.0,648.0,752.23,570.3
2016,10,26,13,0,900.0,83.0,1.6,23.0,634.0,717.0,546.68
2016,10,26,13,15,892.5,82.0,1.6,22.5,612.0,676.66,519.12
2016,10,26,13,30,885.0,81.0,1.6,22.0,590.0,634.13,488.57
2016,10,26,13,45,874.0,79.0,1.6,22.0,561.0,586.57,452.57
2016,10,26,14,0,863.0,77.0,1.6,22.0,532.0,537.6,414.5
2016,10,26,14,15,847.0,75.0,1.55,21.5,496.5,485.4,373.35
2016,10,26,14,30,831.0,73.0,1.5,21.0,461.0,431.94,329.86
2016,10,26,14,45,809.5,70.5,1.45,21.0,420.5,375.81,282.38
2016,10,26,15,0,788.0,68.0,1.4,21.0,380.0,320.44,234.32
2016,10,26,15,15,755.5,64.5,1.3,20.5,335.0,262.29,183.93
2016,10,26,15,30,723.0,61.0,1.2,20.0,290.0,206.79,135.78
2016,10,26,15,45,677.5,55.5,1.15,19.5,243.0,150.44,89.4
2016,10,26,16,0,632.0,50.0,1.1,19.0,196.0,98.95,51.79
2016,10,26,16,15,554.5,43.5,1.0,18.0,149.0,48.16,24.67
2016,10,26,16,30,477.0,37.0,0.9,17.0,102.0,28.75,19.04
2016,10,26,16,45,340.0,26.5,0.85,16.5,63.0,21.16,10.54
2016,10,26,17,0,203.0,16.0,0.8,16.0,24.0,15.25,0.0
2016,10,26,17,15,101.5,8.0,0.85,15.5,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,14.5,0.5,0.46,0.0
2016,10,27,7,0,0.0,1.0,1.0,15.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,1.5,1.0,15.5,1.5,1.39,0.0
2016,10,27,7,30,0.0,2.0,1.0,16.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,1.05,16.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,1.1,17.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,5.0,1.1,17.5,5.0,4.63,0.0
2016,10,27,8,30,0.0,6.0,1.1,18.0,6.0,5.56,0.0
2016,10,27,8,45,61.5,96.0,1.15,18.5,123.0,153.14,123.86
2016,10,27,9,0,123.0,186.0,1.2,19.0,240.0,311.31,250.05
2016,10,27,9,15,61.5,121.5,1.15,19.0,148.5,172.97,138.18
2016,10,27,9,30,0.0,57.0,1.1,19.0,57.0,53.02,38.47
2016,10,27,9,45,0.0,65.5,1.1,19.5,65.5,60.96,44.98
2016,10,27,10,0,0.0,74.0,1.1,20.0,74.0,68.9,51.29
2016,10,27,10,15,0.0,108.5,1.15,20.0,108.5,101.97,78.06
2016,10,27,10,30,0.0,143.0,1.2,20.0,143.0,136.2,105.39
2016,10,27,10,45,23.0,203.0,1.25,20.5,217.5,217.11,169.7
2016,10,27,11,0,46.0,263.0,1.3,21.0,292.0,312.55,242.94
2016,10,27,11,15,23.0,215.5,1.45,21.0,230.5,228.37,177.29
2016,10,27,11,30,0.0,168.0,1.6,21.0,169.0,160.1,123.35
2016,10,27,11,45,0.0,168.0,1.75,21.0,168.5,159.83,123.33
2016,10,27,12,0,0.0,168.0,1.9,21.0,168.0,159.58,123.19
2016,10,27,12,15,0.0,124.0,1.9,20.5,124.0,116.44,89.08
2016,10,27,12,30,0.0,80.0,1.9,20.0,80.0,74.55,55.52
2016,10,27,12,45,0.5,127.5,1.95,19.5,128.0,120.03,92.61
2016,10,27,13,0,1.0,175.0,2.0,19.0,176.0,166.19,129.9
2016,10,27,13,15,9.0,192.0,1.9,19.0,197.5,187.64,147.2
2016,10,27,13,30,17.0,209.0,1.8,19.0,219.0,208.32,163.82
2016,10,27,13,45,8.5,182.0,1.7,19.0,187.0,176.2,138.26
2016,10,27,14,0,0.0,155.0,1.6,19.0,155.0,145.24,113.61
2016,10,27,14,15,0.0,119.0,1.5,19.0,119.0,111.04,86.17
2016,10,27,14,30,0.0,83.0,1.4,19.0,83.0,77.28,58.73
2016,10,27,14,45,0.0,60.5,1.35,19.0,60.5,56.26,41.49
2016,10,27,15,0,0.0,38.0,1.3,19.0,38.0,35.29,24.08
2016,10,27,15,15,0.0,33.0,1.2,18.5,33.0,30.63,20.27
2016,10,27,15,30,0.0,28.0,1.1,18.0,28.0,25.97,16.41
2016,10,27,15,45,0.0,23.5,1.0,18.0,23.5,21.79,12.84
2016,10,27,16,0,0.0,19.0,0.9,18.0,19.0,17.61,9.24
2016,10,27,16,15,0.0,14.0,0.8,17.5,14.0,12.97,5.23
2016,10,27,16,30,0.0,9.0,0.7,17.0,9.0,8.33,1.5
2016,10,27,16,45,0.0,5.5,0.65,17.0,5.5,5.09,0.0
2016,10,27,17,0,0.0,2.0,0.6,17.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,0.6,17.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,1.1,15.5,12.5,11.91,0.0
2016,10,28,7,0,0.0,25.0,1.2,16.0,25.0,24.02,12.32
2016,10,28,7,15,0.0,44.0,1.2,16.0,44.5,45.11,31.57
2016,10,28,7,30,0.0,63.0,1.2,16.0,64.0,65.16,49.01
2016,10,28,7,45,10.0,82.0,1.25,16.5,85.5,90.74,70.96
2016,10,28,8,0,20.0,101.0,1.3,17.0,107.0,116.89,93.07
2016,10,28,8,15,25.5,119.0,1.25,17.0,127.5,148.4,119.26
2016,10,28,8,30,31.0,137.0,1.2,17.0,148.0,172.08,138.6
2016,10,28,8,45,15.5,81.5,1.2,17.0,87.0,92.86,72.88
2016,10,28,9,0,0.0,26.0,1.2,17.0,26.0,24.13,14.79
2016,10,28,9,15,12.5,107.5,1.2,17.0,113.5,112.15,88.68
2016,10,28,9,30,25.0,189.0,1.2,17.0,201.0,209.32,167.37
2016,10,28,9,45,12.5,110.0,1.3,17.5,116.0,114.31,89.52
2016,10,28,10,0,0.0,31.0,1.4,18.0,31.0,28.81,18.44
2016,10,28,10,15,0.0,93.0,1.45,18.5,93.0,86.77,66.25
2016,10,28,10,30,0.0,155.0,1.5,19.0,155.0,148.45,115.79
2016,10,28,10,45,0.0,128.0,1.55,19.5,128.0,120.99,93.28
2016,10,28,11,0,0.0,101.0,1.6,20.0,101.0,94.43,71.67
2016,10,28,11,15,421.0,99.0,1.6,20.0,366.5,485.73,388.75
2016,10,28,11,30,842.0,97.0,1.6,20.0,632.0,825.95,630.8
2016,10,28,11,45,487.0,198.0,1.65,20.0,508.0,629.77,486.55
2016,10,28,12,0,132.0,299.0,1.7,20.0,384.0,421.72,326.63
2016,10,28,12,15,261.0,277.5,1.65,20.0,442.0,502.79,391.13
2016,10,28,12,30,390.0,256.0,1.6,20.0,500.0,566.44,439.49
2016,10,28,12,45,373.5,253.5,1.6,20.0,483.0,537.18,417.11
2016,10,28,13,0,357.0,251.0,1.6,20.0,466.0,507.7,395.12
2016,10,28,13,15,286.5,253.0,1.55,19.5,422.0,447.8,349.93
2016,10,28,13,30,216.0,255.0,1.5,19.0,378.0,386.31,303.16
2016,10,28,13,45,510.5,170.5,1.45,19.0,440.5,467.77,367.76
2016,10,28,14,0,805.0,86.0,1.4,19.0,503.0,513.07,400.66
2016,10,28,14,15,788.5,83.5,1.3,19.0,468.5,462.1,358.38
2016,10,28,14,30,772.0,81.0,1.2,19.0,434.0,410.94,315.59
2016,10,28,14,45,754.0,76.5,1.2,19.0,395.5,357.31,270.11
2016,10,28,15,0,736.0,72.0,1.2,19.0,357.0,304.25,223.86
2016,10,28,15,15,702.0,68.0,1.15,18.5,313.5,248.36,175.35
2016,10,28,15,30,668.0,64.0,1.1,18.0,270.0,193.51,127.88
2016,10,28,15,45,624.0,57.5,1.05,18.0,225.0,139.7,83.37
2016,10,28,16,0,580.0,51.0,1.0,18.0,180.0,90.58,47.55
2016,10,28,16,15,498.0,44.0,0.9,17.0,135.0,45.1,24.42
2016,10,28,16,30,416.0,37.0,0.8,16.0,90.0,29.08,19.27
2016,10,28,16,45,208.0,27.5,0.75,15.5,54.0,21.61,9.71
2016,10,28,17,0,0.0,18.0,0.7,15.0,18.0,17.16,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.0,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,6,45,146.5,14.5,0.95,14.5,27.0,74.87,0.0
2016,10,29,7,0,293.0,29.0,1.0,15.0,54.0,198.57,137.33
2016,10,29,7,15,395.5,38.5,1.05,15.0,96.5,275.99,218.05
2016,10,29,7,30,498.0,48.0,1.1,15.0,139.0,362.4,292.92
2016,10,29,7,45,565.5,53.5,1.15,15.5,185.0,430.68,350.38
2016,10,29,8,0,633.0,59.0,1.2,16.0,231.0,502.82,408.54
2016,10,29,8,15,316.5,82.0,1.2,16.0,168.0,333.28,273.81
2016,10,29,8,30,0.0,105.0,1.2,16.0,105.0,102.91,80.76
2016,10,29,8,45,2.5,125.5,1.3,16.5,127.0,125.84,100.01
2016,10,29,9,0,5.0,146.0,1.4,17.0,149.0,148.86,118.51
2016,10,29,9,15,2.5,130.5,1.4,17.5,132.0,128.45,101.23
2016,10,29,9,30,0.0,115.0,1.4,18.0,115.0,109.44,85.24
