Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,45,22.5,170.0,1.45,18.5,182.5,185.25,147.06
2016,10,29,10,0,45.0,225.0,1.5,19.0,250.0,276.71,219.04
2016,10,29,10,15,461.0,153.0,1.5,19.0,422.0,585.11,463.62
2016,10,29,10,30,877.0,81.0,1.5,19.0,594.0,852.55,651.52
2016,10,29,10,45,569.5,179.0,1.5,19.5,516.0,706.17,543.98
2016,10,29,11,0,262.0,277.0,1.5,20.0,438.0,537.94,415.35
2016,10,29,11,15,577.5,181.0,1.45,20.0,543.0,709.27,546.78
2016,10,29,11,30,893.0,85.0,1.4,20.0,648.0,846.01,639.93
2016,10,29,11,45,896.5,84.0,1.4,20.0,650.5,832.75,629.2
2016,10,29,12,0,900.0,83.0,1.4,20.0,653.0,815.98,617.96
2016,10,29,12,15,898.0,83.0,1.35,20.0,646.5,792.59,601.74
2016,10,29,12,30,896.0,83.0,1.3,20.0,640.0,766.05,583.47
2016,10,29,12,45,890.5,82.5,1.3,20.5,626.0,733.41,560.47
2016,10,29,13,0,885.0,82.0,1.3,21.0,612.0,698.1,535.62
2016,10,29,13,15,877.5,81.0,1.25,21.0,590.0,658.49,506.52
2016,10,29,13,30,870.0,80.0,1.2,21.0,568.0,616.74,475.1
2016,10,29,13,45,858.0,78.5,1.2,21.0,539.5,570.01,439.69
2016,10,29,14,0,846.0,77.0,1.2,21.0,511.0,522.89,402.95
2016,10,29,14,15,829.0,75.0,1.2,20.5,476.0,470.44,361.82
2016,10,29,14,30,812.0,73.0,1.2,20.0,441.0,417.74,319.01
2016,10,29,14,45,788.0,70.0,1.2,20.0,400.5,361.51,271.57
2016,10,29,15,0,764.0,67.0,1.2,20.0,360.0,306.37,223.77
2016,10,29,15,15,730.0,63.5,1.15,19.5,316.0,249.58,174.54
2016,10,29,15,30,696.0,60.0,1.1,19.0,272.0,195.64,127.83
2016,10,29,15,45,642.5,55.5,1.05,19.0,225.5,139.15,81.76
2016,10,29,16,0,589.0,51.0,1.0,19.0,179.0,90.15,46.87
2016,10,29,16,15,506.0,43.5,0.95,18.0,134.0,43.87,23.75
2016,10,29,16,30,423.0,36.0,0.9,17.0,89.0,28.36,18.47
2016,10,29,16,45,211.5,26.0,0.85,16.5,52.5,21.18,8.48
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,15.25,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,2.0,14.5,1.5,1.43,0.0
2016,10,30,7,0,0.0,3.0,2.1,15.0,3.0,2.77,0.0
2016,10,30,7,15,0.0,5.5,2.2,15.0,5.5,5.09,0.0
2016,10,30,7,30,0.0,8.0,2.3,15.0,8.0,7.4,0.6
2016,10,30,7,45,0.0,11.0,2.4,15.5,11.0,10.18,3.03
2016,10,30,8,0,0.0,14.0,2.5,16.0,14.0,12.97,5.43
2016,10,30,8,15,0.0,16.5,2.55,16.0,16.5,15.29,7.43
2016,10,30,8,30,0.0,19.0,2.6,16.0,19.0,17.62,9.4
2016,10,30,8,45,0.0,17.0,2.65,16.5,17.0,15.77,7.78
2016,10,30,9,0,0.0,15.0,2.7,17.0,15.0,13.91,6.15
2016,10,30,9,15,0.0,27.0,2.75,17.0,27.0,25.07,15.56
2016,10,30,9,30,0.0,39.0,2.8,17.0,39.0,36.24,24.91
2016,10,30,9,45,0.0,30.5,2.85,17.5,30.5,28.34,18.17
2016,10,30,10,0,0.0,22.0,2.9,18.0,22.0,20.44,11.48
2016,10,30,10,15,55.0,143.5,2.85,18.0,175.5,191.34,153.87
2016,10,30,10,30,110.0,265.0,2.8,18.0,329.0,375.0,299.3
2016,10,30,10,45,55.0,175.5,2.8,18.5,207.5,224.66,178.76
2016,10,30,11,0,0.0,86.0,2.8,19.0,86.0,80.15,60.34
2016,10,30,11,15,158.5,179.5,2.75,19.0,279.0,324.08,260.69
2016,10,30,11,30,317.0,273.0,2.7,19.0,472.0,567.44,447.01
2016,10,30,11,45,586.5,186.5,2.65,19.0,555.0,695.39,545.62
2016,10,30,12,0,856.0,100.0,2.6,19.0,638.0,802.97,623.32
2016,10,30,12,15,854.5,99.5,2.55,19.0,632.0,779.79,605.77
2016,10,30,12,30,853.0,99.0,2.5,19.0,626.0,753.56,587.22
2016,10,30,12,45,851.0,97.0,2.45,19.0,613.0,722.41,565.15
2016,10,30,13,0,849.0,95.0,2.4,19.0,600.0,688.51,540.43
2016,10,30,13,15,558.5,169.0,2.3,19.0,496.5,542.76,427.83
2016,10,30,13,30,268.0,243.0,2.2,19.0,393.0,410.73,323.8
2016,10,30,13,45,137.0,207.0,2.15,19.0,283.5,281.67,223.06
2016,10,30,14,0,6.0,171.0,2.1,19.0,174.0,163.7,128.54
2016,10,30,14,15,98.0,182.0,2.05,18.5,226.0,222.34,176.56
2016,10,30,14,30,190.0,193.0,2.0,18.0,278.0,264.08,209.0
2016,10,30,14,45,450.5,136.0,1.95,18.0,313.5,297.53,230.54
2016,10,30,15,0,711.0,79.0,1.9,18.0,349.0,298.66,221.79
2016,10,30,15,15,672.5,74.5,1.8,17.5,305.0,242.43,172.49
2016,10,30,15,30,634.0,70.0,1.7,17.0,261.0,189.66,126.66
2016,10,30,15,45,571.5,65.0,1.65,17.0,215.0,136.89,83.8
2016,10,30,16,0,509.0,60.0,1.6,17.0,169.0,91.06,51.32
2016,10,30,16,15,417.0,50.5,1.45,16.5,125.0,47.82,28.93
2016,10,30,16,30,325.0,41.0,1.3,16.0,81.0,33.34,22.66
2016,10,30,16,45,181.5,27.0,1.2,15.5,47.5,21.32,7.54
2016,10,30,17,0,38.0,13.0,1.1,15.0,14.0,12.39,0.0
2016,10,30,17,15,19.0,6.5,1.1,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,45,139.0,14.0,0.9,12.5,25.0,70.71,0.0
2016,10,31,7,0,278.0,28.0,0.9,13.0,50.0,186.36,120.45
2016,10,31,7,15,388.5,37.5,0.8,13.0,92.5,269.54,212.76
2016,10,31,7,30,499.0,47.0,0.7,13.0,135.0,359.48,290.56
2016,10,31,7,45,568.0,53.0,0.65,13.5,181.5,428.94,348.47
2016,10,31,8,0,637.0,59.0,0.6,14.0,228.0,502.36,406.72
2016,10,31,8,15,679.0,63.5,0.55,14.5,273.0,558.98,449.45
2016,10,31,8,30,721.0,68.0,0.5,15.0,318.0,612.56,487.33
2016,10,31,8,45,755.5,70.0,0.5,15.5,360.5,661.87,520.66
2016,10,31,9,0,790.0,72.0,0.5,16.0,403.0,710.34,552.36
2016,10,31,9,15,810.5,74.5,0.5,16.5,440.5,747.15,575.12
2016,10,31,9,30,831.0,77.0,0.5,17.0,478.0,781.74,596.04
2016,10,31,9,45,839.5,81.0,0.5,17.5,508.5,805.8,609.51
2016,10,31,10,0,848.0,85.0,0.5,18.0,539.0,826.73,620.93
2016,10,31,10,15,858.0,86.0,0.5,18.0,563.5,842.05,629.79
2016,10,31,10,30,868.0,87.0,0.5,18.0,588.0,854.02,636.61
2016,10,31,10,45,649.5,160.5,0.55,18.5,541.5,755.84,569.81
2016,10,31,11,0,431.0,234.0,0.6,19.0,495.0,642.86,487.83
2016,10,31,11,15,447.0,233.5,0.65,19.0,508.0,649.71,494.48
2016,10,31,11,30,463.0,233.0,0.7,19.0,521.0,654.33,498.12
2016,10,31,11,45,521.0,212.0,0.75,19.0,536.5,668.59,509.7
2016,10,31,12,0,579.0,191.0,0.8,19.0,552.0,678.81,518.27
2016,10,31,12,15,726.5,141.0,0.85,19.0,590.0,727.25,554.83
2016,10,31,12,30,874.0,91.0,0.9,19.0,628.0,753.58,573.31
2016,10,31,12,45,864.0,91.5,1.0,19.0,612.0,723.3,553.73
2016,10,31,13,0,854.0,92.0,1.1,19.0,596.0,686.38,529.21
2016,10,31,13,15,846.0,91.0,1.15,19.0,574.5,647.02,500.91
2016,10,31,13,30,838.0,90.0,1.2,19.0,553.0,605.66,470.37
2016,10,31,13,45,553.0,152.0,1.3,19.0,451.0,469.21,367.01
2016,10,31,14,0,268.0,214.0,1.4,19.0,349.0,351.56,275.96
2016,10,31,14,15,528.0,146.0,1.45,18.5,389.0,394.33,309.15
2016,10,31,14,30,788.0,78.0,1.5,18.0,429.0,409.05,316.16
2016,10,31,14,45,764.5,75.0,1.55,18.0,389.5,354.4,269.01
2016,10,31,15,0,741.0,72.0,1.6,18.0,350.0,300.85,221.96
2016,10,31,15,15,704.0,68.0,1.6,17.5,306.0,244.32,172.6
2016,10,31,15,30,667.0,64.0,1.6,17.0,262.0,189.17,124.74
2016,10,31,15,45,608.5,59.0,1.6,16.5,215.5,135.26,80.97
2016,10,31,16,0,550.0,54.0,1.6,16.0,169.0,87.73,47.41
2016,10,31,16,15,459.0,45.5,1.5,15.5,124.5,43.15,25.21
2016,10,31,16,30,368.0,37.0,1.4,15.0,80.0,29.69,19.54
2016,10,31,16,45,215.5,24.0,1.3,14.5,46.0,19.6,5.26
2016,10,31,17,0,63.0,11.0,1.2,14.0,12.0,10.48,0.0
2016,10,31,17,15,31.5,5.5,1.2,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.0,14.0,1.1,11.5,23.0,61.39,0.0
2016,11,1,7,0,234.0,28.0,1.1,12.0,46.0,163.91,100.36
2016,11,1,7,15,348.0,39.0,1.1,12.5,87.5,249.59,197.22
2016,11,1,7,30,462.0,50.0,1.1,13.0,129.0,341.19,277.01
2016,11,1,7,45,538.0,56.0,1.15,13.5,175.0,413.41,338.44
2016,11,1,8,0,614.0,62.0,1.2,14.0,221.0,490.01,400.97
2016,11,1,8,15,658.5,66.5,1.15,14.0,266.0,547.41,446.41
2016,11,1,8,30,703.0,71.0,1.1,14.0,311.0,605.74,490.45
2016,11,1,8,45,739.5,73.0,1.1,14.5,354.0,651.67,522.33
2016,11,1,9,0,776.0,75.0,1.1,15.0,397.0,701.17,555.94
2016,11,1,9,15,796.5,77.5,1.1,15.5,434.0,737.6,579.28
2016,11,1,9,30,817.0,80.0,1.1,16.0,471.0,771.84,600.74
2016,11,1,9,45,836.0,80.5,1.1,16.5,503.0,799.94,617.6
2016,11,1,10,0,855.0,81.0,1.1,17.0,535.0,825.26,632.42
2016,11,1,10,15,865.0,82.5,1.1,17.0,560.0,834.26,637.24
2016,11,1,10,30,875.0,84.0,1.1,17.0,585.0,846.95,644.89
2016,11,1,10,45,882.0,84.5,1.1,17.5,602.5,852.48,646.53
2016,11,1,11,0,889.0,85.0,1.1,18.0,620.0,854.5,646.02
2016,11,1,11,15,627.0,171.0,1.1,18.0,551.5,734.95,563.18
2016,11,1,11,30,365.0,257.0,1.1,18.0,483.0,587.64,453.8
2016,11,1,11,45,630.0,172.0,1.15,18.0,562.5,716.54,553.1
2016,11,1,12,0,895.0,87.0,1.2,18.0,642.0,808.94,617.33
2016,11,1,12,15,893.0,87.0,1.2,18.0,635.5,785.71,600.39
2016,11,1,12,30,891.0,87.0,1.2,18.0,629.0,759.36,582.7
2016,11,1,12,45,881.5,88.0,1.25,18.0,614.0,725.76,560.48
2016,11,1,13,0,872.0,89.0,1.3,18.0,599.0,693.01,538.09
2016,11,1,13,15,863.5,87.5,1.3,18.0,577.5,652.24,507.98
2016,11,1,13,30,855.0,86.0,1.3,18.0,556.0,609.47,475.76
2016,11,1,13,45,843.0,84.0,1.3,18.0,527.0,562.46,439.55
2016,11,1,14,0,831.0,82.0,1.3,18.0,498.0,514.22,401.38
2016,11,1,14,15,813.5,80.0,1.3,18.0,463.5,462.48,359.39
2016,11,1,14,30,796.0,78.0,1.3,18.0,429.0,410.56,315.96
2016,11,1,14,45,769.5,75.0,1.3,18.0,388.5,354.53,268.2
2016,11,1,15,0,743.0,72.0,1.3,18.0,348.0,299.9,220.44
2016,11,1,15,15,706.0,68.0,1.3,17.5,303.5,243.4,171.28
2016,11,1,15,30,669.0,64.0,1.3,17.0,259.0,188.28,123.61
2016,11,1,15,45,609.5,58.5,1.3,16.5,213.0,133.82,79.65
2016,11,1,16,0,550.0,53.0,1.3,16.0,167.0,85.86,46.04
2016,11,1,16,15,458.5,44.5,1.3,15.0,122.5,41.49,24.43
2016,11,1,16,30,367.0,36.0,1.3,14.0,78.0,28.93,18.86
2016,11,1,16,45,183.5,18.0,1.3,13.5,39.0,14.01,1.04
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,13.0,1.25,9.5,22.5,66.94,0.0
2016,11,2,7,0,267.0,26.0,1.3,10.0,45.0,175.41,100.74
2016,11,2,7,15,380.0,36.5,1.35,10.5,87.0,262.35,208.17
2016,11,2,7,30,493.0,47.0,1.4,11.0,129.0,353.78,289.4
2016,11,2,7,45,560.5,54.0,1.45,11.5,175.0,423.02,349.34
2016,11,2,8,0,628.0,61.0,1.5,12.0,221.0,496.09,409.94
2016,11,2,8,15,672.0,65.5,1.45,12.5,266.5,553.5,455.38
2016,11,2,8,30,716.0,70.0,1.4,13.0,312.0,611.77,499.15
2016,11,2,8,45,749.0,73.0,1.4,14.0,354.5,656.61,529.67
2016,11,2,9,0,782.0,76.0,1.4,15.0,397.0,704.8,561.67
2016,11,2,9,15,803.0,78.5,1.3,15.5,434.5,741.69,584.57
2016,11,2,9,30,824.0,81.0,1.2,16.0,472.0,776.39,605.31
2016,11,2,9,45,851.0,79.0,1.1,17.0,506.0,808.01,622.16
2016,11,2,10,0,878.0,77.0,1.0,18.0,540.0,830.06,631.97
2016,11,2,10,15,887.5,78.0,0.9,18.5,564.5,845.21,638.15
2016,11,2,10,30,897.0,79.0,0.8,19.0,589.0,856.98,642.05
2016,11,2,10,45,904.0,80.0,0.75,19.5,606.5,863.15,643.14
2016,11,2,11,0,911.0,81.0,0.7,20.0,624.0,865.72,642.03
2016,11,2,11,15,914.0,81.0,0.65,20.0,633.5,860.11,636.96
2016,11,2,11,30,917.0,81.0,0.6,20.0,643.0,850.89,629.79
2016,11,2,11,45,917.0,81.5,0.6,20.5,644.5,836.23,618.98
2016,11,2,12,0,917.0,82.0,0.6,21.0,646.0,818.08,606.09
2016,11,2,12,15,915.0,81.5,0.6,21.0,639.5,793.89,590.47
2016,11,2,12,30,913.0,81.0,0.6,21.0,633.0,766.5,572.79
2016,11,2,12,45,910.5,79.5,0.65,21.0,619.0,734.58,552.78
2016,11,2,13,0,908.0,78.0,0.7,21.0,605.0,699.79,530.5
2016,11,2,13,15,900.0,76.5,0.7,21.0,583.0,658.77,501.17
2016,11,2,13,30,892.0,75.0,0.7,21.0,561.0,615.62,469.64
2016,11,2,13,45,879.0,74.0,0.75,21.0,532.0,568.3,434.68
2016,11,2,14,0,866.0,73.0,0.8,21.0,503.0,519.72,397.58
2016,11,2,14,15,849.0,71.0,0.8,21.0,467.5,467.67,356.25
2016,11,2,14,30,832.0,69.0,0.8,21.0,432.0,414.42,312.66
2016,11,2,14,45,806.5,66.5,0.85,21.0,391.5,357.61,265.31
2016,11,2,15,0,781.0,64.0,0.9,21.0,351.0,302.01,217.58
2016,11,2,15,15,745.5,60.5,0.95,20.0,306.5,244.47,168.54
2016,11,2,15,30,710.0,57.0,1.0,19.0,262.0,189.91,121.97
2016,11,2,15,45,655.0,52.0,1.05,18.5,215.0,134.65,77.65
2016,11,2,16,0,600.0,47.0,1.1,18.0,168.0,83.08,41.74
2016,11,2,16,15,512.0,39.0,1.1,17.0,123.0,36.45,20.1
2016,11,2,16,30,424.0,31.0,1.1,16.0,78.0,24.41,14.77
2016,11,2,16,45,212.0,15.5,1.1,15.0,39.0,11.88,0.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,151.5,11.5,1.35,10.5,22.0,72.55,0.0
2016,11,3,7,0,303.0,23.0,1.4,11.0,44.0,187.08,96.69
2016,11,3,7,15,417.0,32.5,1.4,11.5,86.5,275.6,216.78
2016,11,3,7,30,531.0,42.0,1.4,12.0,129.0,367.5,298.77
2016,11,3,7,45,597.5,48.0,1.45,13.0,175.5,435.93,357.43
2016,11,3,8,0,664.0,54.0,1.5,14.0,222.0,503.88,413.18
2016,11,3,8,15,706.5,58.5,1.4,14.5,267.5,561.85,458.5
2016,11,3,8,30,749.0,63.0,1.3,15.0,313.0,620.36,501.13
2016,11,3,8,45,779.0,66.0,1.25,16.0,355.5,667.99,532.83
2016,11,3,9,0,809.0,69.0,1.2,17.0,398.0,714.51,562.54
2016,11,3,9,15,829.0,71.0,1.1,17.5,435.5,750.48,584.23
2016,11,3,9,30,849.0,73.0,1.0,18.0,473.0,784.18,603.71
2016,11,3,9,45,867.0,73.5,0.9,19.0,505.0,804.94,612.63
2016,11,3,10,0,885.0,74.0,0.8,20.0,537.0,829.68,624.06
2016,11,3,10,15,894.5,75.5,0.75,20.5,562.0,845.49,631.22
2016,11,3,10,30,904.0,77.0,0.7,21.0,587.0,857.9,636.23
2016,11,3,10,45,910.0,77.5,0.65,21.5,604.0,862.64,636.3
2016,11,3,11,0,916.0,78.0,0.6,22.0,621.0,863.77,634.24
2016,11,3,11,15,919.0,78.5,0.55,22.5,630.5,858.75,628.39
2016,11,3,11,30,922.0,79.0,0.5,23.0,640.0,850.09,620.45
2016,11,3,11,45,921.0,80.0,0.45,23.5,641.5,835.18,608.69
2016,11,3,12,0,920.0,81.0,0.4,24.0,643.0,816.79,594.95
2016,11,3,12,15,918.0,80.5,0.4,24.0,636.5,792.58,579.63
2016,11,3,12,30,916.0,80.0,0.4,24.0,630.0,765.16,562.28
2016,11,3,12,45,909.5,80.0,0.4,24.0,615.0,732.07,541.14
2016,11,3,13,0,903.0,80.0,0.4,24.0,600.0,696.31,517.82
2016,11,3,13,15,894.5,78.5,0.4,24.0,578.5,655.21,489.09
2016,11,3,13,30,886.0,77.0,0.4,24.0,557.0,612.02,458.23
2016,11,3,13,45,872.0,76.0,0.4,24.0,527.5,564.47,423.39
2016,11,3,14,0,858.0,75.0,0.4,24.0,498.0,516.72,387.32
2016,11,3,14,15,840.5,73.0,0.45,24.0,463.0,463.98,346.9
2016,11,3,14,30,823.0,71.0,0.5,24.0,428.0,411.02,304.8
2016,11,3,14,45,648.5,90.5,0.55,24.0,355.5,322.7,237.2
2016,11,3,15,0,474.0,110.0,0.6,24.0,283.0,249.26,181.21
2016,11,3,15,15,445.0,100.5,0.65,23.0,246.5,204.18,144.41
2016,11,3,15,30,416.0,91.0,0.7,22.0,210.0,161.84,109.64
2016,11,3,15,45,501.0,69.5,0.75,21.5,187.0,127.92,77.79
2016,11,3,16,0,586.0,48.0,0.8,21.0,164.0,82.02,41.05
2016,11,3,16,15,494.0,40.0,0.85,20.0,119.5,36.37,20.44
2016,11,3,16,30,402.0,32.0,0.9,19.0,75.0,25.51,15.3
2016,11,3,16,45,201.0,16.0,0.95,18.5,37.5,12.42,0.0
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,128.0,12.0,1.0,13.5,20.5,63.2,0.0
2016,11,4,7,0,256.0,24.0,1.0,14.0,41.0,164.61,71.68
2016,11,4,7,15,374.0,34.5,0.95,14.5,82.5,255.4,197.02
2016,11,4,7,30,492.0,45.0,0.9,15.0,124.0,348.52,278.71
2016,11,4,7,45,562.5,51.5,0.9,15.5,170.0,418.39,337.79
2016,11,4,8,0,633.0,58.0,0.9,16.0,216.0,492.31,397.46
2016,11,4,8,15,677.5,63.0,0.8,16.5,261.0,550.52,441.74
2016,11,4,8,30,722.0,68.0,0.7,17.0,306.0,605.44,481.08
2016,11,4,8,45,753.0,71.0,0.6,17.5,348.5,653.02,512.24
2016,11,4,9,0,784.0,74.0,0.5,18.0,391.0,699.57,541.35
2016,11,4,9,15,805.0,77.0,0.4,18.5,428.0,736.94,562.97
2016,11,4,9,30,826.0,80.0,0.3,19.0,465.0,772.13,582.5
2016,11,4,9,45,582.0,145.0,0.25,20.0,425.5,660.85,501.63
2016,11,4,10,0,338.0,210.0,0.2,21.0,386.0,527.84,401.8
2016,11,4,10,15,471.0,183.0,0.2,21.5,440.5,621.06,470.16
2016,11,4,10,30,604.0,156.0,0.2,22.0,495.0,706.94,528.46
2016,11,4,10,45,630.0,153.5,0.25,22.5,516.0,724.41,538.23
2016,11,4,11,0,656.0,151.0,0.3,23.0,537.0,739.06,546.97
2016,11,4,11,15,775.5,120.5,0.35,23.0,583.5,795.99,584.77
2016,11,4,11,30,895.0,90.0,0.4,23.0,630.0,838.3,612.07
2016,11,4,11,45,894.5,90.0,0.45,23.0,631.5,822.95,602.28
2016,11,4,12,0,894.0,90.0,0.5,23.0,633.0,804.24,591.2
2016,11,4,12,15,891.0,90.0,0.5,23.0,626.0,780.36,575.9
2016,11,4,12,30,888.0,90.0,0.5,23.0,619.0,753.42,558.64
2016,11,4,12,45,883.0,89.0,0.55,23.5,604.5,721.06,537.43
2016,11,4,13,0,878.0,88.0,0.6,24.0,590.0,689.29,515.63
2016,11,4,13,15,869.0,86.5,0.65,23.5,568.5,648.22,488.16
2016,11,4,13,30,860.0,85.0,0.7,23.0,547.0,605.17,458.41
2016,11,4,13,45,847.5,83.0,0.75,23.0,518.0,557.94,423.73
2016,11,4,14,0,835.0,81.0,0.8,23.0,489.0,509.52,386.99
2016,11,4,14,15,816.5,78.5,0.75,22.5,454.0,456.93,345.92
2016,11,4,14,30,798.0,76.0,0.7,22.0,419.0,404.28,303.44
2016,11,4,14,45,773.5,72.5,0.7,22.0,379.0,348.73,257.2
2016,11,4,15,0,749.0,69.0,0.7,22.0,339.0,294.37,210.73
2016,11,4,15,15,711.5,65.0,0.65,21.0,294.5,237.84,162.93
2016,11,4,15,30,674.0,61.0,0.6,20.0,250.0,182.82,116.64
2016,11,4,15,45,618.5,55.0,0.6,19.5,204.5,128.65,73.85
2016,11,4,16,0,563.0,49.0,0.6,19.0,159.0,80.46,41.12
2016,11,4,16,15,469.5,40.5,0.65,18.0,115.0,35.9,25.27
2016,11,4,16,30,376.0,32.0,0.7,17.0,71.0,25.66,15.41
2016,11,4,16,45,188.0,16.0,0.75,16.5,35.5,12.51,0.0
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,132.5,11.0,0.95,12.5,19.5,63.8,0.0
2016,11,5,7,0,265.0,22.0,0.9,13.0,39.0,165.01,56.98
2016,11,5,7,15,381.5,32.0,0.8,13.5,79.5,255.55,196.3
2016,11,5,7,30,498.0,42.0,0.7,14.0,120.0,347.1,277.47
2016,11,5,7,45,564.0,49.0,0.65,14.5,165.0,414.78,334.66
2016,11,5,8,0,630.0,56.0,0.6,15.0,210.0,486.31,392.04
2016,11,5,8,15,673.5,60.5,0.6,15.5,255.0,542.9,435.85
2016,11,5,8,30,717.0,65.0,0.6,16.0,300.0,596.48,475.31
2016,11,5,8,45,744.0,69.5,0.6,17.0,341.0,642.64,505.93
2016,11,5,9,0,771.0,74.0,0.6,18.0,382.0,687.63,534.62
2016,11,5,9,15,792.0,76.5,0.6,18.0,418.5,724.03,558.49
2016,11,5,9,30,813.0,79.0,0.6,18.0,455.0,758.29,580.58
2016,11,5,9,45,833.0,79.5,0.65,18.5,487.0,786.87,598.23
2016,11,5,10,0,853.0,80.0,0.7,19.0,519.0,812.73,613.95
2016,11,5,10,15,862.0,81.0,0.7,19.5,543.0,827.1,621.09
2016,11,5,10,30,871.0,82.0,0.7,20.0,567.0,831.37,621.71
2016,11,5,10,45,880.5,81.5,0.75,20.5,584.0,837.75,624.85
2016,11,5,11,0,890.0,81.0,0.8,21.0,601.0,840.65,625.78
2016,11,5,11,15,626.0,165.0,0.8,21.0,534.0,720.65,543.99
2016,11,5,11,30,362.0,249.0,0.8,21.0,467.0,573.01,436.3
2016,11,5,11,45,629.5,165.0,0.85,21.5,544.5,701.85,533.12
2016,11,5,12,0,897.0,81.0,0.9,22.0,622.0,794.03,594.9
2016,11,5,12,15,671.0,152.5,0.95,22.0,555.0,688.18,521.18
2016,11,5,12,30,445.0,224.0,1.0,22.0,488.0,574.31,438.09
2016,11,5,12,45,654.5,154.0,1.05,22.0,532.0,634.89,486.04
2016,11,5,13,0,864.0,84.0,1.1,22.0,576.0,670.31,513.47
2016,11,5,13,15,608.5,149.0,1.1,21.5,489.0,549.39,423.38
2016,11,5,13,30,353.0,214.0,1.1,21.0,402.0,428.29,332.32
2016,11,5,13,45,585.0,146.5,1.1,21.0,438.0,478.11,371.22
2016,11,5,14,0,817.0,79.0,1.1,21.0,474.0,496.65,383.22
2016,11,5,14,15,798.5,76.5,1.05,20.5,440.0,445.05,341.59
2016,11,5,14,30,780.0,74.0,1.0,20.0,406.0,393.42,299.17
2016,11,5,14,45,753.0,71.0,1.0,20.0,366.5,338.58,252.74
2016,11,5,15,0,726.0,68.0,1.0,20.0,327.0,285.2,206.44
2016,11,5,15,15,688.5,64.0,0.95,19.5,283.5,230.09,158.89
2016,11,5,15,30,651.0,60.0,0.9,19.0,240.0,176.55,113.18
2016,11,5,15,45,593.5,54.0,0.85,18.5,195.5,123.62,71.23
2016,11,5,16,0,536.0,48.0,0.8,18.0,151.0,76.92,39.55
2016,11,5,16,15,441.5,39.5,0.75,17.0,108.5,34.13,23.82
2016,11,5,16,30,347.0,31.0,0.7,16.0,66.0,24.85,14.62
2016,11,5,16,45,173.5,15.5,0.7,15.5,33.0,12.15,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,15.0,10.5,0.7,14.5,11.5,16.01,0.0
2016,11,6,7,0,30.0,21.0,0.7,15.0,23.0,42.34,5.46
2016,11,6,7,15,78.0,38.0,0.6,15.0,48.5,92.6,68.15
2016,11,6,7,30,126.0,55.0,0.5,15.0,74.0,150.14,119.12
2016,11,6,7,45,146.0,73.5,0.45,15.0,103.0,188.48,152.54
2016,11,6,8,0,166.0,92.0,0.4,15.0,132.0,227.74,185.81
2016,11,6,8,15,179.0,110.0,0.4,15.5,161.0,262.54,214.14
2016,11,6,8,30,192.0,128.0,0.4,16.0,190.0,286.11,232.87
2016,11,6,8,45,200.0,145.5,0.4,16.5,217.5,316.45,256.11
2016,11,6,9,0,208.0,163.0,0.4,17.0,245.0,346.49,278.43
2016,11,6,9,15,288.0,168.0,0.35,17.5,293.5,428.51,340.76
2016,11,6,9,30,368.0,173.0,0.3,18.0,342.0,500.87,393.35
2016,11,6,9,45,239.5,200.0,0.25,18.5,312.5,433.58,338.25
2016,11,6,10,0,111.0,227.0,0.2,19.0,283.0,335.53,261.16
2016,11,6,10,15,178.5,235.5,0.2,19.5,331.5,412.2,319.84
2016,11,6,10,30,246.0,244.0,0.2,20.0,380.0,489.29,375.24
2016,11,6,10,45,338.0,232.5,0.25,20.5,425.5,549.57,418.73
2016,11,6,11,0,430.0,221.0,0.3,21.0,471.0,621.01,468.83
2016,11,6,11,15,374.0,239.0,0.3,21.0,458.5,577.57,436.16
2016,11,6,11,30,318.0,257.0,0.3,21.0,446.0,545.72,412.57
2016,11,6,11,45,395.0,238.5,0.35,21.5,474.5,578.43,437.14
2016,11,6,12,0,472.0,220.0,0.4,22.0,503.0,618.25,465.18
2016,11,6,12,15,415.5,231.5,0.45,22.0,479.0,574.0,433.1
2016,11,6,12,30,359.0,243.0,0.5,22.0,455.0,522.28,396.46
2016,11,6,12,45,334.0,242.0,0.55,22.0,435.0,490.35,373.97
2016,11,6,13,0,309.0,241.0,0.6,22.0,415.0,458.83,351.24
2016,11,6,13,15,366.5,219.0,0.6,22.0,418.0,457.81,351.39
2016,11,6,13,30,424.0,197.0,0.6,22.0,421.0,458.12,351.61
2016,11,6,13,45,503.5,165.0,0.65,22.0,417.0,448.16,344.38
2016,11,6,14,0,583.0,133.0,0.7,22.0,413.0,433.23,332.43
2016,11,6,14,15,425.5,151.5,0.7,21.5,348.0,347.06,266.75
2016,11,6,14,30,268.0,170.0,0.7,21.0,283.0,274.21,211.21
2016,11,6,14,45,198.5,157.5,0.7,21.0,237.0,219.27,168.34
2016,11,6,15,0,129.0,145.0,0.7,21.0,191.0,174.31,133.35
2016,11,6,15,15,120.0,127.0,0.65,20.5,165.5,146.36,110.64
2016,11,6,15,30,111.0,109.0,0.6,20.0,140.0,119.52,88.65
2016,11,6,15,45,99.0,90.0,0.6,19.5,113.5,92.65,66.96
2016,11,6,16,0,87.0,71.0,0.6,19.0,87.0,67.44,47.22
2016,11,6,16,15,63.5,52.0,0.6,18.5,62.0,43.95,31.98
2016,11,6,16,30,40.0,33.0,0.6,18.0,37.0,28.2,16.91
2016,11,6,16,45,20.0,16.5,0.6,17.5,18.5,14.57,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,117.0,9.5,0.7,13.5,16.5,55.65,0.0
2016,11,7,7,0,234.0,19.0,0.7,14.0,33.0,144.63,9.85
2016,11,7,7,15,351.5,28.5,0.7,14.5,70.5,235.08,176.72
2016,11,7,7,30,469.0,38.0,0.7,15.0,108.0,324.31,257.82
2016,11,7,7,45,538.5,44.5,0.7,15.5,151.5,391.51,315.22
2016,11,7,8,0,608.0,51.0,0.7,16.0,195.0,463.04,373.42
2016,11,7,8,15,533.0,73.5,0.65,16.5,218.5,463.46,373.47
2016,11,7,8,30,458.0,96.0,0.6,17.0,242.0,451.72,363.54
2016,11,7,8,45,476.0,107.0,0.6,18.0,277.0,490.58,391.93
2016,11,7,9,0,494.0,118.0,0.6,19.0,312.0,528.74,418.22
2016,11,7,9,15,527.0,124.0,0.55,19.5,348.5,571.3,447.47
2016,11,7,9,30,560.0,130.0,0.5,20.0,385.0,613.28,475.36
2016,11,7,9,45,577.0,135.0,0.45,21.0,413.0,645.95,494.66
2016,11,7,10,0,594.0,140.0,0.4,22.0,441.0,671.3,508.6
2016,11,7,10,15,541.5,165.0,0.35,22.5,449.5,654.62,493.21
2016,11,7,10,30,489.0,190.0,0.3,23.0,458.0,640.21,479.87
2016,11,7,10,45,515.0,187.5,0.25,23.5,477.5,656.91,489.79
2016,11,7,11,0,541.0,185.0,0.2,24.0,497.0,671.39,497.69
2016,11,7,11,15,428.0,220.0,0.2,24.0,469.5,611.37,453.77
2016,11,7,11,30,315.0,255.0,0.2,24.0,442.0,540.43,402.82
2016,11,7,11,45,314.5,256.0,0.2,24.5,443.0,533.52,397.8
2016,11,7,12,0,314.0,257.0,0.2,25.0,444.0,525.4,391.2
2016,11,7,12,15,316.5,253.5,0.2,25.0,440.0,513.44,382.84
2016,11,7,12,30,319.0,250.0,0.2,25.0,436.0,500.26,373.64
2016,11,7,12,45,360.5,234.5,0.25,25.0,440.0,500.09,374.72
2016,11,7,13,0,402.0,219.0,0.3,25.0,444.0,496.45,372.99
2016,11,7,13,15,349.5,220.0,0.3,25.0,410.5,447.6,337.23
2016,11,7,13,30,297.0,221.0,0.3,25.0,377.0,401.54,303.48
2016,11,7,13,45,333.5,201.5,0.3,25.0,368.0,386.22,292.53
2016,11,7,14,0,370.0,182.0,0.3,25.0,359.0,367.25,277.96
2016,11,7,14,15,372.0,167.0,0.3,24.5,334.0,333.36,252.16
2016,11,7,14,30,374.0,152.0,0.3,24.0,309.0,301.99,227.5
2016,11,7,14,45,359.0,139.5,0.35,24.0,278.0,262.37,195.76
2016,11,7,15,0,344.0,127.0,0.4,24.0,247.0,222.05,162.88
2016,11,7,15,15,326.0,112.0,0.4,23.5,213.5,182.5,130.43
2016,11,7,15,30,308.0,97.0,0.4,23.0,180.0,145.14,99.78
2016,11,7,15,45,278.0,81.0,0.45,22.5,145.5,106.25,69.38
2016,11,7,16,0,248.0,65.0,0.5,22.0,111.0,70.86,43.95
2016,11,7,16,15,196.0,49.0,0.55,21.5,78.5,38.93,27.26
2016,11,7,16,30,144.0,33.0,0.6,21.0,46.0,25.79,14.48
2016,11,7,16,45,72.0,16.5,0.65,20.5,23.0,13.87,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,97.0,9.5,0.6,15.0,14.5,47.49,0.0
2016,11,8,7,0,194.0,19.0,0.6,15.0,29.0,125.22,0.0
2016,11,8,7,15,313.5,30.0,0.5,15.5,66.5,217.48,160.7
2016,11,8,7,30,433.0,41.0,0.4,16.0,104.0,307.55,242.27
2016,11,8,7,45,505.0,48.0,0.3,16.5,147.0,375.39,299.01
2016,11,8,8,0,577.0,55.0,0.2,17.0,190.0,447.66,356.26
2016,11,8,8,15,623.0,59.5,0.15,17.5,232.5,503.51,398.85
2016,11,8,8,30,669.0,64.0,0.1,18.0,275.0,560.55,440.44
2016,11,8,8,45,702.0,67.5,0.05,18.5,315.5,604.05,469.7
2016,11,8,9,0,735.0,71.0,0.0,19.0,356.0,650.88,500.32
2016,11,8,9,15,756.5,73.5,0.05,19.5,391.5,686.6,522.79
2016,11,8,9,30,778.0,76.0,0.1,20.0,427.0,720.35,543.8
2016,11,8,9,45,800.0,76.0,0.15,21.0,458.0,749.17,560.22
2016,11,8,10,0,822.0,76.0,0.2,22.0,489.0,775.47,574.85
2016,11,8,10,15,832.5,77.5,0.2,22.0,513.0,791.4,584.04
2016,11,8,10,30,843.0,79.0,0.2,22.0,537.0,797.49,586.99
2016,11,8,10,45,847.5,80.5,0.25,22.5,553.0,802.12,588.94
2016,11,8,11,0,852.0,82.0,0.3,23.0,569.0,803.39,588.89
2016,11,8,11,15,855.0,82.5,0.3,23.0,578.0,798.89,585.52
2016,11,8,11,30,858.0,83.0,0.3,23.0,587.0,791.02,580.19
2016,11,8,11,45,856.5,83.5,0.35,23.5,588.0,776.24,570.23
2016,11,8,12,0,855.0,84.0,0.4,24.0,589.0,758.3,558.38
2016,11,8,12,15,853.0,84.0,0.4,24.0,583.0,736.33,544.2
2016,11,8,12,30,851.0,84.0,0.4,24.0,577.0,711.4,528.11
2016,11,8,12,45,843.5,84.0,0.4,24.5,563.0,683.51,509.03
2016,11,8,13,0,836.0,84.0,0.4,25.0,549.0,649.09,484.17
