Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,15,827.0,82.5,0.4,25.0,528.5,609.92,456.44
2016,11,8,13,30,818.0,81.0,0.4,25.0,508.0,568.91,426.76
2016,11,8,13,45,805.0,79.5,0.4,25.0,480.5,524.14,393.58
2016,11,8,14,0,792.0,78.0,0.4,25.0,453.0,478.33,358.67
2016,11,8,14,15,773.5,75.5,0.4,25.0,419.5,428.23,319.57
2016,11,8,14,30,755.0,73.0,0.4,25.0,386.0,378.17,279.27
2016,11,8,14,45,729.0,69.5,0.4,25.0,347.5,324.83,235.43
2016,11,8,15,0,703.0,66.0,0.4,25.0,309.0,272.89,191.68
2016,11,8,15,15,664.5,62.0,0.45,24.0,267.0,217.83,146.15
2016,11,8,15,30,626.0,58.0,0.5,23.0,225.0,167.31,104.45
2016,11,8,15,45,566.0,52.0,0.6,22.5,181.5,115.97,65.03
2016,11,8,16,0,506.0,46.0,0.7,22.0,138.0,71.14,35.71
2016,11,8,16,15,411.0,37.0,0.75,21.0,97.5,30.18,19.89
2016,11,8,16,30,316.0,28.0,0.8,20.0,57.0,22.42,11.64
2016,11,8,16,45,158.0,14.0,0.9,19.0,28.5,11.03,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,79.0,9.5,0.95,12.5,13.0,40.2,0.0
2016,11,9,7,0,158.0,19.0,0.9,13.0,26.0,107.3,0.0
2016,11,9,7,15,274.5,31.5,0.95,13.5,62.5,199.18,146.6
2016,11,9,7,30,391.0,44.0,1.0,14.0,99.0,287.25,229.29
2016,11,9,7,45,468.0,52.0,1.05,15.0,142.5,357.6,289.74
2016,11,9,8,0,545.0,60.0,1.1,16.0,186.0,432.68,351.37
2016,11,9,8,15,593.5,66.0,1.0,16.5,229.0,490.96,397.34
2016,11,9,8,30,642.0,72.0,0.9,17.0,272.0,550.61,442.16
2016,11,9,8,45,680.0,75.5,0.85,17.5,313.0,600.5,477.88
2016,11,9,9,0,718.0,79.0,0.8,18.0,354.0,650.08,511.28
2016,11,9,9,15,741.0,82.0,0.75,18.5,390.0,682.84,531.59
2016,11,9,9,30,764.0,85.0,0.7,19.0,426.0,718.07,553.24
2016,11,9,9,45,796.0,82.5,0.7,20.0,459.5,751.73,572.89
2016,11,9,10,0,828.0,80.0,0.7,21.0,493.0,783.02,590.52
2016,11,9,10,15,838.5,81.5,0.65,21.5,517.0,798.96,597.93
2016,11,9,10,30,849.0,83.0,0.6,22.0,541.0,811.69,603.37
2016,11,9,10,45,855.5,84.0,0.6,23.0,558.0,817.2,603.82
2016,11,9,11,0,862.0,85.0,0.6,24.0,575.0,819.27,602.23
2016,11,9,11,15,865.5,85.5,0.55,24.5,584.0,808.69,592.85
2016,11,9,11,30,869.0,86.0,0.5,25.0,593.0,801.09,585.76
2016,11,9,11,45,868.5,86.5,0.45,25.5,594.5,786.94,574.53
2016,11,9,12,0,868.0,87.0,0.4,26.0,596.0,769.55,561.43
2016,11,9,12,15,865.5,86.5,0.4,26.0,589.5,746.37,546.61
2016,11,9,12,30,863.0,86.0,0.4,26.0,583.0,720.23,529.91
2016,11,9,12,45,860.0,84.0,0.4,26.0,569.5,689.26,509.95
2016,11,9,13,0,857.0,82.0,0.4,26.0,556.0,655.64,486.9
2016,11,9,13,15,848.0,81.0,0.4,26.0,534.5,619.51,461.25
2016,11,9,13,30,839.0,80.0,0.4,26.0,513.0,578.32,431.54
2016,11,9,13,45,823.0,79.0,0.45,26.0,484.5,531.69,397.69
2016,11,9,14,0,807.0,78.0,0.5,26.0,456.0,484.22,362.1
2016,11,9,14,15,787.5,75.5,0.5,25.5,422.0,433.08,322.89
2016,11,9,14,30,768.0,73.0,0.5,25.0,388.0,382.03,282.35
2016,11,9,14,45,738.5,70.0,0.55,25.0,349.0,327.42,237.66
2016,11,9,15,0,709.0,67.0,0.6,25.0,310.0,274.56,193.21
2016,11,9,15,15,670.0,62.5,0.7,24.5,267.5,218.68,146.63
2016,11,9,15,30,631.0,58.0,0.8,24.0,225.0,167.39,104.06
2016,11,9,15,45,570.0,52.0,0.9,23.5,181.0,115.77,64.53
2016,11,9,16,0,509.0,46.0,1.0,23.0,137.0,70.77,35.33
2016,11,9,16,15,413.0,37.0,1.0,22.0,96.5,29.79,19.4
2016,11,9,16,30,317.0,28.0,1.0,21.0,56.0,22.57,11.36
2016,11,9,16,45,158.5,14.0,1.0,20.5,28.0,13.34,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,14.0,12.5,11.91,0.0
2016,11,10,7,0,0.0,25.0,0.8,14.0,25.0,30.79,0.0
2016,11,10,7,15,203.5,32.5,0.85,15.0,61.0,165.71,118.84
2016,11,10,7,30,407.0,40.0,0.9,16.0,97.0,290.47,229.56
2016,11,10,7,45,481.0,48.0,0.95,17.0,139.5,359.15,288.18
2016,11,10,8,0,555.0,56.0,1.0,18.0,182.0,432.54,348.04
2016,11,10,8,15,603.0,61.5,1.0,18.5,224.5,489.95,393.62
2016,11,10,8,30,651.0,67.0,1.0,19.0,267.0,548.73,438.36
2016,11,10,8,45,684.0,71.0,1.0,19.5,307.0,595.77,472.26
2016,11,10,9,0,717.0,75.0,1.0,20.0,347.0,638.33,501.21
2016,11,10,9,15,740.5,78.0,1.0,20.5,383.0,675.7,525.67
2016,11,10,9,30,764.0,81.0,1.0,21.0,419.0,711.21,548.31
2016,11,10,9,45,789.5,80.0,1.0,21.5,451.0,741.35,566.79
2016,11,10,10,0,815.0,79.0,1.0,22.0,483.0,769.04,583.39
2016,11,10,10,15,640.5,135.0,0.95,22.5,461.5,702.28,534.5
2016,11,10,10,30,466.0,191.0,0.9,23.0,440.0,618.75,471.4
2016,11,10,10,45,333.0,224.0,0.85,23.5,405.0,532.8,406.73
2016,11,10,11,0,200.0,257.0,0.8,24.0,370.0,446.56,340.67
2016,11,10,11,15,387.0,216.0,0.7,24.0,439.5,558.65,425.2
2016,11,10,11,30,574.0,175.0,0.6,24.0,509.0,667.55,501.78
2016,11,10,11,45,574.0,175.5,0.55,24.5,510.0,657.01,491.19
2016,11,10,12,0,574.0,176.0,0.5,25.0,511.0,644.21,480.59
2016,11,10,12,15,473.0,204.5,0.5,25.0,478.0,584.49,437.33
2016,11,10,12,30,372.0,233.0,0.5,25.0,445.0,518.11,389.48
2016,11,10,12,45,225.5,237.5,0.5,25.0,365.0,400.54,303.67
2016,11,10,13,0,79.0,242.0,0.5,25.0,285.0,292.99,222.77
2016,11,10,13,15,144.5,234.5,0.55,25.0,310.0,327.88,250.76
2016,11,10,13,30,210.0,227.0,0.6,25.0,335.0,350.16,267.84
2016,11,10,13,45,270.0,205.5,0.65,25.5,336.5,354.8,270.85
2016,11,10,14,0,330.0,184.0,0.7,26.0,338.0,347.93,264.79
2016,11,10,14,15,285.5,175.5,0.7,25.5,301.5,301.75,229.59
2016,11,10,14,30,241.0,167.0,0.7,25.0,265.0,259.29,197.01
2016,11,10,14,45,232.0,151.0,0.7,25.0,238.0,225.87,170.2
2016,11,10,15,0,223.0,135.0,0.7,25.0,211.0,193.24,143.52
2016,11,10,15,15,211.0,118.0,0.7,24.5,182.0,159.87,116.32
2016,11,10,15,30,199.0,101.0,0.7,24.0,153.0,127.83,90.16
2016,11,10,15,45,179.0,82.5,0.7,23.5,123.0,94.95,64.25
2016,11,10,16,0,159.0,64.0,0.7,23.0,93.0,64.62,41.78
2016,11,10,16,15,121.5,46.5,0.7,22.5,65.0,37.7,25.91
2016,11,10,16,30,84.0,29.0,0.7,22.0,37.0,23.9,11.9
2016,11,10,16,45,42.0,14.5,0.75,21.5,18.5,13.82,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.5,0.85,13.5,10.5,10.01,0.0
2016,11,11,7,0,0.0,21.0,0.8,14.0,21.0,20.02,0.0
2016,11,11,7,15,156.5,32.0,0.75,14.5,53.5,142.48,99.6
2016,11,11,7,30,313.0,43.0,0.7,15.0,86.0,242.04,191.4
2016,11,11,7,45,369.5,55.5,0.7,16.0,124.5,301.06,242.34
2016,11,11,8,0,426.0,68.0,0.7,17.0,163.0,363.97,294.13
2016,11,11,8,15,464.0,78.0,0.7,17.5,201.5,414.79,334.97
2016,11,11,8,30,502.0,88.0,0.7,18.0,240.0,470.91,378.12
2016,11,11,8,45,537.0,93.0,0.75,19.0,276.5,516.63,411.69
2016,11,11,9,0,572.0,98.0,0.8,20.0,313.0,562.13,444.01
2016,11,11,9,15,553.0,114.0,0.8,20.5,339.0,578.72,453.87
2016,11,11,9,30,534.0,130.0,0.8,21.0,365.0,587.34,458.06
2016,11,11,9,45,603.0,121.0,0.85,21.5,403.5,644.42,498.7
2016,11,11,10,0,672.0,112.0,0.9,22.0,442.0,695.49,532.66
2016,11,11,10,15,642.5,128.0,0.95,22.0,456.0,694.25,530.94
2016,11,11,10,30,613.0,144.0,1.0,22.0,470.0,689.39,527.3
2016,11,11,10,45,497.5,184.0,1.1,22.5,454.0,633.46,484.94
2016,11,11,11,0,382.0,224.0,1.2,23.0,438.0,568.29,435.94
2016,11,11,11,15,239.0,242.5,1.2,23.0,377.0,468.97,361.02
2016,11,11,11,30,96.0,261.0,1.2,23.0,316.0,348.25,268.5
2016,11,11,11,45,94.5,262.0,1.25,23.5,316.5,344.85,266.08
2016,11,11,12,0,93.0,263.0,1.3,24.0,317.0,341.27,262.86
2016,11,11,12,15,83.5,257.0,1.3,23.5,305.0,323.85,250.02
2016,11,11,12,30,74.0,251.0,1.3,23.0,293.0,306.83,237.49
2016,11,11,12,45,59.5,238.5,1.3,23.0,272.0,279.92,216.82
2016,11,11,13,0,45.0,226.0,1.3,23.0,251.0,254.07,196.91
2016,11,11,13,15,113.5,226.5,1.25,22.5,285.5,300.44,234.22
2016,11,11,13,30,182.0,227.0,1.2,22.0,320.0,333.86,260.54
2016,11,11,13,45,229.0,209.0,1.2,22.0,319.5,330.88,258.16
2016,11,11,14,0,276.0,191.0,1.2,22.0,319.0,328.14,255.52
2016,11,11,14,15,200.5,181.5,1.15,21.5,270.5,266.07,207.19
2016,11,11,14,30,125.0,172.0,1.1,21.0,222.0,215.41,167.8
2016,11,11,14,45,116.0,156.0,1.05,20.5,199.0,188.6,146.43
2016,11,11,15,0,107.0,140.0,1.0,20.0,176.0,162.75,125.45
2016,11,11,15,15,98.0,121.5,0.95,19.5,151.0,135.66,103.25
2016,11,11,15,30,89.0,103.0,0.9,19.0,126.0,109.73,81.91
2016,11,11,15,45,74.5,84.0,0.85,19.0,100.5,83.97,60.96
2016,11,11,16,0,60.0,65.0,0.8,19.0,75.0,60.19,42.12
2016,11,11,16,15,34.0,46.5,0.75,18.5,51.5,40.23,28.45
2016,11,11,16,30,8.0,28.0,0.7,18.0,28.0,25.27,12.7
2016,11,11,16,45,4.0,14.0,0.7,17.5,14.0,13.34,0.0
2016,11,11,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,86.0,7.5,0.8,13.5,11.0,7.15,0.0
2016,11,12,7,0,172.0,15.0,0.8,14.0,22.0,88.68,0.0
2016,11,12,7,15,301.5,26.0,0.8,14.5,58.0,203.81,139.62
2016,11,12,7,30,431.0,37.0,0.8,15.0,94.0,297.59,234.1
2016,11,12,7,45,507.5,44.0,0.85,15.5,136.5,366.82,294.65
2016,11,12,8,0,584.0,51.0,0.9,16.0,179.0,440.94,356.21
2016,11,12,8,15,632.0,56.0,0.85,16.5,222.0,498.32,401.84
2016,11,12,8,30,680.0,61.0,0.8,17.0,265.0,553.04,443.49
2016,11,12,8,45,715.0,64.5,0.75,17.5,306.0,601.9,478.02
2016,11,12,9,0,750.0,68.0,0.7,18.0,347.0,650.14,510.4
2016,11,12,9,15,772.5,70.5,0.65,18.5,383.0,686.69,533.37
2016,11,12,9,30,795.0,73.0,0.6,19.0,419.0,721.3,554.42
2016,11,12,9,45,818.0,73.0,0.55,20.0,450.5,750.95,570.46
2016,11,12,10,0,841.0,73.0,0.5,21.0,482.0,778.05,584.41
2016,11,12,10,15,852.0,74.0,0.45,21.5,506.0,787.25,587.28
2016,11,12,10,30,863.0,75.0,0.4,22.0,530.0,799.97,592.78
2016,11,12,10,45,869.5,76.0,0.35,22.5,547.0,805.73,593.68
2016,11,12,11,0,876.0,77.0,0.3,23.0,564.0,808.09,592.57
2016,11,12,11,15,880.0,77.5,0.3,23.5,574.0,804.37,588.56
2016,11,12,11,30,884.0,78.0,0.3,24.0,584.0,797.2,582.55
2016,11,12,11,45,884.0,78.5,0.3,24.5,585.5,783.46,572.46
2016,11,12,12,0,884.0,79.0,0.3,25.0,587.0,766.41,560.43
2016,11,12,12,15,882.0,78.5,0.4,25.0,581.0,743.52,547.35
2016,11,12,12,30,880.0,78.0,0.5,25.0,575.0,717.6,532.2
2016,11,12,12,45,746.5,113.0,0.6,25.0,527.5,643.63,482.31
2016,11,12,13,0,613.0,148.0,0.7,25.0,480.0,567.29,428.49
2016,11,12,13,15,434.5,183.0,0.75,24.5,413.5,465.65,355.04
2016,11,12,13,30,256.0,218.0,0.8,24.0,347.0,372.89,286.13
2016,11,12,13,45,332.5,192.0,0.9,24.0,350.5,373.62,287.8
2016,11,12,14,0,409.0,166.0,1.0,24.0,354.0,372.38,286.29
2016,11,12,14,15,594.5,117.5,1.0,23.5,367.5,386.58,294.99
2016,11,12,14,30,780.0,69.0,1.0,23.0,381.0,379.09,284.48
2016,11,12,14,45,752.5,66.0,1.05,23.0,342.5,324.95,238.64
2016,11,12,15,0,725.0,63.0,1.1,23.0,304.0,272.29,193.25
2016,11,12,15,15,685.0,58.5,1.1,22.0,261.5,217.09,146.45
2016,11,12,15,30,645.0,54.0,1.1,21.0,219.0,165.41,103.11
2016,11,12,15,45,582.5,48.5,1.15,20.5,175.0,112.22,61.99
2016,11,12,16,0,520.0,43.0,1.2,20.0,131.0,67.25,32.98
2016,11,12,16,15,417.5,34.0,1.2,19.0,90.5,26.41,16.67
2016,11,12,16,30,315.0,25.0,1.2,18.0,50.0,20.07,8.49
2016,11,12,16,45,157.5,12.5,1.3,17.5,25.0,11.91,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,86.0,7.0,0.9,13.0,10.0,0.0,0.0
2016,11,13,7,0,172.0,14.0,0.9,13.0,20.0,87.32,0.0
2016,11,13,7,15,305.5,25.0,0.8,13.5,56.0,202.49,134.34
2016,11,13,7,30,439.0,36.0,0.7,14.0,92.0,299.53,235.41
2016,11,13,7,45,518.5,43.0,0.65,15.0,135.0,370.49,296.77
2016,11,13,8,0,598.0,50.0,0.6,16.0,178.0,446.6,358.45
2016,11,13,8,15,646.0,54.5,0.5,16.5,221.5,499.34,399.81
2016,11,13,8,30,694.0,59.0,0.4,17.0,265.0,558.21,443.39
2016,11,13,8,45,724.0,63.5,0.35,17.5,305.0,605.06,475.7
2016,11,13,9,0,754.0,68.0,0.3,18.0,345.0,651.01,505.85
2016,11,13,9,15,776.5,70.5,0.3,18.5,381.0,687.61,529.13
2016,11,13,9,30,799.0,73.0,0.3,19.0,417.0,722.24,550.6
2016,11,13,9,45,813.5,75.5,0.35,19.5,447.5,748.33,566.64
2016,11,13,10,0,828.0,78.0,0.4,20.0,478.0,771.66,580.81
2016,11,13,10,15,559.0,150.0,0.45,20.0,426.0,642.88,491.02
2016,11,13,10,30,290.0,222.0,0.5,20.0,374.0,496.16,382.24
2016,11,13,10,45,348.0,218.0,0.55,20.5,406.0,536.01,413.07
2016,11,13,11,0,406.0,214.0,0.6,21.0,438.0,574.55,440.5
2016,11,13,11,15,641.0,148.5,0.65,21.0,509.5,701.8,533.87
2016,11,13,11,30,876.0,83.0,0.7,21.0,581.0,794.63,596.05
2016,11,13,11,45,612.5,160.0,0.75,21.5,509.0,670.81,508.42
2016,11,13,12,0,349.0,237.0,0.8,22.0,437.0,526.46,402.1
2016,11,13,12,15,614.0,159.0,0.8,22.0,505.5,640.56,489.24
2016,11,13,12,30,879.0,81.0,0.8,22.0,574.0,718.4,544.62
2016,11,13,12,45,876.5,79.0,0.85,22.0,561.0,687.62,523.41
2016,11,13,13,0,874.0,77.0,0.9,22.0,548.0,654.13,499.91
2016,11,13,13,15,865.0,76.0,0.85,22.0,527.0,615.18,470.8
2016,11,13,13,30,856.0,75.0,0.8,22.0,506.0,576.34,441.13
2016,11,13,13,45,844.0,73.0,0.8,22.0,478.0,530.54,406.16
2016,11,13,14,0,832.0,71.0,0.8,22.0,450.0,483.53,369.28
2016,11,13,14,15,813.0,69.0,0.75,22.0,416.0,432.48,327.97
2016,11,13,14,30,794.0,67.0,0.7,22.0,382.0,381.39,285.47
2016,11,13,14,45,767.0,63.5,0.7,22.0,343.0,326.34,239.15
2016,11,13,15,0,740.0,60.0,0.7,22.0,304.0,272.71,192.97
2016,11,13,15,15,700.5,56.0,0.7,21.0,261.5,217.44,146.14
2016,11,13,15,30,661.0,52.0,0.7,20.0,219.0,165.6,102.67
2016,11,13,15,45,599.0,46.5,0.7,19.5,175.0,113.47,62.46
2016,11,13,16,0,537.0,41.0,0.7,19.0,131.0,66.01,31.66
2016,11,13,16,15,434.0,32.5,0.75,18.5,90.5,25.17,15.62
2016,11,13,16,30,331.0,24.0,0.8,18.0,50.0,19.24,7.44
2016,11,13,16,45,165.5,12.0,0.9,17.5,25.0,11.44,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,45,91.0,6.5,0.85,13.0,9.5,0.0,0.0
2016,11,14,7,0,182.0,13.0,0.9,13.0,19.0,90.23,0.0
2016,11,14,7,15,319.5,23.5,0.8,13.5,55.0,205.33,130.07
2016,11,14,7,30,457.0,34.0,0.7,14.0,91.0,305.42,239.03
2016,11,14,7,45,535.5,40.5,0.6,14.5,134.0,375.52,300.52
2016,11,14,8,0,614.0,47.0,0.5,15.0,177.0,446.11,358.58
2016,11,14,8,15,662.5,52.0,0.45,15.5,220.5,505.15,405.13
2016,11,14,8,30,711.0,57.0,0.4,16.0,264.0,565.3,450.2
2016,11,14,8,45,355.5,88.5,0.4,16.5,192.0,374.8,302.23
2016,11,14,9,0,0.0,120.0,0.4,17.0,120.0,119.38,93.2
2016,11,14,9,15,0.0,126.0,0.35,17.5,126.0,124.23,97.76
2016,11,14,9,30,0.0,132.0,0.3,18.0,132.0,129.34,101.47
2016,11,14,9,45,8.5,154.5,0.25,18.5,159.0,159.39,125.43
2016,11,14,10,0,17.0,177.0,0.2,19.0,186.0,189.68,148.94
2016,11,14,10,15,38.5,199.0,0.15,19.5,219.5,242.01,189.45
2016,11,14,10,30,60.0,221.0,0.1,20.0,253.0,283.48,220.5
2016,11,14,10,45,56.0,226.5,0.1,20.5,257.0,284.45,220.02
2016,11,14,11,0,52.0,232.0,0.1,21.0,261.0,285.35,219.88
2016,11,14,11,15,64.0,241.0,0.1,21.5,277.0,303.01,232.8
2016,11,14,11,30,76.0,250.0,0.1,22.0,293.0,320.18,245.1
2016,11,14,11,45,73.5,250.0,0.15,22.5,291.5,315.31,240.87
2016,11,14,12,0,71.0,250.0,0.2,23.0,290.0,310.39,236.88
2016,11,14,12,15,115.5,252.5,0.25,23.0,317.5,352.04,268.91
2016,11,14,12,30,160.0,255.0,0.3,23.0,345.0,380.98,290.88
2016,11,14,12,45,158.5,249.0,0.4,23.0,336.0,366.58,280.55
2016,11,14,13,0,157.0,243.0,0.5,23.0,327.0,351.9,270.24
2016,11,14,13,15,95.0,221.0,0.5,23.0,271.5,276.79,213.22
2016,11,14,13,30,33.0,199.0,0.5,23.0,216.0,214.0,164.92
2016,11,14,13,45,32.5,188.0,0.55,23.0,204.0,200.21,154.81
2016,11,14,14,0,32.0,177.0,0.6,23.0,192.0,186.56,144.41
2016,11,14,14,15,29.5,164.5,0.6,22.5,177.5,170.67,132.35
2016,11,14,14,30,27.0,152.0,0.6,22.0,163.0,155.12,120.4
2016,11,14,14,45,386.0,106.0,0.65,21.5,233.0,236.37,178.4
2016,11,14,15,0,745.0,60.0,0.7,21.0,303.0,273.3,194.43
2016,11,14,15,15,705.0,56.0,0.7,20.0,260.5,217.76,146.7
2016,11,14,15,30,665.0,52.0,0.7,19.0,218.0,165.7,102.91
2016,11,14,15,45,602.5,46.5,0.75,18.5,174.0,113.4,62.53
2016,11,14,16,0,540.0,41.0,0.8,18.0,130.0,65.82,31.67
2016,11,14,16,15,434.0,32.5,0.8,17.0,89.0,25.28,15.77
2016,11,14,16,30,328.0,24.0,0.8,16.0,48.0,19.35,7.07
2016,11,14,16,45,164.0,12.0,0.85,15.5,24.0,11.44,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,113.0,6.0,0.75,11.5,9.5,0.0,0.0
2016,11,15,7,0,226.0,12.0,0.7,12.0,19.0,107.57,0.0
2016,11,15,7,15,365.5,21.0,0.6,12.5,55.0,216.78,129.59
2016,11,15,7,30,505.0,30.0,0.5,13.0,91.0,318.59,248.39
2016,11,15,7,45,580.0,35.5,0.45,13.5,134.5,388.08,310.16
2016,11,15,8,0,655.0,41.0,0.4,14.0,178.0,461.86,370.91
2016,11,15,8,15,698.5,45.0,0.45,14.5,220.5,517.53,415.89
2016,11,15,8,30,742.0,49.0,0.5,15.0,263.0,574.0,459.53
2016,11,15,8,45,371.0,85.0,0.55,15.5,192.0,380.23,308.73
2016,11,15,9,0,0.0,121.0,0.6,16.0,121.0,120.78,94.94
2016,11,15,9,15,418.0,90.0,0.6,16.5,267.0,436.66,356.66
2016,11,15,9,30,836.0,59.0,0.6,17.0,413.0,722.0,563.03
2016,11,15,9,45,830.0,66.5,0.6,17.5,439.5,745.63,573.4
2016,11,15,10,0,824.0,74.0,0.6,18.0,466.0,759.23,580.39
2016,11,15,10,15,834.0,75.5,0.6,18.0,489.5,774.73,589.91
2016,11,15,10,30,844.0,77.0,0.6,18.0,513.0,787.09,597.3
2016,11,15,10,45,848.5,78.5,0.65,18.5,529.0,791.74,599.3
2016,11,15,11,0,853.0,80.0,0.7,19.0,545.0,786.8,595.03
2016,11,15,11,15,856.0,80.5,0.75,19.0,554.0,782.53,592.58
2016,11,15,11,30,859.0,81.0,0.8,19.0,563.0,774.93,587.95
2016,11,15,11,45,859.5,81.0,0.9,19.0,564.5,761.49,580.15
2016,11,15,12,0,860.0,81.0,1.0,19.0,566.0,744.86,570.16
2016,11,15,12,15,857.0,80.5,1.05,19.0,559.5,721.95,555.15
2016,11,15,12,30,854.0,80.0,1.1,19.0,553.0,696.16,538.11
2016,11,15,12,45,850.0,78.5,1.2,19.0,539.5,665.82,518.01
2016,11,15,13,0,846.0,77.0,1.3,19.0,526.0,632.94,494.4
2016,11,15,13,15,836.5,75.5,1.35,19.0,505.5,596.91,467.33
2016,11,15,13,30,827.0,74.0,1.4,19.0,485.0,555.97,435.98
2016,11,15,13,45,808.5,74.0,1.5,19.0,456.5,510.33,400.4
2016,11,15,14,0,790.0,74.0,1.6,19.0,428.0,464.05,363.2
2016,11,15,14,15,770.0,71.5,1.65,18.5,395.5,414.18,322.51
2016,11,15,14,30,750.0,69.0,1.7,18.0,363.0,364.47,280.57
2016,11,15,14,45,718.0,66.5,1.8,18.0,324.5,311.19,234.36
2016,11,15,15,0,686.0,64.0,1.9,18.0,286.0,259.91,188.95
2016,11,15,15,15,645.5,60.0,1.9,17.5,245.5,206.28,142.02
2016,11,15,15,30,605.0,56.0,1.9,17.0,205.0,157.25,99.86
2016,11,15,15,45,537.0,50.0,1.95,16.5,162.5,107.07,60.82
2016,11,15,16,0,469.0,44.0,2.0,16.0,120.0,64.28,33.04
2016,11,15,16,15,362.5,34.5,1.95,15.5,82.0,27.18,17.41
2016,11,15,16,30,256.0,25.0,1.9,15.0,44.0,20.39,7.14
2016,11,15,16,45,128.0,12.5,1.85,14.5,22.0,11.91,0.0
2016,11,15,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,78.0,6.5,1.55,9.5,8.5,0.0,0.0
2016,11,16,7,0,156.0,13.0,1.6,10.0,17.0,78.39,0.0
2016,11,16,7,15,310.5,23.5,1.65,10.5,52.5,196.93,109.7
2016,11,16,7,30,465.0,34.0,1.7,11.0,88.0,307.27,242.82
2016,11,16,7,45,551.0,40.5,1.8,11.5,132.5,381.51,311.39
2016,11,16,8,0,637.0,47.0,1.9,12.0,177.0,456.34,376.42
2016,11,16,8,15,686.5,51.0,1.95,12.5,221.0,515.5,426.28
2016,11,16,8,30,736.0,55.0,2.0,13.0,265.0,575.63,474.83
2016,11,16,8,45,768.5,58.5,2.15,13.5,306.5,623.94,511.98
2016,11,16,9,0,801.0,62.0,2.3,14.0,348.0,671.37,547.09
2016,11,16,9,15,822.5,64.0,2.35,14.0,384.5,707.48,573.35
2016,11,16,9,30,844.0,66.0,2.4,14.0,421.0,741.46,597.67
2016,11,16,9,45,857.0,68.5,2.45,14.5,451.0,767.05,614.4
2016,11,16,10,0,870.0,71.0,2.5,15.0,481.0,783.15,624.11
2016,11,16,10,15,880.0,72.5,2.5,15.0,505.5,799.08,634.58
2016,11,16,10,30,890.0,74.0,2.5,15.0,530.0,811.76,642.75
2016,11,16,10,45,894.0,75.5,2.55,15.0,546.5,816.23,645.48
2016,11,16,11,0,898.0,77.0,2.6,15.0,563.0,817.22,645.91
2016,11,16,11,15,901.0,77.5,2.65,15.0,572.5,812.71,642.55
2016,11,16,11,30,904.0,78.0,2.7,15.0,582.0,804.7,636.84
2016,11,16,11,45,901.0,79.5,2.75,15.0,583.0,789.75,626.25
2016,11,16,12,0,898.0,81.0,2.8,15.0,584.0,771.53,613.41
2016,11,16,12,15,895.5,80.5,2.8,15.0,578.0,748.22,596.61
2016,11,16,12,30,893.0,80.0,2.8,15.0,572.0,721.87,577.63
2016,11,16,12,45,556.0,157.5,2.85,15.0,461.5,553.07,446.35
2016,11,16,13,0,219.0,235.0,2.9,15.0,351.0,382.92,309.24
2016,11,16,13,15,539.5,156.0,2.85,15.0,426.0,498.54,404.35
2016,11,16,13,30,860.0,77.0,2.8,15.0,501.0,576.63,465.06
2016,11,16,13,45,841.5,76.5,2.8,15.0,472.5,529.13,425.4
2016,11,16,14,0,823.0,76.0,2.8,15.0,444.0,480.93,384.97
2016,11,16,14,15,802.5,74.0,2.75,14.5,410.0,429.9,341.81
2016,11,16,14,30,782.0,72.0,2.7,14.0,376.0,378.99,297.46
2016,11,16,14,45,748.5,69.5,2.7,14.0,336.0,323.64,248.2
2016,11,16,15,0,715.0,67.0,2.7,14.0,296.0,270.39,199.98
2016,11,16,15,15,672.0,62.5,2.6,13.5,253.5,214.19,149.95
2016,11,16,15,30,629.0,58.0,2.5,13.0,211.0,162.84,105.1
2016,11,16,15,45,559.0,51.5,2.45,13.0,167.5,110.68,63.77
2016,11,16,16,0,489.0,45.0,2.4,13.0,124.0,66.13,34.45
2016,11,16,16,15,375.5,35.5,2.25,12.5,84.0,28.27,18.52
2016,11,16,16,30,262.0,26.0,2.1,12.0,44.0,21.52,7.25
2016,11,16,16,45,131.0,13.0,2.0,11.5,22.0,12.39,0.0
2016,11,16,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,65.0,5.5,0.75,7.5,7.0,0.0,0.0
2016,11,17,7,0,130.0,11.0,0.7,8.0,14.0,65.18,0.0
2016,11,17,7,15,275.5,22.5,0.65,8.0,48.0,177.56,88.59
2016,11,17,7,30,421.0,34.0,0.6,8.0,82.0,283.66,223.74
2016,11,17,7,45,511.5,41.0,0.6,8.5,125.5,358.99,292.63
2016,11,17,8,0,602.0,48.0,0.6,9.0,169.0,440.37,361.51
2016,11,17,8,15,653.5,53.0,0.6,9.5,212.5,495.24,407.0
2016,11,17,8,30,705.0,58.0,0.6,10.0,256.0,556.77,455.45
2016,11,17,8,45,745.5,60.0,0.65,11.0,297.5,607.88,493.06
2016,11,17,9,0,786.0,62.0,0.7,12.0,339.0,658.52,528.29
2016,11,17,9,15,809.0,64.5,0.75,12.5,376.0,695.98,553.84
2016,11,17,9,30,832.0,67.0,0.8,13.0,413.0,731.44,577.56
2016,11,17,9,45,852.5,67.0,0.85,14.0,444.5,752.96,589.95
2016,11,17,10,0,873.0,67.0,0.9,15.0,476.0,778.29,605.0
2016,11,17,10,15,884.0,68.5,0.9,15.0,501.0,795.11,615.45
2016,11,17,10,30,895.0,70.0,0.9,15.0,526.0,808.68,623.78
2016,11,17,10,45,903.0,70.5,0.9,15.5,543.5,815.22,626.23
2016,11,17,11,0,911.0,71.0,0.9,16.0,561.0,818.27,626.49
2016,11,17,11,15,915.0,71.5,0.85,16.0,570.5,814.58,622.7
2016,11,17,11,30,919.0,72.0,0.8,16.0,580.0,807.33,616.7
2016,11,17,11,45,921.0,71.5,0.8,16.5,582.5,793.8,606.26
2016,11,17,12,0,923.0,71.0,0.8,17.0,585.0,776.81,593.68
2016,11,17,12,15,920.5,70.5,0.8,17.0,579.0,753.15,577.72
2016,11,17,12,30,918.0,70.0,0.8,17.0,573.0,726.36,559.67
2016,11,17,12,45,913.5,69.0,0.8,17.0,559.0,694.66,538.15
2016,11,17,13,0,909.0,68.0,0.8,17.0,545.0,660.24,513.05
2016,11,17,13,15,900.0,67.0,0.8,17.0,524.0,620.54,483.39
2016,11,17,13,30,891.0,66.0,0.8,17.0,503.0,578.8,451.49
2016,11,17,13,45,878.0,65.0,0.85,17.0,475.0,533.14,416.2
2016,11,17,14,0,865.0,64.0,0.9,17.0,447.0,486.22,378.74
2016,11,17,14,15,846.5,62.0,0.9,17.0,413.0,434.86,336.34
2016,11,17,14,30,828.0,60.0,0.9,17.0,379.0,383.44,292.58
2016,11,17,14,45,801.0,57.5,0.9,17.0,340.0,328.22,244.76
2016,11,17,15,0,774.0,55.0,0.9,17.0,301.0,274.31,197.01
2016,11,17,15,15,734.5,51.0,0.85,16.0,258.0,217.7,147.78
2016,11,17,15,30,695.0,47.0,0.8,15.0,215.0,164.45,102.12
2016,11,17,15,45,634.5,42.0,0.8,14.5,171.5,111.52,60.63
2016,11,17,16,0,574.0,37.0,0.8,14.0,128.0,65.02,30.76
2016,11,17,16,15,467.5,29.0,0.9,13.5,87.0,24.45,15.15
2016,11,17,16,30,361.0,21.0,1.0,13.0,46.0,18.31,4.59
2016,11,17,16,45,180.5,10.5,1.1,12.5,23.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,65.5,4.5,1.25,6.5,6.0,0.0,0.0
2016,11,18,7,0,131.0,9.0,1.3,7.0,12.0,63.4,0.0
2016,11,18,7,15,282.0,20.5,1.3,8.0,46.0,176.54,74.87
2016,11,18,7,30,433.0,32.0,1.3,9.0,80.0,286.48,225.05
2016,11,18,7,45,521.5,39.5,1.35,10.0,124.0,361.34,294.91
2016,11,18,8,0,610.0,47.0,1.4,11.0,168.0,436.88,359.93
2016,11,18,8,15,662.5,52.0,1.3,11.5,212.0,497.94,410.6
2016,11,18,8,30,715.0,57.0,1.2,12.0,256.0,560.27,459.75
2016,11,18,8,45,750.5,61.0,1.2,13.0,297.5,610.55,496.76
2016,11,18,9,0,786.0,65.0,1.2,14.0,339.0,660.16,531.07
2016,11,18,9,15,809.0,67.5,1.25,14.5,376.0,697.63,556.83
2016,11,18,9,30,832.0,70.0,1.3,15.0,413.0,733.06,580.67
2016,11,18,9,45,849.0,71.5,1.4,16.0,444.5,760.29,597.67
2016,11,18,10,0,866.0,73.0,1.5,17.0,476.0,784.74,612.53
2016,11,18,10,15,875.5,74.5,1.5,17.0,500.0,800.24,622.23
2016,11,18,10,30,885.0,76.0,1.5,17.0,524.0,805.97,625.23
2016,11,18,10,45,889.0,78.0,1.55,17.5,540.0,811.09,627.41
2016,11,18,11,0,893.0,80.0,1.6,18.0,556.0,812.75,627.29
2016,11,18,11,15,894.5,80.5,1.65,18.0,565.0,807.15,623.45
2016,11,18,11,30,896.0,81.0,1.7,18.0,574.0,798.13,617.4
2016,11,18,11,45,891.5,82.0,1.75,18.5,574.0,781.68,605.14
2016,11,18,12,0,887.0,83.0,1.8,19.0,574.0,762.07,590.78
2016,11,18,12,15,883.0,82.5,1.8,19.0,567.5,738.05,574.08
2016,11,18,12,30,879.0,82.0,1.8,19.0,561.0,711.11,555.32
2016,11,18,12,45,875.0,80.5,1.85,19.0,547.0,680.28,533.61
2016,11,18,13,0,871.0,79.0,1.9,19.0,533.0,649.96,510.84
2016,11,18,13,15,861.5,78.0,1.85,19.0,512.5,610.77,480.47
2016,11,18,13,30,852.0,77.0,1.8,19.0,492.0,569.67,448.08
2016,11,18,13,45,838.0,75.5,1.8,19.0,464.0,524.01,411.72
2016,11,18,14,0,824.0,74.0,1.8,19.0,436.0,477.29,373.54
2016,11,18,14,15,804.5,71.5,1.7,18.5,403.0,426.37,331.41
2016,11,18,14,30,785.0,69.0,1.6,18.0,370.0,375.48,288.06
