Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,12.39,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,32.32,0.0
2016,12,9,7,45,185.0,33.0,0.7,13.5,58.0,161.27,116.66
2016,12,9,8,0,370.0,40.0,0.7,14.0,90.0,275.11,218.64
2016,12,9,8,15,420.5,50.5,0.75,14.0,126.0,329.76,267.01
2016,12,9,8,30,471.0,61.0,0.8,14.0,162.0,386.88,315.69
2016,12,9,8,45,513.5,67.0,0.85,14.5,197.0,435.55,355.64
2016,12,9,9,0,556.0,73.0,0.9,15.0,232.0,484.82,394.64
2016,12,9,9,15,577.0,79.5,0.9,15.0,264.0,520.02,421.92
2016,12,9,9,30,598.0,86.0,0.9,15.0,296.0,554.04,447.6
2016,12,9,9,45,347.5,129.0,0.9,15.5,253.5,427.15,345.81
2016,12,9,10,0,97.0,172.0,0.9,16.0,211.0,260.64,210.25
2016,12,9,10,15,75.0,178.5,0.9,16.0,210.0,250.0,201.81
2016,12,9,10,30,53.0,185.0,0.9,16.0,209.0,239.04,192.18
2016,12,9,10,45,121.5,198.0,0.9,16.5,255.5,316.39,254.41
2016,12,9,11,0,190.0,211.0,0.9,17.0,302.0,381.61,305.06
2016,12,9,11,15,188.0,216.5,0.85,17.0,308.0,383.28,305.19
2016,12,9,11,30,186.0,222.0,0.8,17.0,314.0,384.33,305.35
2016,12,9,11,45,243.5,216.5,0.8,17.5,338.5,426.43,337.53
2016,12,9,12,0,301.0,211.0,0.8,18.0,363.0,455.08,358.86
2016,12,9,12,15,308.0,208.5,0.75,18.0,362.5,448.85,353.48
2016,12,9,12,30,315.0,206.0,0.7,18.0,362.0,441.31,347.39
2016,12,9,12,45,397.5,184.0,0.65,18.0,377.0,468.79,368.47
2016,12,9,13,0,480.0,162.0,0.6,18.0,392.0,482.03,378.21
2016,12,9,13,15,457.5,159.5,0.6,17.5,372.0,447.68,352.19
2016,12,9,13,30,435.0,157.0,0.6,17.0,352.0,413.48,326.26
2016,12,9,13,45,373.0,157.5,0.6,17.0,318.0,356.42,281.71
2016,12,9,14,0,311.0,158.0,0.6,17.0,284.0,310.35,245.18
2016,12,9,14,15,267.5,149.5,0.55,17.0,252.0,267.41,210.58
2016,12,9,14,30,224.0,141.0,0.5,17.0,220.0,227.9,178.47
2016,12,9,14,45,218.5,126.0,0.5,17.0,196.5,198.29,153.59
2016,12,9,15,0,213.0,111.0,0.5,17.0,173.0,169.08,128.55
2016,12,9,15,15,199.0,95.5,0.45,16.5,146.5,137.92,102.13
2016,12,9,15,30,185.0,80.0,0.4,16.0,120.0,108.22,77.01
2016,12,9,15,45,312.5,58.0,0.4,15.5,107.5,91.48,57.11
2016,12,9,16,0,440.0,36.0,0.4,15.0,95.0,60.41,29.38
2016,12,9,16,15,324.5,27.0,0.4,15.0,61.5,23.99,13.67
2016,12,9,16,30,209.0,18.0,0.4,15.0,28.0,14.54,0.0
2016,12,9,16,45,104.5,9.0,0.45,15.0,14.0,8.58,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,14.0,4.0,3.81,0.0
2016,12,10,7,30,0.0,8.0,1.6,14.0,8.0,7.41,0.0
2016,12,10,7,45,0.0,19.0,1.7,14.5,19.0,17.63,7.6
2016,12,10,8,0,0.0,30.0,1.8,15.0,30.0,27.86,17.36
2016,12,10,8,15,0.0,42.0,1.8,15.0,42.0,39.67,27.74
2016,12,10,8,30,0.0,54.0,1.8,15.0,54.0,51.77,38.29
2016,12,10,8,45,0.0,66.5,1.85,15.0,66.5,64.36,49.16
2016,12,10,9,0,0.0,79.0,1.9,15.0,79.0,76.9,59.86
2016,12,10,9,15,0.0,90.0,1.9,15.0,90.0,87.73,69.0
2016,12,10,9,30,0.0,101.0,1.9,15.0,101.0,98.59,78.05
2016,12,10,9,45,109.5,134.5,1.95,15.5,178.5,235.11,193.76
2016,12,10,10,0,219.0,168.0,2.0,16.0,256.0,357.64,293.42
2016,12,10,10,15,109.5,146.5,2.0,16.0,190.5,247.94,202.45
2016,12,10,10,30,0.0,125.0,2.0,16.0,125.0,120.7,95.37
2016,12,10,10,45,0.0,130.5,2.0,16.0,130.5,125.88,99.75
2016,12,10,11,0,0.0,136.0,2.0,16.0,136.0,131.11,103.94
2016,12,10,11,15,2.5,152.0,1.95,16.0,153.0,149.28,118.81
2016,12,10,11,30,5.0,168.0,1.9,16.0,170.0,167.46,133.59
2016,12,10,11,45,2.5,108.0,1.85,16.0,109.0,103.6,81.1
2016,12,10,12,0,0.0,48.0,1.8,16.0,48.0,44.63,32.0
2016,12,10,12,15,0.0,93.0,1.75,16.0,93.0,86.91,67.37
2016,12,10,12,30,0.0,138.0,1.7,16.0,138.0,131.4,104.06
2016,12,10,12,45,0.0,93.5,1.65,16.0,93.5,87.39,67.7
2016,12,10,13,0,0.0,49.0,1.6,16.0,49.0,45.55,32.86
2016,12,10,13,15,0.0,48.0,1.55,15.5,48.0,44.62,32.21
2016,12,10,13,30,0.0,47.0,1.5,15.0,47.0,43.68,31.53
2016,12,10,13,45,0.0,55.0,1.5,15.0,55.0,51.13,37.89
2016,12,10,14,0,0.0,63.0,1.5,15.0,63.0,58.59,44.25
2016,12,10,14,15,0.0,51.0,1.45,15.0,51.0,47.39,34.82
2016,12,10,14,30,0.0,39.0,1.4,15.0,39.0,36.21,25.36
2016,12,10,14,45,0.0,35.0,1.35,15.0,35.0,32.49,22.21
2016,12,10,15,0,0.0,31.0,1.3,15.0,31.0,28.76,19.02
2016,12,10,15,15,0.0,26.0,1.2,15.0,26.0,24.11,15.01
2016,12,10,15,30,0.0,21.0,1.1,15.0,21.0,19.46,10.96
2016,12,10,15,45,0.0,16.5,1.05,15.0,16.5,15.29,7.28
2016,12,10,16,0,0.0,12.0,1.0,15.0,12.0,11.11,3.58
2016,12,10,16,15,0.0,7.5,0.95,14.5,7.5,6.94,0.0
2016,12,10,16,30,0.0,3.0,0.9,14.0,3.0,2.77,0.0
2016,12,10,16,45,0.0,1.5,0.9,14.0,1.5,1.43,0.0
2016,12,10,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,8.0,10.0,9.53,0.0
2016,12,11,7,30,0.0,20.0,0.9,8.0,20.0,21.99,0.0
2016,12,11,7,45,111.0,32.5,0.85,8.5,47.0,113.38,80.05
2016,12,11,8,0,222.0,45.0,0.8,9.0,74.0,200.36,161.64
2016,12,11,8,15,254.0,59.5,0.85,9.5,104.0,243.19,200.6
2016,12,11,8,30,286.0,74.0,0.9,10.0,134.0,287.62,239.42
2016,12,11,8,45,309.0,87.0,1.0,10.5,164.0,325.57,271.85
2016,12,11,9,0,332.0,100.0,1.1,11.0,194.0,363.83,303.54
2016,12,11,9,15,343.5,112.0,1.05,11.0,220.5,392.94,326.95
2016,12,11,9,30,355.0,124.0,1.0,11.0,247.0,421.26,349.09
2016,12,11,9,45,364.5,135.0,1.0,11.5,271.5,445.93,367.42
2016,12,11,10,0,374.0,146.0,1.0,12.0,296.0,469.4,384.41
2016,12,11,10,15,208.0,163.0,1.0,12.0,247.0,354.58,290.85
2016,12,11,10,30,42.0,180.0,1.0,12.0,198.0,224.82,182.91
2016,12,11,10,45,111.5,195.0,1.0,12.5,247.0,305.26,249.54
2016,12,11,11,0,181.0,210.0,1.0,13.0,296.0,373.64,303.73
2016,12,11,11,15,167.0,216.0,1.0,13.0,296.5,366.95,297.27
2016,12,11,11,30,153.0,222.0,1.0,13.0,297.0,359.85,291.09
2016,12,11,11,45,134.5,223.0,1.05,13.5,289.5,343.33,277.18
2016,12,11,12,0,116.0,224.0,1.1,14.0,282.0,326.94,263.46
2016,12,11,12,15,312.0,194.0,1.05,14.0,348.5,435.48,351.78
2016,12,11,12,30,508.0,164.0,1.0,14.0,415.0,535.51,429.03
2016,12,11,12,45,363.0,186.0,1.0,14.0,363.5,440.09,353.32
2016,12,11,13,0,218.0,208.0,1.0,14.0,312.0,353.42,284.51
2016,12,11,13,15,149.5,199.5,1.05,14.0,270.0,295.2,238.32
2016,12,11,13,30,81.0,191.0,1.1,14.0,228.0,235.23,189.91
2016,12,11,13,45,56.0,174.5,1.15,14.0,199.5,201.12,162.39
2016,12,11,14,0,31.0,158.0,1.2,14.0,171.0,169.28,136.42
2016,12,11,14,15,15.5,99.0,1.2,13.5,105.5,99.39,78.81
2016,12,11,14,30,0.0,40.0,1.2,13.0,40.0,37.14,26.35
2016,12,11,14,45,0.0,35.5,1.2,13.0,35.5,32.95,22.82
2016,12,11,15,0,0.0,31.0,1.2,13.0,31.0,28.76,19.21
2016,12,11,15,15,0.0,26.5,1.1,12.5,26.5,24.58,15.6
2016,12,11,15,30,0.0,22.0,1.0,12.0,22.0,20.39,11.95
2016,12,11,15,45,0.0,17.0,0.95,11.5,17.0,15.75,7.85
2016,12,11,16,0,0.0,12.0,0.9,11.0,12.0,11.11,3.72
2016,12,11,16,15,0.0,7.5,0.9,10.5,7.5,6.94,0.0
2016,12,11,16,30,0.0,3.0,0.9,10.0,3.0,2.77,0.0
2016,12,11,16,45,0.0,1.5,0.95,10.0,1.5,1.43,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,7.5,9.0,8.58,0.0
2016,12,12,7,30,0.0,18.0,1.0,8.0,18.0,18.96,0.0
2016,12,12,7,45,94.5,31.0,1.0,8.5,43.0,102.31,70.52
2016,12,12,8,0,189.0,44.0,1.0,9.0,68.0,181.21,145.81
2016,12,12,8,15,213.0,59.5,0.95,9.0,96.5,208.53,172.39
2016,12,12,8,30,237.0,75.0,0.9,9.0,125.0,247.88,207.42
2016,12,12,8,45,254.0,89.5,0.9,9.5,152.5,282.07,236.73
2016,12,12,9,0,271.0,104.0,0.9,10.0,180.0,316.42,265.21
2016,12,12,9,15,280.0,117.5,0.85,10.5,205.5,343.86,286.96
2016,12,12,9,30,289.0,131.0,0.8,11.0,231.0,370.7,307.57
2016,12,12,9,45,304.0,142.5,0.8,11.5,256.0,398.57,328.79
2016,12,12,10,0,319.0,154.0,0.8,12.0,281.0,425.78,349.02
2016,12,12,10,15,267.5,171.5,0.75,12.0,283.0,409.71,334.33
2016,12,12,10,30,216.0,189.0,0.7,12.0,285.0,379.4,309.05
2016,12,12,10,45,313.0,182.0,0.65,12.5,327.0,454.61,368.1
2016,12,12,11,0,410.0,175.0,0.6,13.0,369.0,529.51,423.89
2016,12,12,11,15,285.5,198.0,0.5,13.0,334.5,446.52,357.01
2016,12,12,11,30,161.0,221.0,0.4,13.0,300.0,364.73,291.59
2016,12,12,11,45,319.0,197.5,0.35,13.5,356.0,460.05,367.14
2016,12,12,12,0,477.0,174.0,0.3,14.0,412.0,550.69,434.18
2016,12,12,12,15,384.5,191.0,0.3,14.0,382.0,482.86,381.26
2016,12,12,12,30,292.0,208.0,0.3,14.0,352.0,428.39,339.26
2016,12,12,12,45,335.5,195.5,0.3,14.0,357.5,432.87,343.68
2016,12,12,13,0,379.0,183.0,0.3,14.0,363.0,434.13,344.75
2016,12,12,13,15,346.5,181.0,0.3,14.0,341.0,398.42,316.74
2016,12,12,13,30,314.0,179.0,0.3,14.0,319.0,363.88,289.7
2016,12,12,13,45,298.0,170.5,0.35,14.0,297.0,332.51,265.19
2016,12,12,14,0,282.0,162.0,0.4,14.0,275.0,301.75,240.65
2016,12,12,14,15,235.5,153.0,0.4,13.5,242.5,258.21,205.88
2016,12,12,14,30,189.0,144.0,0.4,13.0,210.0,214.81,170.95
2016,12,12,14,45,181.5,129.5,0.4,13.0,187.5,187.39,147.78
2016,12,12,15,0,174.0,115.0,0.4,13.0,165.0,160.59,124.68
2016,12,12,15,15,161.0,99.0,0.45,12.5,140.0,131.79,100.14
2016,12,12,15,30,148.0,83.0,0.5,12.0,115.0,104.38,76.72
2016,12,12,15,45,129.0,66.0,0.6,12.0,89.5,77.12,53.97
2016,12,12,16,0,110.0,49.0,0.7,12.0,64.0,51.25,33.3
2016,12,12,16,15,55.0,34.0,0.7,11.5,41.5,30.01,17.46
2016,12,12,16,30,0.0,19.0,0.7,11.0,19.0,17.32,0.0
2016,12,12,16,45,0.0,9.5,0.7,11.0,9.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.5,0.7,10.5,10.5,10.01,0.0
2016,12,13,7,30,0.0,21.0,0.7,11.0,21.0,20.02,0.0
2016,12,13,7,45,189.0,29.0,0.75,11.5,53.0,155.4,106.03
2016,12,13,8,0,378.0,37.0,0.8,12.0,85.0,273.3,217.29
2016,12,13,8,15,451.5,44.5,0.85,12.0,122.5,337.45,274.61
2016,12,13,8,30,525.0,52.0,0.9,12.0,160.0,405.63,332.92
2016,12,13,8,45,572.5,57.0,0.95,12.5,197.5,457.45,375.89
2016,12,13,9,0,620.0,62.0,1.0,13.0,235.0,510.19,418.05
2016,12,13,9,15,460.5,95.5,0.95,13.0,233.5,451.7,370.75
2016,12,13,9,30,301.0,129.0,0.9,13.0,232.0,376.37,309.6
2016,12,13,9,45,217.5,149.5,0.9,13.5,227.5,344.76,282.67
2016,12,13,10,0,134.0,170.0,0.9,14.0,223.0,297.38,242.56
2016,12,13,10,15,113.5,180.0,0.85,14.0,227.0,292.89,238.28
2016,12,13,10,30,93.0,190.0,0.8,14.0,231.0,276.09,223.99
2016,12,13,10,45,159.5,197.5,0.8,14.5,271.0,344.93,279.2
2016,12,13,11,0,226.0,205.0,0.8,15.0,311.0,401.78,323.24
2016,12,13,11,15,238.5,209.0,0.75,15.0,323.5,424.13,339.24
2016,12,13,11,30,251.0,213.0,0.7,15.0,336.0,433.64,345.82
2016,12,13,11,45,156.5,213.0,0.7,15.0,290.5,348.0,278.14
2016,12,13,12,0,62.0,213.0,0.7,15.0,245.0,265.74,212.21
2016,12,13,12,15,31.0,186.0,0.65,15.0,202.0,211.21,168.65
2016,12,13,12,30,0.0,159.0,0.6,15.0,159.0,152.82,121.11
2016,12,13,12,45,0.0,155.5,0.55,15.0,155.5,149.01,118.29
2016,12,13,13,0,0.0,152.0,0.5,15.0,152.0,145.28,115.33
2016,12,13,13,15,55.5,173.0,0.5,15.0,198.0,204.94,164.62
2016,12,13,13,30,111.0,194.0,0.5,15.0,244.0,261.48,209.73
2016,12,13,13,45,113.5,183.5,0.5,15.0,232.0,245.85,196.8
2016,12,13,14,0,116.0,173.0,0.5,15.0,220.0,229.92,183.94
2016,12,13,14,15,144.5,159.0,0.45,15.0,213.0,221.25,176.45
2016,12,13,14,30,173.0,145.0,0.4,15.0,206.0,209.95,166.22
2016,12,13,14,45,164.5,130.5,0.4,15.0,183.5,182.95,143.47
2016,12,13,15,0,156.0,116.0,0.4,15.0,161.0,156.71,121.12
2016,12,13,15,15,143.5,99.5,0.4,14.5,136.5,128.46,97.26
2016,12,13,15,30,131.0,83.0,0.4,14.0,112.0,101.59,74.52
2016,12,13,15,45,112.0,66.0,0.45,14.0,87.0,74.94,52.46
2016,12,13,16,0,93.0,49.0,0.5,14.0,62.0,50.63,33.09
2016,12,13,16,15,46.5,33.5,0.5,13.5,40.0,29.67,17.12
2016,12,13,16,30,0.0,18.0,0.5,13.0,18.0,16.53,0.0
2016,12,13,16,45,0.0,9.0,0.55,13.0,9.0,8.58,0.0
2016,12,13,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,12.0,5.5,5.24,0.0
2016,12,14,7,30,0.0,11.0,1.0,12.0,11.0,10.48,0.0
2016,12,14,7,45,14.5,27.0,1.05,12.5,29.0,38.9,21.89
2016,12,14,8,0,29.0,43.0,1.1,13.0,47.0,66.46,49.36
2016,12,14,8,15,42.0,60.5,1.1,13.0,68.0,95.03,74.82
2016,12,14,8,30,55.0,78.0,1.1,13.0,89.0,123.74,100.03
2016,12,14,8,45,64.0,94.5,1.1,13.5,110.0,148.82,121.59
2016,12,14,9,0,73.0,111.0,1.1,14.0,131.0,174.17,142.89
2016,12,14,9,15,80.0,125.5,1.15,14.0,150.5,195.58,160.83
2016,12,14,9,30,87.0,140.0,1.2,14.0,170.0,217.16,178.62
2016,12,14,9,45,61.5,148.5,1.25,14.5,170.5,207.4,169.45
2016,12,14,10,0,36.0,157.0,1.3,15.0,171.0,196.98,159.73
2016,12,14,10,15,52.0,171.0,1.3,15.0,193.0,223.97,181.92
2016,12,14,10,30,68.0,185.0,1.3,15.0,215.0,251.06,203.8
2016,12,14,10,45,59.0,190.5,1.35,15.0,217.5,248.63,201.24
2016,12,14,11,0,50.0,196.0,1.4,15.0,220.0,246.18,198.82
2016,12,14,11,15,25.0,175.0,1.4,15.0,187.0,191.1,153.61
2016,12,14,11,30,0.0,154.0,1.4,15.0,154.0,149.14,118.71
2016,12,14,11,45,0.0,155.5,1.45,15.0,155.5,150.24,119.7
2016,12,14,12,0,0.0,157.0,1.5,15.0,157.0,151.4,120.65
2016,12,14,12,15,0.0,144.5,1.5,15.0,144.5,138.27,109.9
2016,12,14,12,30,0.0,132.0,1.5,15.0,132.0,125.45,99.43
2016,12,14,12,45,20.5,162.5,1.55,15.5,172.5,169.51,135.91
2016,12,14,13,0,41.0,193.0,1.6,16.0,213.0,220.07,176.82
2016,12,14,13,15,126.0,192.5,1.55,15.5,249.0,274.34,221.8
2016,12,14,13,30,211.0,192.0,1.5,15.0,285.0,314.82,254.71
2016,12,14,13,45,204.5,181.5,1.5,15.0,267.5,290.76,234.81
2016,12,14,14,0,198.0,171.0,1.5,15.0,250.0,266.87,215.12
2016,12,14,14,15,132.5,157.0,1.4,15.0,208.5,214.28,172.1
2016,12,14,14,30,67.0,143.0,1.3,15.0,167.0,164.05,131.2
2016,12,14,14,45,63.0,129.0,1.25,15.0,149.5,144.87,115.17
2016,12,14,15,0,59.0,115.0,1.2,15.0,132.0,126.16,99.26
2016,12,14,15,15,51.5,98.5,1.15,14.5,112.0,104.74,81.24
2016,12,14,15,30,44.0,82.0,1.1,14.0,92.0,84.28,63.95
2016,12,14,15,45,34.5,65.0,1.05,14.0,72.0,64.16,46.93
2016,12,14,16,0,25.0,48.0,1.0,14.0,52.0,45.38,31.17
2016,12,14,16,15,12.5,32.0,1.0,13.5,34.0,28.88,16.84
2016,12,14,16,30,0.0,16.0,1.0,13.0,16.0,14.85,0.0
2016,12,14,16,45,0.0,8.0,1.05,13.0,8.0,7.63,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,13.0,2.5,2.38,0.0
2016,12,15,7,30,0.0,5.0,1.9,13.0,5.0,4.77,0.0
2016,12,15,7,45,0.0,14.0,1.9,13.5,14.0,12.98,3.27
2016,12,15,8,0,0.0,23.0,1.9,14.0,23.0,21.34,11.88
2016,12,15,8,15,0.0,33.5,1.95,14.0,33.5,31.11,20.56
2016,12,15,8,30,0.0,44.0,2.0,14.0,44.0,40.89,29.16
2016,12,15,8,45,0.0,54.5,2.05,14.0,54.5,51.19,38.13
2016,12,15,9,0,0.0,65.0,2.1,14.0,65.0,61.6,47.11
2016,12,15,9,15,0.0,74.5,2.1,14.0,74.5,70.92,55.05
2016,12,15,9,30,0.0,84.0,2.1,14.0,84.0,80.25,62.93
2016,12,15,9,45,0.0,88.5,2.1,14.5,88.5,84.26,66.11
2016,12,15,10,0,0.0,93.0,2.1,15.0,93.0,88.38,69.34
2016,12,15,10,15,0.0,87.0,2.1,15.0,87.0,81.77,63.69
2016,12,15,10,30,0.0,81.0,2.1,15.0,81.0,75.51,58.36
2016,12,15,10,45,0.0,79.5,2.1,15.0,79.5,74.01,57.03
2016,12,15,11,0,0.0,78.0,2.1,15.0,78.0,72.61,55.8
2016,12,15,11,15,0.0,62.5,2.15,15.0,62.5,58.14,43.6
2016,12,15,11,30,0.0,47.0,2.2,15.0,47.0,43.69,31.41
2016,12,15,11,45,0.0,47.5,2.3,15.5,47.5,44.16,31.73
2016,12,15,12,0,0.0,48.0,2.4,16.0,48.0,44.63,32.05
2016,12,15,12,15,0.0,57.0,2.45,16.0,57.0,53.02,39.09
2016,12,15,12,30,0.0,66.0,2.5,16.0,66.0,61.41,46.13
2016,12,15,12,45,0.0,60.5,2.55,16.0,60.5,56.28,41.85
2016,12,15,13,0,0.0,55.0,2.6,16.0,55.0,51.14,37.58
2016,12,15,13,15,0.0,43.0,2.6,16.0,43.0,39.96,28.2
2016,12,15,13,30,0.0,31.0,2.6,16.0,31.0,28.79,18.79
2016,12,15,13,45,0.0,35.5,2.65,16.0,35.5,32.97,22.37
2016,12,15,14,0,0.0,40.0,2.7,16.0,40.0,37.15,25.95
2016,12,15,14,15,0.0,31.5,2.65,15.5,31.5,29.24,19.32
2016,12,15,14,30,0.0,23.0,2.6,15.0,23.0,21.33,12.64
2016,12,15,14,45,0.0,20.5,2.6,15.0,20.5,19.01,10.66
2016,12,15,15,0,0.0,18.0,2.6,15.0,18.0,16.68,8.66
2016,12,15,15,15,0.0,15.0,2.6,15.0,15.0,13.9,6.25
2016,12,15,15,30,0.0,12.0,2.6,15.0,12.0,11.11,3.83
2016,12,15,15,45,0.0,9.5,2.6,15.0,9.5,8.79,1.78
2016,12,15,16,0,0.0,7.0,2.6,15.0,7.0,6.48,0.0
2016,12,15,16,15,0.0,4.5,2.6,15.0,4.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,2.6,15.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,2.6,15.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,9.05,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,18.11,0.0
2016,12,16,7,45,171.0,31.5,2.4,9.0,52.0,148.29,95.03
2016,12,16,8,0,342.0,44.0,2.4,9.0,85.0,258.28,207.83
2016,12,16,8,15,427.0,52.5,2.45,9.0,124.5,329.91,273.67
2016,12,16,8,30,512.0,61.0,2.5,9.0,164.0,405.68,340.35
2016,12,16,8,45,574.0,66.0,2.6,9.5,204.5,466.88,392.84
2016,12,16,9,0,636.0,71.0,2.7,10.0,245.0,529.49,444.79
2016,12,16,9,15,671.5,75.0,2.7,10.0,281.5,573.8,481.07
2016,12,16,9,30,707.0,79.0,2.7,10.0,318.0,617.28,515.74
2016,12,16,9,45,747.5,78.0,2.7,10.5,352.0,656.92,544.88
2016,12,16,10,0,788.0,77.0,2.7,11.0,386.0,691.25,569.27
2016,12,16,10,15,803.5,79.0,2.7,11.0,412.0,712.84,584.69
2016,12,16,10,30,819.0,81.0,2.7,11.0,438.0,731.61,597.96
2016,12,16,10,45,830.5,82.0,2.75,11.0,457.5,743.17,606.09
2016,12,16,11,0,842.0,83.0,2.8,11.0,477.0,751.55,611.97
2016,12,16,11,15,437.5,139.5,2.8,11.0,344.5,505.34,418.51
2016,12,16,11,30,33.0,196.0,2.8,11.0,212.0,229.42,187.6
2016,12,16,11,45,32.5,198.0,2.85,11.0,214.0,229.51,188.32
2016,12,16,12,0,32.0,200.0,2.9,11.0,216.0,229.61,188.32
2016,12,16,12,15,444.0,142.0,2.9,11.0,360.5,481.23,400.91
2016,12,16,12,30,856.0,84.0,2.9,11.0,505.0,686.51,563.92
2016,12,16,12,45,854.0,82.5,2.9,11.0,495.0,659.94,541.03
2016,12,16,13,0,852.0,81.0,2.9,11.0,485.0,630.64,517.43
2016,12,16,13,15,843.5,80.0,2.9,11.0,467.5,595.47,488.78
2016,12,16,13,30,835.0,79.0,2.9,11.0,450.0,558.28,457.95
2016,12,16,13,45,820.5,77.5,2.9,11.0,425.5,515.65,422.11
2016,12,16,14,0,806.0,76.0,2.9,11.0,401.0,471.91,384.52
2016,12,16,14,15,786.0,73.5,2.9,10.5,370.5,423.9,343.19
2016,12,16,14,30,766.0,71.0,2.9,10.0,340.0,375.81,300.6
2016,12,16,14,45,731.5,68.5,2.9,10.0,303.5,323.03,252.83
2016,12,16,15,0,697.0,66.0,2.9,10.0,267.0,271.68,205.64
2016,12,16,15,15,652.0,61.0,2.85,9.5,227.5,217.93,157.01
2016,12,16,15,30,607.0,56.0,2.8,9.0,188.0,167.96,112.41
2016,12,16,15,45,536.0,49.5,2.8,9.0,147.5,117.29,70.65
2016,12,16,16,0,465.0,43.0,2.8,9.0,107.0,73.97,39.49
2016,12,16,16,15,342.0,32.5,2.75,8.5,70.5,33.53,16.99
2016,12,16,16,30,219.0,22.0,2.7,8.0,34.0,18.24,0.0
2016,12,16,16,45,109.5,11.0,2.7,8.0,17.0,10.48,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,2.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,3.0,22.0,20.97,0.0
2016,12,17,7,45,262.5,27.5,1.1,4.0,58.5,184.85,118.1
2016,12,17,8,0,525.0,33.0,1.1,5.0,95.0,336.28,271.63
2016,12,17,8,15,600.5,39.5,1.1,5.5,137.5,406.45,336.41
2016,12,17,8,30,676.0,46.0,1.1,6.0,180.0,479.93,399.81
2016,12,17,8,45,722.5,50.0,1.1,6.5,221.5,535.16,446.14
2016,12,17,9,0,769.0,54.0,1.1,7.0,263.0,590.6,490.63
2016,12,17,9,15,799.5,57.0,1.15,7.5,301.0,633.73,523.71
2016,12,17,9,30,830.0,60.0,1.2,8.0,339.0,675.44,554.19
2016,12,17,9,45,851.0,62.0,1.25,8.5,372.0,707.26,576.52
2016,12,17,10,0,872.0,64.0,1.3,9.0,405.0,736.65,596.69
2016,12,17,10,15,885.5,65.5,1.3,9.0,431.5,750.95,606.06
2016,12,17,10,30,899.0,67.0,1.3,9.0,458.0,768.32,617.79
2016,12,17,10,45,907.5,68.5,1.35,9.5,478.0,778.7,623.87
2016,12,17,11,0,916.0,70.0,1.4,10.0,498.0,785.72,627.64
2016,12,17,11,15,920.5,70.5,1.4,10.0,510.0,785.02,626.54
2016,12,17,11,30,925.0,71.0,1.4,10.0,522.0,780.85,623.14
2016,12,17,11,45,925.5,71.5,1.45,10.0,526.5,770.24,615.82
2016,12,17,12,0,926.0,72.0,1.5,10.0,531.0,756.23,606.18
2016,12,17,12,15,924.5,72.0,1.5,10.0,528.0,736.9,592.23
2016,12,17,12,30,923.0,72.0,1.5,10.0,525.0,714.38,576.03
2016,12,17,12,45,915.5,72.0,1.5,10.5,513.5,684.86,552.75
2016,12,17,13,0,908.0,72.0,1.5,11.0,502.0,652.72,526.72
2016,12,17,13,15,900.0,71.0,1.45,10.5,484.0,616.71,498.84
2016,12,17,13,30,892.0,70.0,1.4,10.0,466.0,578.5,468.58
2016,12,17,13,45,878.0,68.5,1.4,10.0,441.0,536.61,434.11
2016,12,17,14,0,864.0,67.0,1.4,10.0,416.0,490.96,395.83
2016,12,17,14,15,845.0,65.0,1.3,10.0,384.5,441.58,353.1
2016,12,17,14,30,826.0,63.0,1.2,10.0,353.0,391.88,309.06
2016,12,17,14,45,797.5,60.0,1.2,10.0,316.5,337.89,261.0
2016,12,17,15,0,769.0,57.0,1.2,10.0,280.0,285.12,213.0
2016,12,17,15,15,727.0,53.0,1.2,9.0,239.5,229.69,163.47
2016,12,17,15,30,685.0,49.0,1.2,8.0,199.0,177.57,117.17
2016,12,17,15,45,617.5,43.5,1.2,7.5,156.5,124.33,73.17
2016,12,17,16,0,550.0,38.0,1.2,7.0,114.0,77.97,39.78
2016,12,17,16,15,430.5,29.0,1.25,6.5,75.5,32.58,14.9
2016,12,17,16,30,311.0,20.0,1.3,6.0,37.0,16.24,0.0
2016,12,17,16,45,155.5,10.0,1.4,6.0,18.5,9.53,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,0.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,1.0,20.0,19.06,0.0
2016,12,18,7,45,262.0,26.0,1.35,2.0,56.0,182.28,113.73
2016,12,18,8,0,524.0,32.0,1.4,3.0,92.0,334.12,271.88
2016,12,18,8,15,600.5,38.0,1.4,3.5,134.5,404.09,337.76
2016,12,18,8,30,677.0,44.0,1.4,4.0,177.0,477.46,402.1
2016,12,18,8,45,726.5,47.5,1.45,5.0,218.5,533.86,449.7
2016,12,18,9,0,776.0,51.0,1.5,6.0,260.0,590.7,495.53
2016,12,18,9,15,807.0,54.0,1.5,6.5,298.5,634.32,528.98
2016,12,18,9,30,838.0,57.0,1.5,7.0,337.0,676.58,559.84
2016,12,18,9,45,858.5,59.0,1.5,7.5,370.5,702.26,577.31
2016,12,18,10,0,879.0,61.0,1.5,8.0,404.0,731.34,597.06
2016,12,18,10,15,894.0,62.5,1.45,8.5,431.0,753.04,610.43
2016,12,18,10,30,909.0,64.0,1.4,9.0,458.0,771.74,621.45
2016,12,18,10,45,919.0,65.0,1.4,9.5,478.5,782.82,627.43
2016,12,18,11,0,929.0,66.0,1.4,10.0,499.0,790.51,631.08
2016,12,18,11,15,935.0,66.5,1.4,10.0,512.0,791.06,630.86
2016,12,18,11,30,941.0,67.0,1.4,10.0,525.0,788.06,628.3
2016,12,18,11,45,943.0,67.5,1.4,10.5,530.5,778.53,620.08
2016,12,18,12,0,945.0,68.0,1.4,11.0,536.0,765.51,609.56
2016,12,18,12,15,944.0,68.0,1.4,11.0,533.0,746.33,595.84
2016,12,18,12,30,943.0,68.0,1.4,11.0,530.0,723.88,579.84
2016,12,18,12,45,938.5,67.5,1.4,11.5,519.5,695.39,557.79
2016,12,18,13,0,934.0,67.0,1.4,12.0,509.0,664.04,532.57
2016,12,18,13,15,926.0,66.0,1.4,12.0,491.0,627.36,503.86
2016,12,18,13,30,918.0,65.0,1.4,12.0,473.0,588.38,472.77
2016,12,18,13,45,904.5,63.5,1.4,12.0,447.5,543.92,436.67
2016,12,18,14,0,891.0,62.0,1.4,12.0,422.0,498.05,398.47
2016,12,18,14,15,872.0,60.0,1.35,11.5,390.5,448.07,356.41
2016,12,18,14,30,853.0,58.0,1.3,11.0,359.0,398.33,313.19
2016,12,18,14,45,824.5,56.0,1.3,11.0,322.0,344.19,264.99
2016,12,18,15,0,796.0,54.0,1.3,11.0,285.0,291.18,216.75
2016,12,18,15,15,755.0,50.0,1.25,10.0,244.0,234.62,166.17
2016,12,18,15,30,714.0,46.0,1.2,9.0,203.0,181.21,118.69
2016,12,18,15,45,647.5,41.0,1.2,8.0,160.5,126.95,73.91
2016,12,18,16,0,581.0,36.0,1.2,7.0,118.0,79.39,39.6
2016,12,18,16,15,464.0,28.0,1.2,6.5,78.5,34.86,15.87
2016,12,18,16,30,347.0,20.0,1.2,6.0,39.0,17.7,0.0
2016,12,18,16,45,173.5,10.0,1.3,5.5,19.5,9.53,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.5,1.35,1.5,9.5,0.0,0.0
2016,12,19,7,30,0.0,19.0,1.3,2.0,19.0,18.11,0.0
2016,12,19,7,45,246.5,25.5,1.3,3.0,54.0,173.31,103.85
2016,12,19,8,0,493.0,32.0,1.3,4.0,89.0,317.14,256.65
2016,12,19,8,15,570.5,38.5,1.3,4.5,130.0,387.03,322.31
2016,12,19,8,30,648.0,45.0,1.3,5.0,171.0,460.54,386.55
2016,12,19,8,45,695.5,49.0,1.3,6.0,212.0,515.5,432.6
2016,12,19,9,0,743.0,53.0,1.3,7.0,253.0,570.85,476.82
2016,12,19,9,15,774.5,56.0,1.3,7.5,290.5,614.1,510.16
2016,12,19,9,30,806.0,59.0,1.3,8.0,328.0,656.09,540.76
2016,12,19,9,45,830.5,60.5,1.3,8.5,361.0,689.51,564.04
2016,12,19,10,0,855.0,62.0,1.3,9.0,394.0,720.7,585.18
2016,12,19,10,15,869.0,63.5,1.3,9.5,421.0,735.37,593.79
